Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,4.15,4.0,10.5,9.73,0.0
2016,1,1,8,0,0.0,21.0,4.2,4.0,21.0,19.49,10.03
2016,1,1,8,15,0.0,37.5,4.25,4.0,37.5,35.97,25.44
2016,1,1,8,30,0.0,54.0,4.3,4.0,54.0,52.82,40.73
2016,1,1,8,45,0.0,71.5,4.4,4.0,71.5,70.44,56.61
2016,1,1,9,0,0.0,89.0,4.5,4.0,89.0,87.79,72.05
2016,1,1,9,15,0.0,105.5,4.5,4.0,105.5,103.82,86.12
2016,1,1,9,30,0.0,122.0,4.5,4.0,122.0,119.74,99.9
2016,1,1,9,45,58.5,153.0,4.55,4.5,178.0,195.46,166.24
2016,1,1,10,0,117.0,184.0,4.6,5.0,234.0,273.99,233.4
2016,1,1,10,15,62.0,176.0,4.5,5.0,203.0,218.82,184.94
2016,1,1,10,30,7.0,168.0,4.4,5.0,172.0,166.24,138.56
2016,1,1,10,45,181.0,193.5,4.35,5.5,289.5,317.79,269.52
2016,1,1,11,0,355.0,219.0,4.3,6.0,407.0,461.13,388.14
2016,1,1,11,15,306.0,238.0,4.25,6.0,404.5,444.17,371.98
2016,1,1,11,30,257.0,257.0,4.2,6.0,402.0,426.29,355.77
2016,1,1,11,45,187.5,266.5,4.2,6.0,374.0,380.12,316.62
2016,1,1,12,0,118.0,276.0,4.2,6.0,346.0,336.74,279.72
2016,1,1,12,15,69.5,252.5,4.15,6.0,294.0,281.03,233.05
2016,1,1,12,30,21.0,229.0,4.1,6.0,242.0,225.55,186.35
2016,1,1,12,45,16.5,218.5,4.05,6.5,229.0,211.94,174.68
2016,1,1,13,0,12.0,208.0,4.0,7.0,216.0,198.72,163.33
2016,1,1,13,15,19.0,217.0,3.95,7.0,228.5,208.95,171.91
2016,1,1,13,30,26.0,226.0,3.9,7.0,241.0,218.36,179.69
2016,1,1,13,45,42.0,231.0,3.85,7.0,254.5,225.29,185.29
2016,1,1,14,0,58.0,236.0,3.8,7.0,268.0,231.08,189.77
2016,1,1,14,15,44.5,217.5,3.7,7.0,241.5,206.44,169.39
2016,1,1,14,30,31.0,199.0,3.6,7.0,215.0,183.21,150.33
2016,1,1,14,45,15.5,140.0,3.5,7.0,148.0,130.71,106.61
2016,1,1,15,0,0.0,81.0,3.4,7.0,81.0,75.38,60.0
2016,1,1,15,15,0.0,73.5,3.2,6.5,73.5,68.4,54.24
2016,1,1,15,30,0.0,66.0,3.0,6.0,66.0,61.39,48.35
2016,1,1,15,45,0.0,58.0,2.8,6.0,58.0,53.92,41.9
2016,1,1,16,0,0.0,50.0,2.6,6.0,50.0,46.46,37.25
2016,1,1,16,15,0.0,41.5,2.35,5.5,41.5,38.54,29.99
2016,1,1,16,30,0.0,33.0,2.1,5.0,33.0,30.63,22.63
2016,1,1,16,45,0.0,24.5,1.85,5.0,24.5,22.72,15.13
2016,1,1,17,0,0.0,16.0,1.6,5.0,16.0,14.83,7.59
2016,1,1,17,15,0.0,9.0,1.55,4.5,9.0,8.33,0.54
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.91,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.7,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,7.4,0.29
2016,1,2,8,15,0.0,13.5,0.8,5.0,13.5,12.5,5.18
2016,1,2,8,30,0.0,19.0,0.8,5.0,19.0,17.61,9.87
2016,1,2,8,45,0.0,25.5,0.85,5.0,25.5,23.65,15.34
2016,1,2,9,0,0.0,32.0,0.9,5.0,32.0,29.69,20.77
2016,1,2,9,15,0.0,38.0,0.85,5.0,38.0,35.28,25.72
2016,1,2,9,30,0.0,44.0,0.8,5.0,44.0,40.87,30.63
2016,1,2,9,45,0.0,75.5,0.8,5.0,75.5,70.36,56.4
2016,1,2,10,0,0.0,107.0,0.8,5.0,107.0,101.43,83.11
2016,1,2,10,15,0.0,62.5,0.8,5.0,62.5,58.14,45.4
2016,1,2,10,30,0.0,18.0,0.8,5.0,18.0,16.71,9.1
2016,1,2,10,45,0.0,89.5,0.8,5.5,89.5,83.45,67.13
2016,1,2,11,0,0.0,161.0,0.8,6.0,161.0,152.84,125.49
2016,1,2,11,15,14.0,193.5,0.8,6.0,201.5,193.11,158.78
2016,1,2,11,30,28.0,226.0,0.8,6.0,242.0,232.8,191.16
2016,1,2,11,45,16.5,208.0,0.8,6.0,217.5,206.73,169.21
2016,1,2,12,0,5.0,190.0,0.8,6.0,193.0,181.53,148.27
2016,1,2,12,15,2.5,134.0,0.85,6.0,135.5,126.61,102.63
2016,1,2,12,30,0.0,78.0,0.9,6.0,78.0,72.66,57.08
2016,1,2,12,45,0.0,105.0,0.95,6.5,105.0,97.85,78.5
2016,1,2,13,0,0.0,132.0,1.0,7.0,132.0,122.79,99.33
2016,1,2,13,15,5.0,166.5,0.95,7.0,169.5,156.54,127.49
2016,1,2,13,30,10.0,201.0,0.9,7.0,207.0,189.15,154.33
2016,1,2,13,45,8.0,192.5,0.9,7.5,197.0,179.55,146.12
2016,1,2,14,0,6.0,184.0,0.9,8.0,187.0,170.13,138.31
2016,1,2,14,15,3.0,147.0,0.8,8.0,148.5,135.71,109.94
2016,1,2,14,30,0.0,110.0,0.7,8.0,110.0,101.62,81.63
2016,1,2,14,45,0.0,81.0,0.6,8.0,81.0,75.42,59.59
2016,1,2,15,0,0.0,52.0,0.5,8.0,52.0,48.34,36.48
2016,1,2,15,15,0.0,47.0,0.4,7.5,47.0,43.67,32.65
2016,1,2,15,30,0.0,42.0,0.3,7.0,42.0,39.01,28.74
2016,1,2,15,45,0.0,37.0,0.25,7.0,37.0,34.35,24.72
2016,1,2,16,0,0.0,32.0,0.2,7.0,32.0,29.69,21.85
2016,1,2,16,15,0.0,26.5,0.2,6.5,26.5,24.58,17.15
2016,1,2,16,30,0.0,21.0,0.2,6.0,21.0,19.46,12.38
2016,1,2,16,45,0.0,15.5,0.2,6.0,15.5,14.36,7.52
2016,1,2,17,0,0.0,10.0,0.2,6.0,10.0,9.26,2.65
2016,1,2,17,15,0.0,6.0,0.25,5.5,6.0,5.55,0.0
2016,1,2,17,30,0.0,2.0,0.3,5.0,2.0,1.91,0.0
2016,1,2,17,45,0.0,1.0,0.4,5.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,171.5,15.0,2.65,5.5,30.5,102.57,0.0
2016,1,3,8,0,343.0,30.0,3.0,6.0,61.0,215.11,162.34
2016,1,3,8,15,444.0,39.5,3.0,6.5,105.5,284.68,233.87
2016,1,3,8,30,545.0,49.0,3.0,7.0,150.0,359.85,301.38
2016,1,3,8,45,607.0,55.5,3.05,7.5,197.5,414.75,350.02
2016,1,3,9,0,669.0,62.0,3.1,8.0,245.0,470.97,397.84
2016,1,3,9,15,502.5,96.5,3.1,8.5,247.5,422.1,356.83
2016,1,3,9,30,336.0,131.0,3.1,9.0,250.0,358.21,302.39
2016,1,3,9,45,287.0,155.0,3.15,10.0,265.0,357.66,300.01
2016,1,3,10,0,238.0,179.0,3.2,11.0,280.0,354.08,294.62
2016,1,3,10,15,153.5,194.0,3.15,11.5,261.5,306.33,253.26
2016,1,3,10,30,69.0,209.0,3.1,12.0,243.0,257.5,210.92
2016,1,3,10,45,84.0,225.0,3.05,12.5,268.5,281.71,230.11
2016,1,3,11,0,99.0,241.0,3.0,13.0,294.0,305.39,248.4
2016,1,3,11,15,198.0,246.5,2.95,13.0,357.0,377.93,307.34
2016,1,3,11,30,297.0,252.0,2.9,13.0,420.0,447.43,362.3
2016,1,3,11,45,270.5,263.0,2.9,13.5,419.0,434.51,350.07
2016,1,3,12,0,244.0,274.0,2.9,14.0,418.0,415.98,334.03
2016,1,3,12,15,268.5,272.5,2.9,14.0,432.5,425.01,340.75
2016,1,3,12,30,293.0,271.0,2.9,14.0,447.0,427.11,341.86
2016,1,3,12,45,295.5,269.5,2.9,14.5,446.5,415.38,331.35
2016,1,3,13,0,298.0,268.0,2.9,15.0,446.0,402.63,320.02
2016,1,3,13,15,601.5,178.5,2.9,15.0,529.0,454.92,359.84
2016,1,3,13,30,905.0,89.0,2.9,15.0,612.0,484.27,378.52
2016,1,3,13,45,900.5,87.0,2.95,15.0,594.0,445.42,344.3
2016,1,3,14,0,896.0,85.0,3.0,15.0,576.0,404.7,308.08
2016,1,3,14,15,886.0,83.5,3.0,15.0,549.5,357.8,266.21
2016,1,3,14,30,876.0,82.0,3.0,15.0,523.0,312.63,225.07
2016,1,3,14,45,862.5,79.0,3.0,15.0,490.0,264.56,181.59
2016,1,3,15,0,849.0,76.0,3.0,15.0,457.0,216.32,138.77
2016,1,3,15,15,827.0,73.5,2.75,14.5,417.5,167.45,98.45
2016,1,3,15,30,805.0,71.0,2.5,14.0,378.0,119.72,64.42
2016,1,3,15,45,778.0,66.0,2.3,14.0,334.0,71.12,39.83
2016,1,3,16,0,751.0,61.0,2.1,14.0,290.0,45.82,35.47
2016,1,3,16,15,703.0,56.0,1.9,12.5,242.5,43.28,33.4
2016,1,3,16,30,655.0,51.0,1.7,11.0,195.0,40.77,31.19
2016,1,3,16,45,583.0,43.0,1.5,10.0,148.0,35.32,26.1
2016,1,3,17,0,511.0,35.0,1.3,9.0,101.0,29.74,20.62
2016,1,3,17,15,364.0,24.5,1.3,8.5,60.5,19.5,9.42
2016,1,3,17,30,217.0,14.0,1.3,8.0,20.0,13.34,0.0
2016,1,3,17,45,108.5,7.0,1.35,8.0,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,124.98,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,264.16,202.01
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,335.09,278.65
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,410.59,347.71
2016,1,4,8,45,728.5,45.0,2.9,4.0,214.0,464.8,395.74
2016,1,4,9,0,785.0,50.0,2.9,5.0,264.0,519.65,441.88
2016,1,4,9,15,820.5,53.5,2.9,5.5,311.5,560.43,475.41
2016,1,4,9,30,856.0,57.0,2.9,6.0,359.0,595.68,503.34
2016,1,4,9,45,880.5,59.0,2.95,7.0,402.0,624.78,524.58
2016,1,4,10,0,905.0,61.0,3.0,8.0,445.0,651.63,543.33
2016,1,4,10,15,921.5,63.0,2.95,8.5,482.0,670.74,556.08
2016,1,4,10,30,938.0,65.0,2.9,9.0,519.0,686.87,566.21
2016,1,4,10,45,949.0,66.5,2.9,9.5,549.0,695.65,570.74
2016,1,4,11,0,960.0,68.0,2.9,10.0,579.0,701.08,572.62
2016,1,4,11,15,967.0,69.0,2.85,10.0,602.0,699.92,570.22
2016,1,4,11,30,974.0,70.0,2.8,10.0,625.0,695.28,565.14
2016,1,4,11,45,975.0,72.5,2.75,10.5,638.5,684.99,554.63
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,671.29,541.47
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,651.96,524.98
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,629.4,505.8
2016,1,4,12,45,976.5,75.5,2.6,11.5,661.0,602.04,481.92
2016,1,4,13,0,974.0,76.0,2.6,12.0,658.0,571.84,455.47
2016,1,4,13,15,970.0,75.5,2.6,12.0,646.5,537.25,425.96
2016,1,4,13,30,966.0,75.0,2.6,12.0,635.0,500.22,393.84
2016,1,4,13,45,958.5,74.0,2.6,12.5,615.5,459.06,357.03
2016,1,4,14,0,951.0,73.0,2.6,13.0,596.0,416.1,318.05
2016,1,4,14,15,940.0,72.0,2.6,12.5,568.5,370.41,277.27
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,323.63,234.8
2016,1,4,14,45,912.0,70.0,2.6,12.0,506.5,274.58,190.0
2016,1,4,15,0,895.0,69.0,2.6,12.0,472.0,225.45,145.94
2016,1,4,15,15,873.0,66.5,2.45,11.5,431.5,169.82,99.4
2016,1,4,15,30,851.0,64.0,2.3,11.0,391.0,119.75,62.92
2016,1,4,15,45,819.5,60.5,2.15,11.0,345.0,69.85,37.23
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,42.4,32.83
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.5,40.15,30.92
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,37.92,28.89
2016,1,4,16,45,613.5,41.5,1.45,8.0,153.0,33.79,24.97
2016,1,4,17,0,535.0,35.0,1.3,7.0,104.0,29.63,20.76
2016,1,4,17,15,388.0,24.5,1.35,6.5,63.0,21.18,11.18
2016,1,4,17,30,241.0,14.0,1.4,6.0,22.0,13.34,0.0
2016,1,4,17,45,120.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,166.5,15.0,2.95,1.5,30.0,100.36,0.0
2016,1,5,8,0,333.0,30.0,3.1,2.0,60.0,210.83,160.84
2016,1,5,8,15,434.5,40.5,3.1,2.5,104.5,281.55,234.65
2016,1,5,8,30,536.0,51.0,3.1,3.0,149.0,358.07,304.3
2016,1,5,8,45,597.0,57.5,3.1,3.5,196.5,412.47,353.22
2016,1,5,9,0,658.0,64.0,3.1,4.0,244.0,468.12,401.22
2016,1,5,9,15,698.0,69.0,3.0,4.0,289.5,510.28,436.86
2016,1,5,9,30,738.0,74.0,2.9,4.0,335.0,548.78,468.4
2016,1,5,9,45,588.0,111.0,2.85,4.5,334.5,509.47,433.31
2016,1,5,10,0,438.0,148.0,2.8,5.0,334.0,456.17,386.81
2016,1,5,10,15,633.5,118.0,2.75,5.0,412.0,554.65,468.35
2016,1,5,10,30,829.0,88.0,2.7,5.0,490.0,647.32,542.17
2016,1,5,10,45,842.5,90.0,2.65,5.5,519.0,657.65,547.33
2016,1,5,11,0,856.0,92.0,2.6,6.0,548.0,664.91,550.58
2016,1,5,11,15,864.5,93.0,2.6,6.5,570.0,664.67,548.23
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,661.21,543.39
2016,1,5,11,45,890.0,90.0,2.6,7.5,608.0,652.4,534.61
2016,1,5,12,0,907.0,86.0,2.6,8.0,624.0,642.84,525.09
2016,1,5,12,15,908.5,86.5,2.6,8.5,630.0,625.25,509.07
2016,1,5,12,30,910.0,87.0,2.6,9.0,636.0,604.63,490.56
2016,1,5,12,45,908.0,87.0,2.6,9.5,633.0,578.69,467.69
2016,1,5,13,0,906.0,87.0,2.6,10.0,630.0,550.09,442.41
2016,1,5,13,15,901.5,86.5,2.6,10.0,619.0,517.3,414.17
2016,1,5,13,30,897.0,86.0,2.6,10.0,608.0,482.28,383.53
2016,1,5,13,45,631.5,157.5,2.6,10.5,519.5,400.79,317.17
2016,1,5,14,0,366.0,229.0,2.6,11.0,431.0,336.53,266.31
2016,1,5,14,15,324.0,224.5,2.55,11.0,397.5,299.92,236.01
2016,1,5,14,30,282.0,220.0,2.5,11.0,364.0,266.17,208.11
2016,1,5,14,45,378.5,187.0,2.5,11.0,367.0,245.54,186.4
2016,1,5,15,0,475.0,154.0,2.5,11.0,370.0,212.22,153.29
2016,1,5,15,15,446.0,148.5,2.35,11.0,337.0,176.86,124.43
2016,1,5,15,30,417.0,143.0,2.2,11.0,304.0,143.8,100.25
2016,1,5,15,45,388.0,130.0,2.05,11.0,266.0,107.5,77.92
2016,1,5,16,0,359.0,117.0,1.9,11.0,228.0,83.82,69.97
2016,1,5,16,15,327.0,101.0,1.8,10.5,190.0,73.75,61.07
2016,1,5,16,30,295.0,85.0,1.7,10.0,152.0,63.29,51.59
2016,1,5,16,45,237.5,68.5,1.65,9.5,114.0,54.12,43.0
2016,1,5,17,0,180.0,52.0,1.6,9.0,76.0,41.68,31.21
2016,1,5,17,15,90.0,33.5,1.75,8.5,45.5,27.35,16.28
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,14.3,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,72.07,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,151.88,113.14
2016,1,6,8,15,279.5,50.5,2.55,6.0,93.5,218.3,179.28
2016,1,6,8,30,376.0,65.0,2.6,6.0,135.0,291.09,244.8
2016,1,6,8,45,432.0,77.0,2.65,6.5,178.5,343.64,291.36
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,397.96,337.82
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,445.14,377.37
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,490.5,414.33
2016,1,6,9,45,608.0,111.5,2.6,7.5,349.0,523.22,439.51
2016,1,6,10,0,637.0,118.0,2.6,8.0,389.0,554.31,462.8
2016,1,6,10,15,318.5,101.0,2.6,8.5,236.5,327.91,276.51
2016,1,6,10,30,0.0,84.0,2.6,9.0,84.0,78.23,61.56
2016,1,6,10,45,0.0,114.0,2.65,9.5,114.0,107.14,86.11
2016,1,6,11,0,0.0,144.0,2.7,10.0,144.0,136.12,110.08
2016,1,6,11,15,2.5,164.0,2.7,10.0,165.0,156.8,127.15
2016,1,6,11,30,5.0,184.0,2.7,10.0,186.0,177.26,143.94
2016,1,6,11,45,2.5,126.0,2.7,10.5,127.0,119.49,95.53
2016,1,6,12,0,0.0,68.0,2.7,11.0,68.0,63.32,48.2
2016,1,6,12,15,0.0,68.5,2.65,11.0,68.5,63.79,48.61
2016,1,6,12,30,0.0,69.0,2.6,11.0,69.0,64.26,48.99
2016,1,6,12,45,0.0,93.5,2.55,11.0,93.5,87.16,68.27
2016,1,6,13,0,0.0,118.0,2.5,11.0,118.0,109.86,87.26
2016,1,6,13,15,0.0,124.5,2.45,11.0,124.5,115.74,92.18
2016,1,6,13,30,0.0,131.0,2.4,11.0,131.0,121.53,97.06
2016,1,6,13,45,0.0,104.5,2.35,11.5,104.5,97.17,76.64
2016,1,6,14,0,0.0,78.0,2.3,12.0,78.0,72.64,56.04
2016,1,6,14,15,0.0,69.0,2.3,12.0,69.0,64.23,49.05
2016,1,6,14,30,0.0,60.0,2.3,12.0,60.0,55.82,42.02
2016,1,6,14,45,0.0,67.0,2.3,12.0,67.0,62.34,47.66
2016,1,6,15,0,0.0,74.0,2.3,12.0,74.0,68.87,53.32
2016,1,6,15,15,0.0,67.5,2.1,11.5,67.5,62.8,48.37
2016,1,6,15,30,0.0,61.0,1.9,11.0,61.0,56.72,43.38
2016,1,6,15,45,0.0,53.5,1.75,11.0,53.5,49.72,37.45
2016,1,6,16,0,0.0,46.0,1.6,11.0,46.0,42.73,33.15
2016,1,6,16,15,0.0,38.0,1.35,10.5,38.0,35.28,26.46
2016,1,6,16,30,0.0,30.0,1.1,10.0,30.0,27.83,19.68
2016,1,6,16,45,0.0,22.5,0.85,10.0,22.5,20.86,13.2
2016,1,6,17,0,0.0,15.0,0.6,10.0,15.0,13.89,6.69
2016,1,6,17,15,0.0,9.0,0.55,10.0,9.0,8.33,1.12
2016,1,6,17,30,0.0,3.0,0.5,10.0,3.0,2.86,0.0
2016,1,6,17,45,0.0,1.5,0.5,10.0,1.5,1.43,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,105.11,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,221.88,165.68
2016,1,7,8,15,462.0,38.5,2.35,7.5,106.5,293.12,239.32
2016,1,7,8,30,565.0,48.0,2.4,8.0,152.0,370.26,308.07
2016,1,7,8,45,627.0,53.5,2.5,8.5,200.0,424.88,356.2
2016,1,7,9,0,689.0,59.0,2.6,9.0,248.0,477.5,400.92
2016,1,7,9,15,344.5,89.0,2.6,9.5,183.5,321.72,271.56
2016,1,7,9,30,0.0,119.0,2.6,10.0,119.0,116.51,94.49
2016,1,7,9,45,69.0,152.5,2.65,10.5,182.0,201.95,167.84
2016,1,7,10,0,138.0,186.0,2.7,11.0,245.0,290.82,241.47
2016,1,7,10,15,502.0,131.0,2.65,12.0,371.0,481.11,398.44
2016,1,7,10,30,866.0,76.0,2.6,13.0,497.0,660.56,537.55
2016,1,7,10,45,883.0,76.0,2.6,14.0,527.5,667.79,538.87
2016,1,7,11,0,900.0,76.0,2.6,15.0,558.0,675.77,541.79
2016,1,7,11,15,909.0,77.5,2.7,15.5,581.0,676.95,540.94
2016,1,7,11,30,918.0,79.0,2.8,16.0,604.0,674.79,537.54
2016,1,7,11,45,925.0,78.5,2.95,17.0,619.0,665.89,528.32
2016,1,7,12,0,932.0,78.0,3.1,18.0,634.0,653.66,516.52
2016,1,7,12,15,934.5,78.5,3.1,18.5,640.5,636.47,501.24
2016,1,7,12,30,937.0,79.0,3.1,19.0,647.0,616.12,483.43
2016,1,7,12,45,940.0,77.5,3.15,19.5,646.0,590.97,461.98
2016,1,7,13,0,943.0,76.0,3.2,20.0,645.0,562.82,437.89
2016,1,7,13,15,940.5,75.5,3.2,20.0,635.0,530.08,410.5
2016,1,7,13,30,938.0,75.0,3.2,20.0,625.0,494.87,380.59
2016,1,7,13,45,934.0,73.5,3.2,20.5,606.5,455.8,346.31
2016,1,7,14,0,930.0,72.0,3.2,21.0,588.0,414.72,309.78
2016,1,7,14,15,920.0,70.5,3.1,20.5,562.0,369.82,270.64
2016,1,7,14,30,910.0,69.0,3.0,20.0,536.0,323.79,229.85
2016,1,7,14,45,896.0,67.0,2.95,20.0,502.5,275.45,186.67
2016,1,7,15,0,882.0,65.0,2.9,20.0,469.0,226.79,143.84
2016,1,7,15,15,861.5,63.0,2.5,19.5,429.5,177.12,102.74
2016,1,7,15,30,841.0,61.0,2.1,19.0,390.0,123.16,62.89
2016,1,7,15,45,811.5,58.0,1.75,18.5,346.0,74.03,36.49
2016,1,7,16,0,782.0,55.0,1.4,18.0,302.0,40.4,30.1
2016,1,7,16,15,737.0,51.0,1.35,17.0,254.0,38.51,28.58
2016,1,7,16,30,692.0,47.0,1.3,16.0,206.0,36.66,26.96
2016,1,7,16,45,618.0,41.0,1.3,15.0,158.0,32.95,23.54
2016,1,7,17,0,544.0,35.0,1.3,14.0,110.0,29.23,19.88
2016,1,7,17,15,406.0,25.5,1.35,13.5,68.5,21.84,12.05
2016,1,7,17,30,268.0,16.0,1.4,13.0,27.0,14.13,0.0
2016,1,7,17,45,134.0,8.0,1.5,12.5,13.5,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,106.5,16.0,2.3,8.5,25.5,75.21,0.0
2016,1,8,8,0,213.0,32.0,2.4,9.0,51.0,159.57,117.59
2016,1,8,8,15,279.5,47.5,2.3,9.5,89.0,214.63,173.95
2016,1,8,8,30,346.0,63.0,2.2,10.0,127.0,273.69,226.68
2016,1,8,8,45,384.5,77.0,2.15,10.5,167.0,318.63,266.02
2016,1,8,9,0,423.0,91.0,2.1,11.0,207.0,364.41,304.51
2016,1,8,9,15,462.0,99.0,2.35,11.5,245.5,403.7,337.14
2016,1,8,9,30,501.0,107.0,2.6,12.0,284.0,443.11,368.97
2016,1,8,9,45,649.0,93.5,2.85,13.0,352.0,530.93,438.74
2016,1,8,10,0,797.0,80.0,3.1,14.0,420.0,613.67,502.47
2016,1,8,10,15,816.0,82.5,3.25,14.5,456.0,634.17,516.58
2016,1,8,10,30,835.0,85.0,3.4,15.0,492.0,651.94,528.73
2016,1,8,10,45,853.0,85.5,3.55,15.5,522.5,663.93,536.37
2016,1,8,11,0,871.0,86.0,3.7,16.0,553.0,672.84,541.55
2016,1,8,11,15,880.0,87.5,3.7,16.5,575.5,673.76,540.06
2016,1,8,11,30,889.0,89.0,3.7,17.0,598.0,668.76,534.18
2016,1,8,11,45,882.0,94.5,3.7,17.5,610.5,659.88,525.01
2016,1,8,12,0,875.0,100.0,3.7,18.0,623.0,645.32,511.63
2016,1,8,12,15,454.0,174.5,3.6,18.0,446.0,448.08,356.82
2016,1,8,12,30,33.0,249.0,3.5,18.0,269.0,254.61,200.64
2016,1,8,12,45,20.0,222.0,3.45,18.5,234.0,217.55,171.19
2016,1,8,13,0,7.0,195.0,3.4,19.0,199.0,184.58,144.58
2016,1,8,13,15,55.0,235.0,3.25,19.0,267.5,243.61,191.66
2016,1,8,13,30,103.0,275.0,3.1,19.0,336.0,296.49,232.63
2016,1,8,13,45,79.0,258.5,3.0,19.0,304.5,265.67,208.16
2016,1,8,14,0,55.0,242.0,2.9,19.0,273.0,236.86,185.59
2016,1,8,14,15,412.0,170.5,2.7,19.0,384.5,285.03,216.59
2016,1,8,14,30,769.0,99.0,2.5,19.0,496.0,308.6,222.76
2016,1,8,14,45,581.0,137.5,2.3,19.0,426.5,255.15,181.79
2016,1,8,15,0,393.0,176.0,2.1,19.0,357.0,221.44,159.39
2016,1,8,15,15,349.0,166.0,1.75,18.5,317.0,184.22,130.78
2016,1,8,15,30,305.0,156.0,1.4,18.0,277.0,150.91,107.1
2016,1,8,15,45,287.0,142.0,1.1,18.0,245.0,119.99,87.03
2016,1,8,16,0,269.0,128.0,0.8,18.0,213.0,95.46,78.02
2016,1,8,16,15,430.0,94.0,0.75,17.0,205.5,68.29,54.7
2016,1,8,16,30,591.0,60.0,0.7,16.0,198.0,44.07,33.5
2016,1,8,16,45,523.0,51.0,0.7,15.5,152.0,38.59,28.48
2016,1,8,17,0,455.0,42.0,0.7,15.0,106.0,32.92,23.05
2016,1,8,17,15,320.5,30.0,0.7,14.5,66.0,24.07,14.02
2016,1,8,17,30,186.0,18.0,0.7,14.0,26.0,14.76,0.0
2016,1,8,17,45,93.0,9.0,0.75,13.5,13.0,8.58,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.0,14.5,6.05,4.5,31.5,109.65,0.0
2016,1,9,8,0,380.0,29.0,6.4,5.0,63.0,231.86,175.69
2016,1,9,8,15,484.0,38.0,6.55,5.5,109.5,303.94,252.75
2016,1,9,8,30,588.0,47.0,6.7,6.0,156.0,381.95,324.79
2016,1,9,8,45,650.0,53.0,6.85,6.5,205.0,434.08,372.98
2016,1,9,9,0,712.0,59.0,7.0,7.0,254.0,492.14,424.17
2016,1,9,9,15,751.5,63.0,7.0,7.0,301.0,535.06,461.65
2016,1,9,9,30,791.0,67.0,7.0,7.0,348.0,576.95,497.14
2016,1,9,9,45,820.0,70.0,7.05,7.5,391.5,609.66,523.29
2016,1,9,10,0,849.0,73.0,7.1,8.0,435.0,640.27,547.06
2016,1,9,10,15,867.5,75.0,7.1,8.0,472.5,660.49,562.76
2016,1,9,10,30,886.0,77.0,7.1,8.0,510.0,677.84,575.9
2016,1,9,10,45,899.5,78.5,7.1,8.5,540.5,684.67,579.41
2016,1,9,11,0,913.0,80.0,7.1,9.0,571.0,692.17,583.24
2016,1,9,11,15,921.5,81.5,7.05,9.0,594.5,693.1,582.6
2016,1,9,11,30,930.0,83.0,7.0,9.0,618.0,690.65,579.2
2016,1,9,11,45,934.5,84.0,6.95,9.5,633.0,681.72,569.49
2016,1,9,12,0,939.0,85.0,6.9,10.0,648.0,669.46,557.04
2016,1,9,12,15,704.0,160.0,6.85,10.0,584.5,586.8,486.5
2016,1,9,12,30,469.0,235.0,6.8,10.0,521.0,502.18,414.6
2016,1,9,12,45,452.0,239.0,6.75,10.0,514.0,480.42,395.84
2016,1,9,13,0,435.0,243.0,6.7,10.0,507.0,458.01,376.31
2016,1,9,13,15,315.0,261.0,6.65,10.0,450.5,396.21,324.58
2016,1,9,13,30,195.0,279.0,6.6,10.0,394.0,342.27,279.71
2016,1,9,13,45,556.5,181.5,6.55,10.0,496.0,396.6,320.94
2016,1,9,14,0,918.0,84.0,6.5,10.0,598.0,426.16,337.12
2016,1,9,14,15,481.5,150.5,6.45,10.0,419.5,292.44,230.71
2016,1,9,14,30,45.0,217.0,6.4,10.0,241.0,203.47,165.61
2016,1,9,14,45,23.5,185.5,6.4,10.0,198.0,171.83,139.94
2016,1,9,15,0,2.0,154.0,6.4,10.0,155.0,138.84,113.16
2016,1,9,15,15,80.5,162.5,6.25,9.5,194.5,151.28,120.66
2016,1,9,15,30,159.0,171.0,6.1,9.0,234.0,152.86,119.34
2016,1,9,15,45,150.0,153.0,6.0,8.5,207.5,127.03,100.27
2016,1,9,16,0,141.0,135.0,5.9,8.0,181.0,104.46,89.52
2016,1,9,16,15,132.0,115.0,5.55,7.5,152.5,90.4,76.96
2016,1,9,16,30,123.0,95.0,5.2,7.0,124.0,75.91,63.73
2016,1,9,16,45,105.0,74.5,4.9,6.5,95.0,60.62,49.52
2016,1,9,17,0,87.0,54.0,4.6,6.0,66.0,44.87,34.66
2016,1,9,17,15,43.5,35.5,4.35,5.5,41.5,30.1,19.9
2016,1,9,17,30,0.0,17.0,4.1,5.0,17.0,15.61,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.5,8.5,8.1,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.5,113.16,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,65.0,239.43,183.86
2016,1,10,8,15,499.0,38.5,3.1,0.5,112.0,312.27,262.02
2016,1,10,8,30,602.0,48.0,3.2,1.0,159.0,391.01,334.43
2016,1,10,8,45,664.5,54.0,3.3,1.5,209.0,443.81,382.72
2016,1,10,9,0,727.0,60.0,3.4,2.0,259.0,502.71,433.93
2016,1,10,9,15,766.0,64.5,3.35,2.5,307.0,546.41,470.32
2016,1,10,9,30,805.0,69.0,3.3,3.0,355.0,589.0,504.42
2016,1,10,9,45,832.0,72.0,3.25,3.5,398.5,620.82,528.73
2016,1,10,10,0,859.0,75.0,3.2,4.0,442.0,650.43,550.56
2016,1,10,10,15,877.5,77.5,3.05,4.5,480.0,671.42,564.58
2016,1,10,10,30,896.0,80.0,2.9,5.0,518.0,689.5,575.93
2016,1,10,10,45,909.5,81.5,2.8,5.5,549.0,696.37,578.7
2016,1,10,11,0,923.0,83.0,2.7,6.0,580.0,703.92,581.78
2016,1,10,11,15,931.0,84.0,2.55,6.0,603.5,703.98,579.74
2016,1,10,11,30,939.0,85.0,2.4,6.0,627.0,700.65,575.05
2016,1,10,11,45,941.0,87.0,2.3,6.5,641.5,691.14,564.81
2016,1,10,12,0,943.0,89.0,2.2,7.0,656.0,678.29,552.01
2016,1,10,12,15,944.5,89.5,2.1,7.0,662.5,660.34,536.25
2016,1,10,12,30,946.0,90.0,2.0,7.0,669.0,639.23,517.9
2016,1,10,12,45,945.5,90.0,1.9,7.5,667.0,613.43,494.83
2016,1,10,13,0,945.0,90.0,1.8,8.0,665.0,584.76,469.27
2016,1,10,13,15,940.5,89.5,1.7,8.0,654.5,550.88,440.14
2016,1,10,13,30,936.0,89.0,1.6,8.0,644.0,514.64,408.6
2016,1,10,13,45,928.0,88.0,1.55,8.5,624.5,474.29,372.73
2016,1,10,14,0,920.0,87.0,1.5,9.0,605.0,432.2,334.79
2016,1,10,14,15,909.0,85.5,1.5,9.0,578.5,387.13,294.51
2016,1,10,14,30,898.0,84.0,1.5,9.0,552.0,337.47,249.77
2016,1,10,14,45,883.0,82.0,1.5,9.0,518.0,288.72,205.34
2016,1,10,15,0,868.0,80.0,1.5,9.0,484.0,239.82,161.09
2016,1,10,15,15,743.5,90.0,1.45,8.5,416.0,180.69,115.09
2016,1,10,15,30,619.0,100.0,1.4,8.0,348.0,136.25,85.14
2016,1,10,15,45,582.0,96.5,1.4,7.5,308.5,97.01,61.66
2016,1,10,16,0,545.0,93.0,1.4,7.0,269.0,66.16,55.02
2016,1,10,16,15,511.0,82.5,1.25,6.5,227.5,60.25,49.78
2016,1,10,16,30,477.0,72.0,1.1,6.0,186.0,54.12,44.16
2016,1,10,16,45,416.5,60.5,1.0,5.5,143.5,46.77,37.21
2016,1,10,17,0,356.0,49.0,0.9,5.0,101.0,39.13,29.76
2016,1,10,17,15,178.0,38.0,0.95,4.5,64.0,29.74,19.96
2016,1,10,17,30,0.0,27.0,1.0,4.0,27.0,23.31,0.0
2016,1,10,17,45,0.0,13.5,1.05,4.0,13.5,12.87,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,50.0,16.0,1.1,0.5,20.5,46.1,0.0
2016,1,11,8,0,100.0,32.0,1.2,1.0,41.0,98.92,73.61
2016,1,11,8,15,133.0,51.5,1.25,1.5,71.5,140.54,116.05
2016,1,11,8,30,166.0,71.0,1.3,2.0,102.0,182.95,155.03
2016,1,11,8,45,186.0,91.0,1.4,3.0,134.5,219.92,187.9
2016,1,11,9,0,206.0,111.0,1.5,4.0,167.0,256.95,219.73
2016,1,11,9,15,224.0,127.5,1.5,4.5,198.5,288.33,246.11
2016,1,11,9,30,242.0,144.0,1.5,5.0,230.0,319.6,271.65
2016,1,11,9,45,237.5,165.5,1.55,6.0,258.5,342.17,288.56
2016,1,11,10,0,233.0,187.0,1.6,7.0,287.0,354.11,296.56
2016,1,11,10,15,266.5,197.0,1.55,7.5,321.0,394.73,328.29
2016,1,11,10,30,300.0,207.0,1.5,8.0,355.0,425.72,351.66
2016,1,11,10,45,373.5,205.5,1.5,8.5,400.5,469.78,385.82
2016,1,11,11,0,447.0,204.0,1.5,9.0,446.0,521.0,424.47
2016,1,11,11,15,449.0,213.0,1.45,9.0,465.0,525.79,426.48
2016,1,11,11,30,451.0,222.0,1.4,9.0,484.0,528.65,427.37
2016,1,11,11,45,327.0,253.5,1.4,9.5,446.0,466.22,376.13
2016,1,11,12,0,203.0,285.0,1.4,10.0,408.0,406.43,327.11
2016,1,11,12,15,202.5,288.5,1.4,10.0,412.0,402.18,323.65
2016,1,11,12,30,202.0,292.0,1.4,10.0,416.0,397.18,319.22
2016,1,11,12,45,177.0,292.0,1.45,10.5,401.0,374.63,300.53
2016,1,11,13,0,152.0,292.0,1.5,11.0,386.0,352.82,282.57
2016,1,11,13,15,203.0,283.5,1.5,11.0,406.0,361.88,289.52
2016,1,11,13,30,254.0,275.0,1.5,11.0,426.0,367.7,293.23
2016,1,11,13,45,243.0,267.5,1.5,11.5,408.5,343.1,272.51
2016,1,11,14,0,232.0,260.0,1.5,12.0,391.0,319.26,252.48
2016,1,11,14,15,182.0,250.0,1.45,12.0,350.0,280.47,221.6
2016,1,11,14,30,132.0,240.0,1.4,12.0,309.0,245.63,194.24
2016,1,11,14,45,479.5,163.0,1.4,12.0,391.0,255.4,190.23
