Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,217.5,15.0,4.75,1.5,36.5,127.36,0.0
2016,1,22,8,0,435.0,30.0,5.0,2.0,73.0,265.72,211.44
2016,1,22,8,15,534.0,39.0,5.3,2.5,122.5,339.75,287.47
2016,1,22,8,30,633.0,48.0,5.6,3.0,172.0,414.78,357.52
2016,1,22,8,45,692.0,53.5,5.9,4.0,223.5,473.05,410.24
2016,1,22,9,0,751.0,59.0,6.2,5.0,275.0,532.14,461.46
2016,1,22,9,15,788.5,63.0,6.25,5.5,324.5,576.61,499.02
2016,1,22,9,30,826.0,67.0,6.3,6.0,374.0,619.96,534.37
2016,1,22,9,45,853.0,69.5,6.35,6.5,419.5,653.16,560.43
2016,1,22,10,0,880.0,72.0,6.4,7.0,465.0,684.15,584.04
2016,1,22,10,15,898.0,74.5,6.35,7.0,504.5,702.12,597.18
2016,1,22,10,30,916.0,77.0,6.3,7.0,544.0,721.68,611.32
2016,1,22,10,45,930.5,77.5,6.3,7.5,577.0,733.45,618.26
2016,1,22,11,0,945.0,78.0,6.3,8.0,610.0,741.94,622.68
2016,1,22,11,15,953.5,79.5,6.2,8.5,635.0,743.98,621.78
2016,1,22,11,30,962.0,81.0,6.1,9.0,660.0,742.48,618.28
2016,1,22,11,45,966.5,82.0,6.1,9.5,677.0,734.2,609.5
2016,1,22,12,0,971.0,83.0,6.1,10.0,694.0,722.4,597.73
2016,1,22,12,15,824.0,128.5,6.05,10.0,651.5,657.99,543.52
2016,1,22,12,30,677.0,174.0,6.0,10.0,609.0,592.47,488.49
2016,1,22,12,45,827.5,128.0,6.0,10.0,659.0,616.0,507.48
2016,1,22,13,0,978.0,82.0,6.0,10.0,709.0,629.6,517.28
2016,1,22,13,15,975.0,81.5,5.9,10.0,699.5,595.78,487.45
2016,1,22,13,30,972.0,81.0,5.8,10.0,690.0,559.33,455.11
2016,1,22,13,45,967.0,80.0,5.75,10.5,672.5,519.04,418.34
2016,1,22,14,0,962.0,79.0,5.7,11.0,655.0,476.62,379.17
2016,1,22,14,15,953.0,78.0,5.6,11.0,628.5,430.77,337.1
2016,1,22,14,30,944.0,77.0,5.5,11.0,602.0,383.51,293.08
2016,1,22,14,45,930.5,75.5,5.45,11.0,568.5,333.36,246.25
2016,1,22,15,0,917.0,74.0,5.4,11.0,535.0,282.7,198.88
2016,1,22,15,15,898.5,71.5,5.25,10.5,494.5,229.98,151.2
2016,1,22,15,30,880.0,69.0,5.1,10.0,454.0,172.66,102.3
2016,1,22,15,45,854.0,66.0,4.95,10.0,408.0,119.99,63.5
2016,1,22,16,0,828.0,63.0,4.8,10.0,362.0,69.23,37.88
2016,1,22,16,15,789.0,59.0,4.25,9.0,312.0,43.56,34.13
2016,1,22,16,30,750.0,55.0,3.7,8.0,262.0,41.91,32.77
2016,1,22,16,45,689.5,49.0,3.2,7.5,210.5,38.44,29.56
2016,1,22,17,0,629.0,43.0,2.7,7.0,159.0,34.94,26.14
2016,1,22,17,15,522.5,34.5,2.5,6.0,110.5,28.86,20.21
2016,1,22,17,30,416.0,26.0,2.3,5.0,62.0,22.62,12.77
2016,1,22,17,45,208.0,13.0,2.1,4.5,31.0,12.39,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,224.5,14.5,1.25,0.5,37.0,130.42,0.0
2016,1,23,8,0,449.0,29.0,1.4,1.0,74.0,265.6,210.95
2016,1,23,8,15,546.0,37.0,1.35,1.5,123.0,339.64,284.21
2016,1,23,8,30,643.0,45.0,1.3,2.0,172.0,418.49,354.29
2016,1,23,8,45,700.5,50.0,1.3,3.0,223.5,475.54,403.03
2016,1,23,9,0,758.0,55.0,1.3,4.0,275.0,533.47,449.96
2016,1,23,9,15,794.0,59.0,1.3,4.5,324.0,577.25,484.35
2016,1,23,9,30,830.0,63.0,1.3,5.0,373.0,619.91,516.54
2016,1,23,9,45,855.0,65.5,1.3,5.5,418.0,652.0,539.55
2016,1,23,10,0,880.0,68.0,1.3,6.0,463.0,677.31,556.79
2016,1,23,10,15,897.0,70.0,1.3,6.5,502.0,698.71,570.21
2016,1,23,10,30,914.0,72.0,1.3,7.0,541.0,717.21,581.39
2016,1,23,10,45,926.0,74.0,1.35,8.0,573.5,729.13,587.19
2016,1,23,11,0,938.0,76.0,1.4,9.0,606.0,737.73,590.68
2016,1,23,11,15,946.0,77.0,1.4,9.5,631.0,739.02,589.52
2016,1,23,11,30,954.0,78.0,1.4,10.0,656.0,736.82,586.06
2016,1,23,11,45,956.5,80.0,1.45,10.5,672.0,728.46,578.6
2016,1,23,12,0,959.0,82.0,1.5,11.0,688.0,716.64,568.14
2016,1,23,12,15,961.0,82.5,1.6,11.0,696.0,699.53,555.2
2016,1,23,12,30,963.0,83.0,1.7,11.0,704.0,679.11,539.55
2016,1,23,12,45,962.0,83.0,1.8,11.5,703.5,653.18,518.47
2016,1,23,13,0,961.0,83.0,1.9,12.0,703.0,624.27,494.74
2016,1,23,13,15,958.0,82.5,2.0,12.0,693.5,590.96,468.02
2016,1,23,13,30,955.0,82.0,2.1,12.0,684.0,555.07,438.55
2016,1,23,13,45,948.5,81.5,2.25,12.5,666.0,515.14,404.53
2016,1,23,14,0,942.0,81.0,2.4,13.0,648.0,473.23,368.0
2016,1,23,14,15,933.0,79.5,2.45,13.0,622.0,427.69,328.09
2016,1,23,14,30,924.0,78.0,2.5,13.0,596.0,380.8,286.1
2016,1,23,14,45,911.0,76.5,2.55,13.0,562.5,331.64,241.55
2016,1,23,15,0,898.0,75.0,2.6,13.0,529.0,281.94,196.23
2016,1,23,15,15,879.5,72.5,2.55,12.5,489.5,230.06,150.21
2016,1,23,15,30,861.0,70.0,2.5,12.0,450.0,173.61,102.69
2016,1,23,15,45,835.0,67.0,2.45,12.0,404.5,121.8,64.6
2016,1,23,16,0,809.0,64.0,2.4,12.0,359.0,71.91,38.87
2016,1,23,16,15,770.0,60.0,2.15,11.0,309.5,44.2,34.44
2016,1,23,16,30,731.0,56.0,1.9,10.0,260.0,42.59,33.15
2016,1,23,16,45,671.5,50.0,1.7,9.5,209.5,39.17,30.01
2016,1,23,17,0,612.0,44.0,1.5,9.0,159.0,35.71,26.67
2016,1,23,17,15,508.5,35.5,1.55,8.0,111.0,29.68,20.83
2016,1,23,17,30,405.0,27.0,1.6,7.0,63.0,21.5,12.04
2016,1,23,17,45,202.5,13.5,1.7,6.5,31.5,12.87,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,202.0,16.0,3.7,3.0,36.5,123.5,4.17
2016,1,24,8,0,404.0,32.0,4.0,4.0,73.0,255.05,202.74
2016,1,24,8,15,503.5,41.0,4.05,4.5,121.5,329.0,276.01
2016,1,24,8,30,603.0,50.0,4.1,5.0,170.0,408.65,348.13
2016,1,24,8,45,569.5,63.5,4.2,6.0,201.5,422.34,361.82
2016,1,24,9,0,536.0,77.0,4.3,7.0,233.0,432.07,370.34
2016,1,24,9,15,488.0,101.5,4.6,7.5,262.0,437.51,374.66
2016,1,24,9,30,440.0,126.0,4.9,8.0,291.0,442.88,377.95
2016,1,24,9,45,539.0,119.0,5.2,9.0,345.5,505.07,429.12
2016,1,24,10,0,638.0,112.0,5.5,10.0,400.0,574.31,484.54
2016,1,24,10,15,760.0,97.5,5.65,11.0,468.5,645.74,540.62
2016,1,24,10,30,882.0,83.0,5.8,12.0,537.0,714.65,592.95
2016,1,24,10,45,895.5,84.5,5.95,13.0,569.5,722.53,595.86
2016,1,24,11,0,909.0,86.0,6.1,14.0,602.0,731.53,599.97
2016,1,24,11,15,917.5,87.0,6.1,14.5,626.5,733.19,599.13
2016,1,24,11,30,926.0,88.0,6.1,15.0,651.0,731.45,595.85
2016,1,24,11,45,926.5,91.0,6.2,15.5,667.0,722.96,587.33
2016,1,24,12,0,927.0,94.0,6.3,16.0,683.0,711.13,576.06
2016,1,24,12,15,720.5,164.5,6.25,16.0,625.5,633.8,511.92
2016,1,24,12,30,514.0,235.0,6.2,16.0,568.0,552.57,444.88
2016,1,24,12,45,547.5,222.5,6.2,16.5,577.5,543.63,436.68
2016,1,24,13,0,581.0,210.0,6.2,17.0,587.0,531.44,425.45
2016,1,24,13,15,748.5,153.0,6.1,17.0,631.5,547.64,437.42
2016,1,24,13,30,916.0,96.0,6.0,17.0,676.0,551.88,438.52
2016,1,24,13,45,907.5,96.0,5.95,17.5,658.0,512.67,403.63
2016,1,24,14,0,899.0,96.0,5.9,18.0,640.0,469.38,365.12
2016,1,24,14,15,888.5,94.5,5.8,18.0,613.5,424.26,325.09
2016,1,24,14,30,878.0,93.0,5.7,18.0,587.0,378.06,283.46
2016,1,24,14,45,872.0,87.5,5.6,18.0,555.5,328.8,238.7
2016,1,24,15,0,866.0,82.0,5.5,18.0,524.0,278.6,192.91
2016,1,24,15,15,846.5,79.5,5.2,17.5,484.0,227.6,147.85
2016,1,24,15,30,827.0,77.0,4.9,17.0,444.0,177.38,105.7
2016,1,24,15,45,792.5,75.0,4.65,17.0,398.0,127.26,69.23
2016,1,24,16,0,758.0,73.0,4.4,17.0,352.0,80.06,44.81
2016,1,24,16,15,716.5,68.5,3.95,16.0,303.5,51.15,39.86
2016,1,24,16,30,675.0,64.0,3.5,15.0,255.0,44.92,34.51
2016,1,24,16,45,603.0,58.0,3.1,14.5,204.0,42.13,32.0
2016,1,24,17,0,531.0,52.0,2.7,14.0,153.0,39.36,29.32
2016,1,24,17,15,425.5,41.5,2.65,13.5,107.0,32.38,22.69
2016,1,24,17,30,320.0,31.0,2.6,13.0,61.0,25.12,14.84
2016,1,24,17,45,160.0,15.5,2.55,12.5,30.5,12.44,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,20.0,2.85,12.0,32.5,92.4,8.02
2016,1,25,8,0,241.0,40.0,3.1,13.0,65.0,188.83,145.0
2016,1,25,8,15,341.5,53.5,3.25,13.5,110.5,261.26,211.96
2016,1,25,8,30,442.0,67.0,3.4,14.0,156.0,340.98,281.17
2016,1,25,8,45,515.0,75.0,3.55,14.5,205.5,405.23,335.93
2016,1,25,9,0,588.0,83.0,3.7,15.0,255.0,471.36,390.39
2016,1,25,9,15,326.5,119.5,3.6,15.5,218.0,348.54,288.66
2016,1,25,9,30,65.0,156.0,3.5,16.0,181.0,207.92,169.2
2016,1,25,9,45,410.5,127.5,3.4,16.5,311.5,431.28,355.05
2016,1,25,10,0,756.0,99.0,3.3,17.0,442.0,641.38,519.19
2016,1,25,10,15,777.0,102.5,3.15,17.5,480.5,665.46,533.65
2016,1,25,10,30,798.0,106.0,3.0,18.0,519.0,684.44,545.16
2016,1,25,10,45,823.0,104.5,2.85,18.5,553.0,700.9,554.65
2016,1,25,11,0,848.0,103.0,2.7,19.0,587.0,714.32,561.69
2016,1,25,11,15,858.5,104.5,2.5,19.0,612.5,717.65,561.86
2016,1,25,11,30,869.0,106.0,2.3,19.0,638.0,717.69,559.59
2016,1,25,11,45,882.5,104.5,2.15,19.5,656.5,713.23,553.38
2016,1,25,12,0,896.0,103.0,2.0,20.0,675.0,705.32,544.64
2016,1,25,12,15,899.5,103.5,1.95,20.0,683.5,689.52,531.79
2016,1,25,12,30,903.0,104.0,1.9,20.0,692.0,669.16,515.63
2016,1,25,12,45,907.5,102.0,1.85,20.5,693.0,645.76,496.14
2016,1,25,13,0,912.0,100.0,1.8,21.0,694.0,619.3,474.2
2016,1,25,13,15,910.0,99.5,1.75,21.0,685.0,587.77,449.08
2016,1,25,13,30,908.0,99.0,1.7,21.0,676.0,553.73,421.6
2016,1,25,13,45,906.5,96.0,1.7,21.0,660.0,515.26,390.48
2016,1,25,14,0,905.0,93.0,1.7,21.0,644.0,474.59,356.85
2016,1,25,14,15,638.0,164.5,1.65,21.0,545.0,390.58,292.69
2016,1,25,14,30,371.0,236.0,1.6,21.0,446.0,329.37,247.65
2016,1,25,14,45,620.0,160.0,1.55,21.0,488.0,317.14,230.14
2016,1,25,15,0,869.0,84.0,1.5,21.0,530.0,283.87,192.49
2016,1,25,15,15,850.5,81.0,1.35,20.5,490.5,232.37,148.34
2016,1,25,15,30,832.0,78.0,1.2,20.0,451.0,181.54,106.69
2016,1,25,15,45,807.5,74.0,1.1,20.0,406.0,130.24,69.43
2016,1,25,16,0,783.0,70.0,1.0,20.0,361.0,80.76,43.0
2016,1,25,16,15,743.5,65.5,1.0,19.5,312.0,48.46,36.93
2016,1,25,16,30,704.0,61.0,1.0,19.0,263.0,46.62,35.45
2016,1,25,16,45,641.5,55.0,1.0,18.5,212.0,39.54,29.22
2016,1,25,17,0,579.0,49.0,1.0,18.0,161.0,36.61,26.48
2016,1,25,17,15,476.0,39.5,1.05,17.5,113.5,30.43,20.68
2016,1,25,17,30,373.0,30.0,1.1,17.0,66.0,24.02,13.91
2016,1,25,17,45,186.5,15.0,1.2,16.5,33.0,11.87,0.0
2016,1,25,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,26,7,45,67.0,19.0,4.55,6.0,26.0,60.39,8.31
2016,1,26,8,0,134.0,38.0,4.8,6.0,52.0,125.29,97.99
2016,1,26,8,15,178.5,58.0,5.05,6.0,87.5,175.25,145.83
2016,1,26,8,30,223.0,78.0,5.3,6.0,123.0,227.0,193.31
2016,1,26,8,45,264.5,92.5,5.55,6.5,160.5,271.38,233.29
2016,1,26,9,0,306.0,107.0,5.8,7.0,198.0,317.59,273.8
2016,1,26,9,15,219.5,134.5,5.85,7.0,205.5,300.86,258.27
2016,1,26,9,30,133.0,162.0,5.9,7.0,213.0,268.75,229.08
2016,1,26,9,45,177.0,180.0,6.0,7.5,256.0,317.37,270.22
2016,1,26,10,0,221.0,198.0,6.1,8.0,299.0,366.58,311.03
2016,1,26,10,15,347.0,192.0,6.1,8.5,366.0,455.0,385.14
2016,1,26,10,30,473.0,186.0,6.1,9.0,433.0,545.31,458.88
2016,1,26,10,45,278.0,223.0,6.2,9.5,370.5,437.41,365.82
2016,1,26,11,0,83.0,260.0,6.3,10.0,308.0,319.82,264.12
2016,1,26,11,15,247.5,255.5,6.35,10.0,406.0,442.14,367.25
2016,1,26,11,30,412.0,251.0,6.4,10.0,504.0,545.11,452.1
2016,1,26,11,45,226.5,261.5,6.45,10.5,401.5,415.09,342.72
2016,1,26,12,0,41.0,272.0,6.5,11.0,299.0,290.37,236.69
2016,1,26,12,15,20.5,206.5,6.6,11.0,220.0,207.06,168.13
2016,1,26,12,30,0.0,141.0,6.7,11.0,141.0,131.67,105.23
2016,1,26,12,45,0.0,83.5,6.8,11.0,83.5,77.84,60.2
2016,1,26,13,0,0.0,26.0,6.9,11.0,26.0,24.19,14.9
2016,1,26,13,15,0.0,28.5,6.95,10.5,28.5,26.51,16.93
2016,1,26,13,30,0.0,31.0,7.0,10.0,31.0,28.84,18.96
2016,1,26,13,45,0.0,77.0,7.1,10.0,77.0,71.75,55.45
2016,1,26,14,0,0.0,123.0,7.2,10.0,123.0,114.12,91.3
2016,1,26,14,15,0.0,68.5,6.85,10.0,68.5,63.79,48.81
2016,1,26,14,30,0.0,14.0,6.5,10.0,14.0,13.0,5.51
2016,1,26,14,45,0.0,76.0,6.2,10.0,76.0,70.77,54.99
2016,1,26,15,0,0.0,138.0,5.9,10.0,138.0,126.05,102.03
2016,1,26,15,15,0.0,77.5,5.45,9.5,77.5,72.15,56.5
2016,1,26,15,30,0.0,17.0,5.0,9.0,17.0,15.77,8.06
2016,1,26,15,45,0.0,15.5,4.6,9.0,15.5,14.38,6.88
2016,1,26,16,0,0.0,14.0,4.2,9.0,14.0,12.98,5.7
2016,1,26,16,15,0.0,12.0,3.95,8.5,12.0,11.12,4.55
2016,1,26,16,30,0.0,10.0,3.7,8.0,10.0,9.26,2.86
2016,1,26,16,45,0.0,8.0,3.5,7.5,8.0,7.41,1.15
2016,1,26,17,0,0.0,6.0,3.3,7.0,6.0,5.55,0.0
2016,1,26,17,15,0.0,4.0,3.35,6.5,4.0,3.7,0.0
2016,1,26,17,30,0.0,2.0,3.4,6.0,2.0,1.85,0.0
2016,1,26,17,45,0.0,1.0,3.45,6.0,1.0,0.92,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,27,7,45,121.5,18.0,3.6,2.5,31.0,90.63,22.13
2016,1,27,8,0,243.0,36.0,3.8,3.0,62.0,184.48,148.3
2016,1,27,8,15,298.0,52.5,3.8,3.5,101.5,238.97,201.69
2016,1,27,8,30,353.0,69.0,3.8,4.0,141.0,296.52,254.36
2016,1,27,8,45,401.0,80.0,3.85,5.0,183.0,345.49,297.67
2016,1,27,9,0,449.0,91.0,3.9,6.0,225.0,396.13,340.7
2016,1,27,9,15,458.0,107.0,4.0,6.5,263.5,429.21,367.95
2016,1,27,9,30,467.0,123.0,4.1,7.0,302.0,460.78,393.13
2016,1,27,9,45,411.5,151.0,4.25,8.0,322.5,461.1,390.43
2016,1,27,10,0,356.0,179.0,4.4,9.0,343.0,447.3,376.3
2016,1,27,10,15,634.0,128.0,4.3,9.0,448.5,599.55,502.12
2016,1,27,10,30,912.0,77.0,4.2,9.0,554.0,732.66,606.59
2016,1,27,10,45,924.5,78.5,4.1,9.5,587.0,744.64,611.94
2016,1,27,11,0,937.0,80.0,4.0,10.0,620.0,753.31,615.8
2016,1,27,11,15,945.5,81.5,3.95,10.5,645.5,755.73,615.26
2016,1,27,11,30,954.0,83.0,3.9,11.0,671.0,754.61,612.26
2016,1,27,11,45,958.0,84.0,3.9,11.5,688.0,746.3,604.23
2016,1,27,12,0,962.0,85.0,3.9,12.0,705.0,734.5,593.3
2016,1,27,12,15,964.5,85.5,3.9,12.0,714.0,717.74,579.3
2016,1,27,12,30,967.0,86.0,3.9,12.0,723.0,697.61,562.6
2016,1,27,12,45,969.0,85.5,3.9,12.0,723.0,672.88,542.18
2016,1,27,13,0,971.0,85.0,3.9,12.0,723.0,644.99,518.97
2016,1,27,13,15,968.5,84.5,3.85,12.0,714.0,611.57,490.92
2016,1,27,13,30,966.0,84.0,3.8,12.0,705.0,575.49,460.23
2016,1,27,13,45,963.0,82.0,3.8,12.5,688.0,535.27,424.94
2016,1,27,14,0,960.0,80.0,3.8,13.0,671.0,492.78,387.12
2016,1,27,14,15,952.0,79.0,3.75,13.0,645.5,447.14,346.58
2016,1,27,14,30,944.0,78.0,3.7,13.0,620.0,399.99,303.9
2016,1,27,14,45,931.5,76.5,3.65,13.0,586.5,349.77,258.05
2016,1,27,15,0,919.0,75.0,3.6,13.0,553.0,298.92,211.26
2016,1,27,15,15,902.0,72.5,3.4,12.5,513.0,245.92,163.59
2016,1,27,15,30,885.0,70.0,3.2,12.0,473.0,193.25,118.11
2016,1,27,15,45,863.5,66.5,3.0,12.0,427.5,134.51,72.38
2016,1,27,16,0,842.0,63.0,2.8,12.0,382.0,82.37,42.03
2016,1,27,16,15,806.5,59.0,2.4,11.0,332.0,42.91,33.26
2016,1,27,16,30,771.0,55.0,2.0,10.0,282.0,41.24,31.93
2016,1,27,16,45,718.5,49.5,1.6,9.0,229.5,38.22,29.26
2016,1,27,17,0,666.0,44.0,1.2,8.0,177.0,35.17,26.41
2016,1,27,17,15,570.5,36.0,1.2,7.0,127.0,29.62,21.06
2016,1,27,17,30,475.0,28.0,1.2,6.0,77.0,23.92,14.99
2016,1,27,17,45,237.5,14.0,1.25,5.5,38.5,11.69,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.0,14.5,3.35,4.0,40.5,139.05,45.47
2016,1,28,8,0,480.0,29.0,3.7,5.0,81.0,286.29,230.38
2016,1,28,8,15,572.0,36.5,3.55,5.5,131.5,359.33,301.19
2016,1,28,8,30,664.0,44.0,3.4,6.0,182.0,437.03,370.7
2016,1,28,8,45,720.0,48.5,3.25,7.0,234.0,494.11,419.56
2016,1,28,9,0,776.0,53.0,3.1,8.0,286.0,552.04,466.5
2016,1,28,9,15,810.5,56.5,3.1,9.0,336.0,595.47,500.08
2016,1,28,9,30,845.0,60.0,3.1,10.0,386.0,632.94,527.76
2016,1,28,9,45,870.5,62.0,3.15,11.5,431.5,665.73,549.43
2016,1,28,10,0,896.0,64.0,3.2,13.0,477.0,696.37,568.37
2016,1,28,10,15,912.5,66.0,3.3,13.5,517.0,718.24,582.65
2016,1,28,10,30,929.0,68.0,3.4,14.0,557.0,737.14,594.67
2016,1,28,10,45,941.5,69.0,3.5,15.0,590.0,748.88,600.25
2016,1,28,11,0,954.0,70.0,3.6,16.0,623.0,757.24,603.43
2016,1,28,11,15,962.0,71.0,3.6,16.5,648.5,758.94,602.53
2016,1,28,11,30,970.0,72.0,3.6,17.0,674.0,757.07,599.2
2016,1,28,11,45,973.0,73.5,3.65,17.5,690.5,748.67,591.5
2016,1,28,12,0,976.0,75.0,3.7,18.0,707.0,736.73,581.41
2016,1,28,12,15,978.5,75.5,3.7,18.0,716.0,719.91,567.81
2016,1,28,12,30,981.0,76.0,3.7,18.0,725.0,699.67,551.43
2016,1,28,12,45,981.0,76.0,3.7,18.5,724.5,674.05,529.84
2016,1,28,13,0,981.0,76.0,3.7,19.0,724.0,645.32,505.65
2016,1,28,13,15,979.0,75.5,3.7,19.0,715.5,611.99,478.58
2016,1,28,13,30,977.0,75.0,3.7,19.0,707.0,575.92,448.85
2016,1,28,13,45,973.0,74.0,3.7,19.0,690.0,535.86,415.36
2016,1,28,14,0,969.0,73.0,3.7,19.0,673.0,493.54,379.29
2016,1,28,14,15,961.5,72.0,3.6,19.0,647.5,447.78,339.49
2016,1,28,14,30,954.0,71.0,3.5,19.0,622.0,400.45,297.54
2016,1,28,14,45,938.5,71.0,3.45,19.0,588.0,350.2,252.72
2016,1,28,15,0,923.0,71.0,3.4,19.0,554.0,299.54,207.17
2016,1,28,15,15,906.5,69.0,2.95,18.5,514.5,246.84,160.56
2016,1,28,15,30,890.0,67.0,2.5,18.0,475.0,194.39,116.02
2016,1,28,15,45,867.0,64.0,2.1,18.0,429.5,140.97,75.4
2016,1,28,16,0,844.0,61.0,1.7,18.0,384.0,83.39,40.66
2016,1,28,16,15,809.5,57.5,1.6,17.0,334.0,41.57,31.23
2016,1,28,16,30,775.0,54.0,1.5,16.0,284.0,40.27,30.27
2016,1,28,16,45,721.5,48.5,1.4,15.0,232.0,37.21,27.63
2016,1,28,17,0,668.0,43.0,1.3,14.0,180.0,34.1,24.79
2016,1,28,17,15,574.0,36.0,1.3,13.5,129.5,29.48,20.35
2016,1,28,17,30,480.0,29.0,1.3,13.0,79.0,24.8,15.35
2016,1,28,17,45,240.0,14.5,1.3,13.0,39.5,12.09,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,249.0,15.0,2.9,8.5,42.5,144.69,54.89
2016,1,29,8,0,498.0,30.0,3.3,10.0,85.0,297.15,235.42
2016,1,29,8,15,588.5,37.0,3.4,10.5,136.0,369.97,304.62
2016,1,29,8,30,679.0,44.0,3.5,11.0,187.0,447.14,372.65
2016,1,29,8,45,731.0,49.0,3.6,12.0,239.0,503.13,420.13
2016,1,29,9,0,783.0,54.0,3.7,13.0,291.0,559.77,465.79
2016,1,29,9,15,817.5,58.0,3.7,13.5,341.5,604.15,500.51
2016,1,29,9,30,852.0,62.0,3.7,14.0,392.0,647.32,533.01
2016,1,29,9,45,874.5,64.5,3.7,15.0,437.5,674.13,550.61
2016,1,29,10,0,897.0,67.0,3.7,16.0,483.0,703.45,569.2
2016,1,29,10,15,913.0,69.0,4.05,17.0,523.0,725.03,582.89
2016,1,29,10,30,929.0,71.0,4.4,18.0,563.0,743.63,594.49
2016,1,29,10,45,940.5,72.5,4.75,19.0,596.0,755.25,601.26
2016,1,29,11,0,952.0,74.0,5.1,20.0,629.0,763.49,605.53
2016,1,29,11,15,959.0,75.5,5.15,20.0,654.0,765.03,605.88
2016,1,29,11,30,966.0,77.0,5.2,20.0,679.0,763.0,603.79
2016,1,29,11,45,967.5,79.0,5.3,20.5,695.5,754.09,595.82
2016,1,29,12,0,969.0,81.0,5.4,21.0,712.0,741.67,585.44
2016,1,29,12,15,971.0,81.5,5.45,21.0,720.5,724.57,571.66
2016,1,29,12,30,973.0,82.0,5.5,21.0,729.0,704.09,555.14
2016,1,29,12,45,972.0,82.0,5.55,21.0,728.0,677.97,534.14
2016,1,29,13,0,971.0,82.0,5.6,21.0,727.0,648.8,510.48
2016,1,29,13,15,968.0,81.5,5.6,21.0,718.0,615.13,482.82
2016,1,29,13,30,965.0,81.0,5.6,21.0,709.0,578.81,452.58
2016,1,29,13,45,959.5,80.5,5.65,21.0,691.5,538.8,418.92
2016,1,29,14,0,954.0,80.0,5.7,21.0,674.0,496.68,382.8
2016,1,29,14,15,945.5,79.0,5.6,20.5,648.0,450.98,343.49
2016,1,29,14,30,937.0,78.0,5.5,20.0,622.0,403.83,302.03
2016,1,29,14,45,926.0,76.0,5.45,20.0,589.0,353.81,257.01
2016,1,29,15,0,915.0,74.0,5.4,20.0,556.0,303.04,210.96
2016,1,29,15,15,898.0,71.5,5.15,19.5,516.0,250.07,163.98
2016,1,29,15,30,881.0,69.0,4.9,19.0,476.0,197.43,119.01
2016,1,29,15,45,857.5,66.0,4.65,19.0,430.5,138.81,73.63
2016,1,29,16,0,834.0,63.0,4.4,19.0,385.0,87.05,42.86
2016,1,29,16,15,799.0,59.5,4.05,18.0,335.0,43.01,32.35
2016,1,29,16,30,764.0,56.0,3.7,17.0,285.0,41.79,31.46
2016,1,29,16,45,710.0,50.5,3.4,16.0,233.0,38.8,28.89
2016,1,29,17,0,656.0,45.0,3.1,15.0,181.0,35.78,26.15
2016,1,29,17,15,563.0,37.5,3.0,14.0,131.0,30.76,21.44
2016,1,29,17,30,470.0,30.0,2.9,13.0,81.0,25.65,16.16
2016,1,29,17,45,235.0,15.0,2.85,12.5,40.5,11.52,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,205.5,18.0,4.0,7.5,41.0,133.4,57.69
2016,1,30,8,0,411.0,36.0,4.2,8.0,82.0,268.68,215.59
2016,1,30,8,15,508.5,45.0,4.15,8.5,132.5,343.95,286.47
2016,1,30,8,30,606.0,54.0,4.1,9.0,183.0,424.58,357.75
2016,1,30,8,45,673.0,59.0,4.1,10.0,236.0,486.87,410.74
2016,1,30,9,0,740.0,64.0,4.1,11.0,289.0,547.46,460.05
2016,1,30,9,15,777.0,68.0,4.15,12.0,339.5,592.7,495.09
2016,1,30,9,30,814.0,72.0,4.2,13.0,390.0,636.83,527.94
2016,1,30,9,45,842.5,74.5,4.3,14.0,436.5,671.95,552.98
2016,1,30,10,0,871.0,77.0,4.4,15.0,483.0,704.92,575.04
2016,1,30,10,15,889.0,79.5,4.5,15.5,523.5,728.03,590.35
2016,1,30,10,30,907.0,82.0,4.6,16.0,564.0,743.68,600.01
2016,1,30,10,45,920.0,83.5,4.7,17.0,597.5,756.18,606.23
2016,1,30,11,0,933.0,85.0,4.8,18.0,631.0,765.37,610.03
2016,1,30,11,15,941.0,86.0,4.85,18.5,656.5,767.01,609.29
2016,1,30,11,30,949.0,87.0,4.9,19.0,682.0,765.14,606.15
2016,1,30,11,45,956.5,87.0,5.0,19.5,699.5,758.31,599.77
2016,1,30,12,0,964.0,87.0,5.1,20.0,717.0,747.91,590.92
2016,1,30,12,15,966.0,87.0,5.1,20.0,725.5,730.31,576.59
2016,1,30,12,30,968.0,87.0,5.1,20.0,734.0,709.36,559.61
2016,1,30,12,45,966.5,87.5,5.15,20.5,733.5,683.46,537.82
2016,1,30,13,0,965.0,88.0,5.2,21.0,733.0,654.54,513.5
2016,1,30,13,15,962.0,87.5,5.2,21.0,723.5,620.94,486.1
2016,1,30,13,30,959.0,87.0,5.2,21.0,714.0,584.7,456.14
2016,1,30,13,45,952.0,86.5,5.2,21.5,696.0,544.06,421.34
2016,1,30,14,0,945.0,86.0,5.2,22.0,678.0,501.43,384.34
2016,1,30,14,15,936.0,84.5,5.1,21.5,652.0,455.31,345.16
2016,1,30,14,30,927.0,83.0,5.0,21.0,626.0,407.81,303.89
2016,1,30,14,45,915.0,81.0,4.9,21.0,592.5,357.79,259.28
2016,1,30,15,0,903.0,79.0,4.8,21.0,559.0,307.12,213.73
2016,1,30,15,15,885.0,77.0,4.55,20.5,518.5,254.77,167.61
2016,1,30,15,30,867.0,75.0,4.3,20.0,478.0,197.72,119.31
2016,1,30,15,45,840.0,72.0,4.05,20.0,432.0,144.53,78.39
2016,1,30,16,0,813.0,69.0,3.8,20.0,386.0,93.36,47.55
2016,1,30,16,15,776.0,65.0,3.6,19.0,336.0,47.3,35.96
2016,1,30,16,30,739.0,61.0,3.4,18.0,286.0,45.85,34.9
2016,1,30,16,45,681.5,55.5,3.2,17.0,233.5,43.06,32.53
2016,1,30,17,0,624.0,50.0,3.0,16.0,181.0,36.74,26.9
2016,1,30,17,15,528.5,41.5,3.1,15.5,131.0,31.5,21.96
2016,1,30,17,30,433.0,33.0,3.2,15.0,81.0,26.08,16.48
2016,1,30,17,45,216.5,16.5,3.3,14.5,40.5,12.76,0.17
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,188.0,18.5,3.7,11.5,40.0,127.32,59.94
2016,1,31,8,0,376.0,37.0,3.9,12.0,80.0,253.76,201.14
2016,1,31,8,15,472.5,46.5,3.8,12.5,129.0,328.21,269.55
2016,1,31,8,30,569.0,56.0,3.7,13.0,178.0,408.04,338.85
2016,1,31,8,45,642.5,59.5,3.65,14.0,231.0,471.49,391.83
2016,1,31,9,0,716.0,63.0,3.6,15.0,284.0,533.77,441.62
2016,1,31,9,15,753.5,67.5,3.45,15.5,333.0,579.46,476.69
2016,1,31,9,30,791.0,72.0,3.3,16.0,382.0,624.16,509.67
2016,1,31,9,45,824.0,73.0,3.2,17.0,429.0,660.3,534.2
2016,1,31,10,0,857.0,74.0,3.1,18.0,476.0,694.51,555.77
2016,1,31,10,15,874.5,76.0,3.05,18.5,515.5,712.0,565.79
2016,1,31,10,30,892.0,78.0,3.0,19.0,555.0,731.45,577.28
2016,1,31,10,45,907.5,78.5,2.95,20.0,589.0,744.72,583.1
2016,1,31,11,0,923.0,79.0,2.9,21.0,623.0,754.77,586.64
2016,1,31,11,15,931.5,80.5,2.95,21.5,648.5,757.5,586.72
2016,1,31,11,30,940.0,82.0,3.0,22.0,674.0,756.74,584.5
2016,1,31,11,45,940.0,85.0,3.05,22.5,690.0,748.09,576.84
2016,1,31,12,0,940.0,88.0,3.1,23.0,706.0,736.01,566.95
2016,1,31,12,15,942.5,88.5,3.05,23.5,714.5,719.68,552.85
2016,1,31,12,30,945.0,89.0,3.0,24.0,723.0,700.04,536.23
2016,1,31,12,45,945.5,88.5,3.0,24.5,723.5,674.92,515.8
2016,1,31,13,0,946.0,88.0,3.0,25.0,724.0,646.77,492.94
2016,1,31,13,15,943.5,87.5,2.9,25.0,715.0,614.01,466.97
2016,1,31,13,30,941.0,87.0,2.8,25.0,706.0,578.63,438.61
2016,1,31,13,45,936.5,86.0,2.75,25.0,688.5,539.36,406.93
2016,1,31,14,0,932.0,85.0,2.7,25.0,671.0,497.96,372.89
2016,1,31,14,15,923.5,83.5,2.5,25.0,645.5,452.54,334.72
2016,1,31,14,30,915.0,82.0,2.3,25.0,620.0,405.73,294.66
2016,1,31,14,45,904.0,80.0,2.15,25.0,587.5,356.51,252.17
2016,1,31,15,0,893.0,78.0,2.0,25.0,555.0,306.58,208.61
2016,1,31,15,15,875.5,75.5,1.8,24.5,515.5,254.34,163.94
2016,1,31,15,30,858.0,73.0,1.6,24.0,476.0,197.3,116.81
2016,1,31,15,45,833.5,70.0,1.4,24.0,430.5,144.74,76.95
2016,1,31,16,0,809.0,67.0,1.2,24.0,385.0,93.94,46.33
2016,1,31,16,15,772.5,63.0,1.15,23.0,335.5,45.49,33.77
2016,1,31,16,30,736.0,59.0,1.1,22.0,286.0,43.96,32.69
2016,1,31,16,45,680.0,54.0,1.05,21.5,234.0,41.54,30.62
2016,1,31,17,0,624.0,49.0,1.0,21.0,182.0,39.14,28.43
2016,1,31,17,15,530.0,41.0,1.05,20.0,132.5,30.9,21.06
2016,1,31,17,30,436.0,33.0,1.1,19.0,83.0,25.92,16.15
2016,1,31,17,45,218.0,16.5,1.15,18.5,41.5,12.67,1.04
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,45,194.5,19.0,1.45,12.0,41.5,132.09,67.81
2016,2,1,8,0,389.0,38.0,1.6,13.0,83.0,262.25,206.5
2016,2,1,8,15,485.0,47.0,1.75,13.5,132.5,336.77,273.57
