Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,581.0,56.0,1.9,14.0,182.0,416.47,341.58
2016,2,1,8,45,643.5,61.5,2.1,14.5,234.0,476.49,391.75
2016,2,1,9,0,706.0,67.0,2.3,15.0,286.0,538.02,441.21
2016,2,1,9,15,353.0,85.0,2.6,15.5,194.5,341.47,282.88
2016,2,1,9,30,0.0,103.0,2.9,16.0,103.0,98.29,77.03
2016,2,1,9,45,0.0,115.5,3.25,17.0,115.5,110.24,86.72
2016,2,1,10,0,0.0,128.0,3.6,18.0,128.0,122.16,95.93
2016,2,1,10,15,26.5,180.0,3.9,18.5,194.0,201.42,160.6
2016,2,1,10,30,53.0,232.0,4.2,19.0,260.0,275.2,219.27
2016,2,1,10,45,54.0,245.0,4.5,19.5,275.5,287.09,227.77
2016,2,1,11,0,55.0,258.0,4.8,20.0,291.0,298.72,236.16
2016,2,1,11,15,171.5,275.0,5.05,20.0,383.0,405.1,321.61
2016,2,1,11,30,288.0,292.0,5.3,20.0,475.0,508.11,402.35
2016,2,1,11,45,601.5,195.5,5.55,20.5,589.5,632.51,501.68
2016,2,1,12,0,915.0,99.0,5.8,21.0,704.0,733.55,580.83
2016,2,1,12,15,917.0,99.5,5.95,21.0,712.5,717.17,567.39
2016,2,1,12,30,919.0,100.0,6.1,21.0,721.0,697.58,551.83
2016,2,1,12,45,917.0,100.5,6.35,21.5,720.5,672.36,530.96
2016,2,1,13,0,915.0,101.0,6.6,22.0,720.0,644.29,507.58
2016,2,1,13,15,911.5,101.0,6.75,22.0,710.5,612.18,481.44
2016,2,1,13,30,908.0,101.0,6.9,22.0,701.0,577.59,452.83
2016,2,1,13,45,899.5,100.5,7.05,22.0,683.0,537.79,419.55
2016,2,1,14,0,891.0,100.0,7.2,22.0,665.0,494.02,382.46
2016,2,1,14,15,881.5,98.5,7.2,22.0,639.5,449.06,343.42
2016,2,1,14,30,872.0,97.0,7.2,22.0,614.0,402.94,302.63
2016,2,1,14,45,854.5,96.0,7.2,22.0,580.0,353.77,258.9
2016,2,1,15,0,837.0,95.0,7.2,22.0,546.0,304.65,214.86
2016,2,1,15,15,817.5,92.5,6.9,22.0,506.5,254.13,169.98
2016,2,1,15,30,798.0,90.0,6.6,22.0,467.0,204.43,127.32
2016,2,1,15,45,765.5,87.5,6.3,22.0,421.0,154.35,88.59
2016,2,1,16,0,733.0,85.0,6.0,22.0,375.0,101.82,54.95
2016,2,1,16,15,693.0,79.5,5.45,21.5,326.0,54.54,41.84
2016,2,1,16,30,653.0,74.0,4.9,21.0,277.0,51.45,39.31
2016,2,1,16,45,586.5,68.0,4.4,20.5,226.0,49.04,37.26
2016,2,1,17,0,520.0,62.0,3.9,20.0,175.0,46.68,35.09
2016,2,1,17,15,425.0,51.0,3.75,19.5,127.0,39.65,28.65
2016,2,1,17,30,330.0,40.0,3.6,19.0,79.0,32.35,21.59
2016,2,1,17,45,165.0,20.0,3.45,18.5,39.5,15.72,3.61
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,9.0,46.0,151.7,85.54
2016,2,2,8,0,483.0,34.0,3.5,10.0,92.0,305.65,245.44
2016,2,2,8,15,577.5,41.5,3.75,10.5,144.5,375.75,311.23
2016,2,2,8,30,672.0,49.0,4.0,11.0,197.0,456.86,382.38
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.5,515.74,432.48
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,575.37,481.1
2016,2,2,9,15,818.0,63.0,4.95,13.5,355.5,620.75,517.8
2016,2,2,9,30,853.0,67.0,5.3,14.0,407.0,664.89,552.53
2016,2,2,9,45,876.5,70.0,5.7,15.0,454.0,698.28,576.38
2016,2,2,10,0,900.0,73.0,6.1,16.0,501.0,724.42,594.12
2016,2,2,10,15,917.0,75.0,6.05,16.0,542.0,747.04,609.77
2016,2,2,10,30,934.0,77.0,6.0,16.0,583.0,766.67,623.08
2016,2,2,10,45,945.0,79.0,5.95,16.5,617.0,778.72,629.45
2016,2,2,11,0,956.0,81.0,5.9,17.0,651.0,787.34,633.31
2016,2,2,11,15,964.5,82.5,5.85,17.0,677.0,790.03,634.07
2016,2,2,11,30,973.0,84.0,5.8,17.0,703.0,789.1,632.3
2016,2,2,11,45,975.5,86.0,5.8,17.5,720.5,780.78,624.17
2016,2,2,12,0,978.0,88.0,5.8,18.0,738.0,768.87,613.58
2016,2,2,12,15,980.5,88.5,5.7,18.0,747.0,751.88,599.74
2016,2,2,12,30,983.0,89.0,5.6,18.0,756.0,731.44,582.58
2016,2,2,12,45,982.5,89.0,5.55,18.5,756.0,705.24,560.01
2016,2,2,13,0,982.0,89.0,5.5,19.0,756.0,675.91,534.87
2016,2,2,13,15,979.0,88.5,5.4,19.0,746.5,641.68,506.55
2016,2,2,13,30,976.0,88.0,5.3,19.0,737.0,604.75,475.67
2016,2,2,13,45,970.5,87.0,5.25,19.0,719.5,563.6,441.06
2016,2,2,14,0,965.0,86.0,5.2,19.0,702.0,520.29,403.99
2016,2,2,14,15,956.5,85.0,5.05,19.0,675.5,473.78,363.41
2016,2,2,14,30,948.0,84.0,4.9,19.0,649.0,425.78,320.79
2016,2,2,14,45,935.5,82.0,4.8,19.0,615.0,374.36,274.83
2016,2,2,15,0,923.0,80.0,4.7,19.0,581.0,322.3,227.81
2016,2,2,15,15,906.0,78.0,4.35,18.5,540.0,268.84,180.15
2016,2,2,15,30,889.0,76.0,4.0,18.0,499.0,210.49,129.92
2016,2,2,15,45,864.0,73.0,3.7,18.0,452.0,155.94,86.6
2016,2,2,16,0,839.0,70.0,3.4,18.0,405.0,103.17,52.63
2016,2,2,16,15,803.0,66.0,2.95,16.5,354.0,51.57,40.09
2016,2,2,16,30,767.0,62.0,2.5,15.0,303.0,46.3,35.75
2016,2,2,16,45,711.0,56.5,2.1,14.0,249.5,43.52,33.4
2016,2,2,17,0,655.0,51.0,1.7,13.0,196.0,40.74,30.9
2016,2,2,17,15,559.5,43.5,1.7,12.5,144.0,32.84,23.57
2016,2,2,17,30,464.0,36.0,1.7,12.0,92.0,28.43,19.03
2016,2,2,17,45,232.0,18.0,1.75,11.5,46.0,13.83,3.44
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.5,4.85,3.5,47.0,154.04,94.35
2016,2,3,8,0,484.0,35.0,5.2,4.0,94.0,308.72,255.28
2016,2,3,8,15,575.0,43.0,5.35,4.5,146.5,382.91,326.26
2016,2,3,8,30,666.0,51.0,5.5,5.0,199.0,457.77,394.57
2016,2,3,8,45,727.5,55.0,5.65,5.5,253.5,519.23,449.07
2016,2,3,9,0,789.0,59.0,5.8,6.0,308.0,581.66,502.26
2016,2,3,9,15,823.5,63.0,5.7,6.5,359.5,627.02,538.9
2016,2,3,9,30,858.0,67.0,5.6,7.0,411.0,671.11,573.12
2016,2,3,9,45,606.0,128.5,5.55,7.5,385.5,583.76,496.36
2016,2,3,10,0,354.0,190.0,5.5,8.0,360.0,466.38,394.56
2016,2,3,10,15,650.0,132.0,5.45,8.5,474.5,630.67,531.48
2016,2,3,10,30,946.0,74.0,5.4,9.0,589.0,775.17,644.26
2016,2,3,10,45,959.5,75.0,5.4,9.5,623.5,788.09,650.96
2016,2,3,11,0,973.0,76.0,5.4,10.0,658.0,797.55,655.74
2016,2,3,11,15,980.5,77.0,5.35,10.0,684.0,799.05,655.55
2016,2,3,11,30,988.0,78.0,5.3,10.0,710.0,796.9,652.76
2016,2,3,11,45,990.5,79.5,5.3,10.5,727.5,788.02,644.07
2016,2,3,12,0,993.0,81.0,5.3,11.0,745.0,775.51,632.84
2016,2,3,12,15,994.5,81.5,5.2,11.0,753.5,757.7,618.47
2016,2,3,12,30,996.0,82.0,5.1,11.0,762.0,736.43,600.36
2016,2,3,12,45,994.0,83.0,5.1,11.5,761.5,710.06,577.38
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,680.56,551.74
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.0,646.35,522.96
2016,2,3,13,30,987.0,83.0,5.0,12.0,743.0,609.37,491.48
2016,2,3,13,45,980.0,83.0,4.95,12.5,725.0,568.01,455.04
2016,2,3,14,0,973.0,83.0,4.9,13.0,707.0,524.56,416.27
2016,2,3,14,15,965.0,81.5,4.85,13.0,681.0,477.45,374.59
2016,2,3,14,30,957.0,80.0,4.8,13.0,655.0,428.81,330.69
2016,2,3,14,45,943.5,79.0,4.8,13.0,620.5,377.48,283.89
2016,2,3,15,0,930.0,78.0,4.8,13.0,586.0,325.57,235.96
2016,2,3,15,15,913.5,76.0,4.7,12.5,545.5,271.8,186.95
2016,2,3,15,30,897.0,74.0,4.6,12.0,505.0,218.25,139.34
2016,2,3,15,45,874.0,71.0,4.5,12.0,458.0,158.14,89.95
2016,2,3,16,0,851.0,68.0,4.4,12.0,411.0,104.84,54.14
2016,2,3,16,15,817.0,64.0,3.95,11.0,360.0,52.44,41.78
2016,2,3,16,30,783.0,60.0,3.5,10.0,309.0,44.48,34.84
2016,2,3,16,45,731.0,55.0,3.05,9.5,255.5,42.07,32.72
2016,2,3,17,0,679.0,50.0,2.6,9.0,202.0,39.68,30.47
2016,2,3,17,15,591.5,42.0,2.45,8.0,149.5,34.36,25.44
2016,2,3,17,30,504.0,34.0,2.3,7.0,97.0,28.92,19.97
2016,2,3,17,45,332.0,22.5,2.2,6.5,55.5,17.91,7.07
2016,2,3,18,0,160.0,11.0,2.1,6.0,14.0,10.48,0.0
2016,2,3,18,15,80.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,204.0,11.0,1.1,1.0,14.0,96.36,0.0
2016,2,4,7,45,374.0,22.0,1.2,2.0,57.0,217.13,140.72
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,332.01,272.06
2016,2,4,8,15,629.5,40.0,1.3,4.0,154.0,405.75,339.56
2016,2,4,8,30,715.0,47.0,1.3,5.0,208.0,483.39,405.95
2016,2,4,8,45,765.0,52.0,1.35,6.0,262.0,540.58,452.93
2016,2,4,9,0,815.0,57.0,1.4,7.0,316.0,598.19,497.87
2016,2,4,9,15,847.5,60.5,1.45,7.5,368.0,642.42,531.43
2016,2,4,9,30,880.0,64.0,1.5,8.0,420.0,680.25,558.56
2016,2,4,9,45,902.0,67.0,1.6,8.5,467.5,713.35,581.38
2016,2,4,10,0,924.0,70.0,1.7,9.0,515.0,744.03,602.08
2016,2,4,10,15,940.0,72.0,1.8,9.5,556.0,766.46,616.51
2016,2,4,10,30,956.0,74.0,1.9,10.0,597.0,785.78,628.7
2016,2,4,10,45,967.0,75.5,2.0,10.5,631.5,797.55,635.45
2016,2,4,11,0,978.0,77.0,2.1,11.0,666.0,805.81,639.82
2016,2,4,11,15,985.5,78.0,2.1,11.0,692.5,807.33,639.81
2016,2,4,11,30,993.0,79.0,2.1,11.0,719.0,805.16,637.37
2016,2,4,11,45,988.0,84.5,2.15,11.5,735.0,795.14,628.74
2016,2,4,12,0,983.0,90.0,2.2,12.0,751.0,781.51,617.73
2016,2,4,12,15,985.5,90.5,2.15,12.0,760.0,764.41,604.69
2016,2,4,12,30,988.0,91.0,2.1,12.0,769.0,743.83,588.08
2016,2,4,12,45,990.0,90.0,2.1,12.5,769.5,718.04,566.81
2016,2,4,13,0,992.0,89.0,2.1,13.0,770.0,688.98,542.9
2016,2,4,13,15,989.5,88.5,2.0,13.0,761.0,654.66,515.06
2016,2,4,13,30,987.0,88.0,1.9,13.0,752.0,617.56,484.66
2016,2,4,13,45,984.0,86.0,1.85,13.0,734.5,576.22,450.71
2016,2,4,14,0,981.0,84.0,1.8,13.0,717.0,532.52,414.09
2016,2,4,14,15,972.5,83.0,1.75,13.0,690.5,485.24,373.76
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,436.41,331.17
2016,2,4,14,45,945.0,83.0,1.65,13.0,628.5,384.56,285.39
2016,2,4,15,0,926.0,84.0,1.6,13.0,593.0,332.56,238.78
2016,2,4,15,15,908.5,81.5,1.45,12.5,551.5,278.14,190.32
2016,2,4,15,30,891.0,79.0,1.3,12.0,510.0,218.95,138.95
2016,2,4,15,45,867.0,76.0,1.2,12.0,463.0,164.11,94.42
2016,2,4,16,0,843.0,73.0,1.1,12.0,416.0,110.96,58.6
2016,2,4,16,15,808.0,69.0,1.0,11.0,364.5,58.81,38.31
2016,2,4,16,30,773.0,65.0,0.9,10.0,313.0,48.56,38.57
2016,2,4,16,45,719.5,59.0,0.85,9.5,259.0,45.44,35.83
2016,2,4,17,0,666.0,53.0,0.8,9.0,205.0,42.29,32.9
2016,2,4,17,15,577.5,45.0,0.9,8.0,152.0,33.87,25.07
2016,2,4,17,30,489.0,37.0,1.0,7.0,99.0,29.05,20.19
2016,2,4,17,45,320.5,24.5,1.15,6.5,57.0,19.66,8.98
2016,2,4,18,0,152.0,12.0,1.3,6.0,15.0,11.44,0.0
2016,2,4,18,15,76.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,71.91,0.0
2016,2,5,7,45,311.5,24.0,2.25,3.0,56.0,198.04,133.34
2016,2,5,8,0,478.0,37.0,2.6,4.0,98.0,310.92,256.54
2016,2,5,8,15,565.5,45.5,2.6,4.5,150.0,384.4,324.86
2016,2,5,8,30,653.0,54.0,2.6,5.0,202.0,462.6,393.61
2016,2,5,8,45,702.0,60.0,2.65,6.0,255.0,514.28,437.31
2016,2,5,9,0,751.0,66.0,2.7,7.0,308.0,571.04,482.79
2016,2,5,9,15,785.5,70.5,3.15,8.0,358.5,616.45,518.82
2016,2,5,9,30,820.0,75.0,3.6,9.0,409.0,660.64,552.75
2016,2,5,9,45,840.0,79.5,4.05,10.0,455.0,693.09,575.87
2016,2,5,10,0,860.0,84.0,4.5,11.0,501.0,723.09,597.42
2016,2,5,10,15,877.0,86.5,4.45,11.5,541.5,745.9,611.84
2016,2,5,10,30,894.0,89.0,4.4,12.0,582.0,765.74,623.89
2016,2,5,10,45,904.0,92.0,4.4,12.5,615.0,777.8,630.35
2016,2,5,11,0,914.0,95.0,4.4,13.0,648.0,782.13,631.15
2016,2,5,11,15,922.0,96.5,4.35,13.0,674.0,784.52,631.59
2016,2,5,11,30,930.0,98.0,4.3,13.0,700.0,783.41,629.6
2016,2,5,11,45,933.0,100.0,4.25,13.5,717.5,775.72,621.7
2016,2,5,12,0,936.0,102.0,4.2,14.0,735.0,764.55,611.46
2016,2,5,12,15,938.5,102.5,4.15,14.0,743.5,748.11,598.32
2016,2,5,12,30,941.0,103.0,4.1,14.0,752.0,728.34,582.09
2016,2,5,12,45,940.0,103.5,4.05,14.0,752.0,703.08,561.55
2016,2,5,13,0,939.0,104.0,4.0,14.0,752.0,674.82,538.48
2016,2,5,13,15,936.0,103.5,3.95,14.0,743.0,641.6,511.29
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,605.8,481.61
2016,2,5,13,45,817.0,135.0,3.9,14.0,678.0,539.2,427.56
2016,2,5,14,0,701.0,167.0,3.9,14.0,622.0,476.5,376.37
2016,2,5,14,15,801.5,133.0,3.85,14.0,634.5,455.61,356.29
2016,2,5,14,30,902.0,99.0,3.8,14.0,647.0,427.79,328.71
2016,2,5,14,45,879.0,100.5,3.75,14.0,611.5,377.16,283.49
2016,2,5,15,0,856.0,102.0,3.7,14.0,576.0,327.01,238.21
2016,2,5,15,15,837.5,99.0,3.55,13.5,535.5,274.81,191.48
2016,2,5,15,30,819.0,96.0,3.4,13.0,495.0,223.33,146.24
2016,2,5,15,45,789.5,92.5,3.3,13.0,448.5,171.0,103.56
2016,2,5,16,0,760.0,89.0,3.2,13.0,402.0,115.75,64.9
2016,2,5,16,15,721.5,84.0,2.75,12.0,351.5,66.69,44.06
2016,2,5,16,30,683.0,79.0,2.3,11.0,301.0,54.74,43.94
2016,2,5,16,45,621.0,72.5,1.9,10.5,248.0,52.09,41.65
2016,2,5,17,0,559.0,66.0,1.5,10.0,195.0,49.44,39.2
2016,2,5,17,15,469.0,55.0,1.5,9.0,144.5,42.57,32.78
2016,2,5,17,30,379.0,44.0,1.5,8.0,94.0,35.43,25.78
2016,2,5,17,45,189.5,29.0,1.5,7.5,54.0,22.79,11.84
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,13.34,0.0
2016,2,5,18,15,0.0,7.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,82.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,164.0,12.0,5.5,4.0,16.0,81.35,0.0
2016,2,6,7,45,327.5,24.5,5.65,4.5,58.0,208.02,144.9
2016,2,6,8,0,491.0,37.0,5.8,5.0,100.0,319.0,265.3
2016,2,6,8,15,578.5,44.5,6.2,6.0,153.0,392.0,334.22
2016,2,6,8,30,666.0,52.0,6.6,7.0,206.0,465.46,400.57
2016,2,6,8,45,716.5,58.0,7.0,8.0,259.5,523.22,451.05
2016,2,6,9,0,767.0,64.0,7.4,9.0,313.0,581.49,499.9
2016,2,6,9,15,802.0,68.5,7.5,9.5,365.0,627.75,537.65
2016,2,6,9,30,837.0,73.0,7.6,10.0,417.0,672.78,573.04
2016,2,6,9,45,863.0,75.5,7.75,10.5,464.5,707.51,598.74
2016,2,6,10,0,889.0,78.0,7.9,11.0,512.0,739.95,622.26
2016,2,6,10,15,906.0,80.0,7.85,11.0,553.0,757.73,634.6
2016,2,6,10,30,923.0,82.0,7.8,11.0,594.0,777.56,648.62
2016,2,6,10,45,935.5,83.5,7.75,11.5,628.5,790.3,655.85
2016,2,6,11,0,948.0,85.0,7.7,12.0,663.0,799.64,660.52
2016,2,6,11,15,956.5,86.5,7.6,12.0,689.5,802.49,661.35
2016,2,6,11,30,965.0,88.0,7.5,12.0,716.0,801.71,659.55
2016,2,6,11,45,972.5,87.5,7.45,12.5,734.5,794.43,651.81
2016,2,6,12,0,980.0,87.0,7.4,13.0,753.0,783.51,641.47
2016,2,6,12,15,982.5,87.5,7.25,13.0,762.0,766.51,627.53
2016,2,6,12,30,985.0,88.0,7.1,13.0,771.0,746.04,610.25
2016,2,6,12,45,985.5,87.5,7.0,13.0,771.5,719.88,588.08
2016,2,6,13,0,986.0,87.0,6.9,13.0,772.0,690.52,563.15
2016,2,6,13,15,983.5,86.5,6.75,13.0,763.0,656.34,533.93
2016,2,6,13,30,981.0,86.0,6.6,13.0,754.0,619.4,502.05
2016,2,6,13,45,976.5,85.5,6.45,13.5,736.5,578.85,465.84
2016,2,6,14,0,972.0,85.0,6.3,14.0,719.0,536.01,427.22
2016,2,6,14,15,964.0,83.5,6.15,13.5,693.0,488.71,385.86
2016,2,6,14,30,956.0,82.0,6.0,13.0,667.0,439.86,342.17
2016,2,6,14,45,939.0,82.5,5.85,13.0,632.0,388.39,294.95
2016,2,6,15,0,922.0,83.0,5.7,13.0,597.0,336.62,246.93
2016,2,6,15,15,905.5,81.0,5.45,12.5,556.0,282.85,197.62
2016,2,6,15,30,889.0,79.0,5.2,12.0,515.0,224.14,145.23
2016,2,6,15,45,866.0,75.5,5.0,12.0,468.5,168.84,98.9
2016,2,6,16,0,843.0,72.0,4.8,12.0,422.0,115.14,61.01
2016,2,6,16,15,809.5,68.0,4.2,11.5,370.5,62.68,38.04
2016,2,6,16,30,776.0,64.0,3.6,11.0,319.0,47.37,37.29
2016,2,6,16,45,726.5,58.5,3.05,10.5,265.5,44.67,34.94
2016,2,6,17,0,677.0,53.0,2.5,10.0,212.0,41.95,32.44
2016,2,6,17,15,593.0,45.0,2.25,9.0,159.0,36.77,27.58
2016,2,6,17,30,509.0,37.0,2.0,8.0,106.0,28.74,19.91
2016,2,6,17,45,353.0,25.0,1.8,7.0,62.5,19.87,10.05
2016,2,6,18,0,197.0,13.0,1.6,6.0,19.0,12.39,0.0
2016,2,6,18,15,98.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,64.41,0.0
2016,2,7,7,45,281.0,28.0,3.05,2.5,59.0,191.82,137.75
2016,2,7,8,0,443.0,42.0,3.1,3.0,101.0,301.51,251.41
2016,2,7,8,15,532.0,51.5,3.15,4.0,153.5,376.85,320.64
2016,2,7,8,30,621.0,61.0,3.2,5.0,206.0,456.79,390.46
2016,2,7,8,45,685.5,65.5,3.3,6.0,261.0,519.59,443.42
2016,2,7,9,0,750.0,70.0,3.4,7.0,316.0,580.13,492.38
2016,2,7,9,15,785.0,74.5,3.55,7.5,367.0,626.23,528.8
2016,2,7,9,30,820.0,79.0,3.7,8.0,418.0,671.07,563.1
2016,2,7,9,45,848.5,81.0,3.9,9.0,466.0,706.83,587.81
2016,2,7,10,0,877.0,83.0,4.1,10.0,514.0,740.37,610.41
2016,2,7,10,15,894.0,85.5,4.25,10.5,555.0,763.56,626.06
2016,2,7,10,30,911.0,88.0,4.4,11.0,596.0,778.86,635.75
2016,2,7,10,45,924.0,89.0,4.6,12.0,630.5,791.33,642.5
2016,2,7,11,0,937.0,90.0,4.8,13.0,665.0,800.46,646.79
2016,2,7,11,15,945.0,91.5,4.9,13.5,691.0,802.93,646.88
2016,2,7,11,30,953.0,93.0,5.0,14.0,717.0,801.82,644.48
2016,2,7,11,45,954.5,95.5,5.1,14.5,734.0,793.42,636.82
2016,2,7,12,0,956.0,98.0,5.2,15.0,751.0,781.49,626.7
2016,2,7,12,15,958.5,98.5,5.2,15.0,760.0,764.75,613.84
2016,2,7,12,30,961.0,99.0,5.2,15.0,769.0,744.6,597.53
2016,2,7,12,45,962.0,98.0,5.2,15.5,769.5,718.69,575.43
2016,2,7,13,0,963.0,97.0,5.2,16.0,770.0,689.63,550.73
2016,2,7,13,15,960.5,96.5,5.1,16.0,761.0,655.98,522.86
2016,2,7,13,30,958.0,96.0,5.0,16.0,752.0,619.63,492.44
2016,2,7,13,45,954.5,94.5,4.95,16.5,734.5,579.31,457.66
2016,2,7,14,0,951.0,93.0,4.9,17.0,717.0,536.73,420.47
2016,2,7,14,15,942.5,91.5,4.75,17.0,691.0,489.91,379.81
2016,2,7,14,30,934.0,90.0,4.6,17.0,665.0,441.62,337.12
2016,2,7,14,45,922.5,88.0,4.45,17.0,631.0,390.65,291.5
2016,2,7,15,0,911.0,86.0,4.3,17.0,597.0,338.97,244.64
2016,2,7,15,15,894.0,83.5,3.95,17.0,556.0,280.2,192.1
2016,2,7,15,30,877.0,81.0,3.6,17.0,515.0,226.34,144.49
2016,2,7,15,45,853.5,77.5,3.25,17.0,468.0,171.47,99.36
2016,2,7,16,0,830.0,74.0,2.9,17.0,421.0,118.26,62.17
2016,2,7,16,15,796.0,70.0,2.65,15.5,370.0,66.35,39.06
2016,2,7,16,30,762.0,66.0,2.4,14.0,319.0,48.86,38.16
2016,2,7,16,45,710.5,60.5,2.2,13.0,265.0,46.23,36.0
2016,2,7,17,0,659.0,55.0,2.0,12.0,211.0,39.74,30.2
2016,2,7,17,15,575.0,47.0,2.0,11.0,158.5,35.13,25.92
2016,2,7,17,30,491.0,39.0,2.0,10.0,106.0,30.39,21.24
2016,2,7,17,45,335.0,26.5,2.0,9.5,63.0,21.13,11.25
2016,2,7,18,0,179.0,14.0,2.0,9.0,20.0,13.34,0.0
2016,2,7,18,15,89.5,7.0,2.0,9.0,10.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,19.06,0.0
2016,2,8,7,45,278.5,27.0,4.45,5.5,65.0,191.85,139.88
2016,2,8,8,0,557.0,34.0,4.6,6.0,110.0,347.01,288.25
2016,2,8,8,15,637.5,40.5,4.9,6.5,163.5,418.99,355.91
2016,2,8,8,30,718.0,47.0,5.2,7.0,217.0,494.61,423.74
2016,2,8,8,45,766.5,51.5,5.55,8.0,271.5,551.13,472.5
2016,2,8,9,0,815.0,56.0,5.9,9.0,326.0,608.04,519.52
2016,2,8,9,15,846.5,59.5,5.9,9.5,378.0,647.11,550.34
2016,2,8,9,30,878.0,63.0,5.9,10.0,430.0,689.78,582.05
2016,2,8,9,45,640.5,125.5,5.95,10.5,409.0,616.27,518.45
2016,2,8,10,0,403.0,188.0,6.0,11.0,388.0,516.24,431.85
2016,2,8,10,15,484.0,181.5,5.95,11.5,440.5,570.17,475.08
2016,2,8,10,30,565.0,175.0,5.9,12.0,493.0,623.75,516.74
2016,2,8,10,45,499.0,210.0,5.9,12.5,502.5,611.02,502.72
2016,2,8,11,0,433.0,245.0,5.9,13.0,512.0,594.62,486.18
2016,2,8,11,15,711.0,160.5,5.95,13.0,620.0,712.42,582.95
2016,2,8,11,30,989.0,76.0,6.0,13.0,728.0,813.61,660.86
2016,2,8,11,45,988.0,80.0,6.1,13.5,745.0,804.94,652.28
2016,2,8,12,0,987.0,84.0,6.2,14.0,762.0,792.61,641.59
2016,2,8,12,15,989.5,84.5,6.2,14.0,771.5,775.53,628.27
2016,2,8,12,30,992.0,85.0,6.2,14.0,781.0,754.94,612.16
2016,2,8,12,45,995.0,83.5,6.25,14.5,782.0,729.23,590.04
2016,2,8,13,0,998.0,82.0,6.3,15.0,783.0,700.18,565.1
2016,2,8,13,15,996.0,81.5,6.25,15.0,774.0,665.91,536.49
2016,2,8,13,30,994.0,81.0,6.2,15.0,765.0,628.8,505.14
2016,2,8,13,45,992.0,79.0,6.2,15.0,748.0,587.61,470.09
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,543.95,432.25
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,496.73,390.57
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,447.82,346.55
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,395.77,299.11
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,342.61,249.94
2016,2,8,15,15,945.0,68.0,5.95,14.5,571.0,287.29,199.29
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,232.02,149.49
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.0,175.75,101.81
2016,2,8,16,0,893.0,60.0,5.6,14.0,436.0,120.41,61.86
2016,2,8,16,15,863.0,57.0,5.1,13.0,384.5,65.93,36.59
2016,2,8,16,30,833.0,54.0,4.6,12.0,333.0,44.43,34.48
2016,2,8,16,45,789.0,49.5,4.1,11.5,278.5,36.82,27.71
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,34.59,25.68
2016,2,8,17,15,668.5,39.0,3.3,10.0,170.0,30.93,22.26
2016,2,8,17,30,592.0,33.0,3.0,9.0,116.0,27.24,18.57
2016,2,8,17,45,441.5,23.5,2.7,8.0,70.0,19.92,10.64
2016,2,8,18,0,291.0,14.0,2.4,7.0,24.0,13.34,0.0
2016,2,8,18,15,145.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.5,6.5,3.05,3.0,11.0,0.0,0.0
2016,2,9,7,30,251.0,13.0,3.3,4.0,22.0,121.56,0.0
2016,2,9,7,45,406.5,23.0,3.55,5.0,66.5,243.95,182.18
2016,2,9,8,0,562.0,33.0,3.8,6.0,111.0,350.52,290.89
2016,2,9,8,15,641.0,39.5,3.7,7.0,164.5,421.93,356.31
2016,2,9,8,30,720.0,46.0,3.6,8.0,218.0,497.03,421.14
2016,2,9,8,45,767.0,50.0,3.5,9.0,272.0,552.22,466.62
2016,2,9,9,0,814.0,54.0,3.4,10.0,326.0,607.74,509.96
2016,2,9,9,15,844.5,57.0,3.6,11.0,377.5,645.55,538.02
2016,2,9,9,30,875.0,60.0,3.8,12.0,429.0,687.09,567.32
2016,2,9,9,45,895.5,62.5,4.05,13.0,475.5,719.13,588.82
2016,2,9,10,0,916.0,65.0,4.3,14.0,522.0,748.72,608.35
2016,2,9,10,15,930.5,67.0,4.4,14.5,563.0,770.51,622.39
2016,2,9,10,30,945.0,69.0,4.5,15.0,604.0,789.18,634.1
2016,2,9,10,45,954.5,71.0,4.6,15.5,637.5,800.77,640.61
2016,2,9,11,0,964.0,73.0,4.7,16.0,671.0,808.83,644.67
2016,2,9,11,15,971.0,74.0,4.75,16.5,697.0,810.29,643.72
2016,2,9,11,30,978.0,75.0,4.8,17.0,723.0,808.09,640.28
2016,2,9,11,45,972.0,81.0,4.85,17.5,739.0,798.03,631.26
2016,2,9,12,0,966.0,87.0,4.9,18.0,755.0,784.4,619.83
2016,2,9,12,15,968.0,87.5,4.9,18.0,763.5,767.29,606.94
2016,2,9,12,30,970.0,88.0,4.9,18.0,772.0,746.76,591.44
2016,2,9,12,45,970.5,87.5,4.9,18.5,772.5,720.91,569.75
2016,2,9,13,0,971.0,87.0,4.9,19.0,773.0,691.89,545.48
2016,2,9,13,15,968.0,86.5,4.85,19.0,764.0,657.76,517.88
2016,2,9,13,30,965.0,86.0,4.8,19.0,755.0,620.93,487.75
2016,2,9,13,45,961.0,85.0,4.75,19.0,737.5,580.59,454.33
2016,2,9,14,0,957.0,84.0,4.7,19.0,720.0,537.98,418.4
2016,2,9,14,15,949.0,82.5,4.6,19.0,694.0,491.11,378.22
2016,2,9,14,30,941.0,81.0,4.5,19.0,668.0,442.7,335.92
2016,2,9,14,45,927.0,80.5,4.45,19.0,633.5,391.81,290.9
2016,2,9,15,0,913.0,80.0,4.4,19.0,599.0,340.37,244.72
2016,2,9,15,15,896.5,78.0,4.05,18.5,558.5,286.79,196.87
2016,2,9,15,30,880.0,76.0,3.7,18.0,518.0,233.47,149.98
2016,2,9,15,45,859.5,72.5,3.4,18.0,472.0,173.29,100.09
2016,2,9,16,0,839.0,69.0,3.1,18.0,426.0,119.78,61.73
2016,2,9,16,15,807.0,65.0,2.7,17.0,375.0,67.12,36.48
2016,2,9,16,30,775.0,61.0,2.3,16.0,324.0,44.38,33.87
2016,2,9,16,45,729.0,56.0,1.9,15.0,271.0,42.02,31.95
2016,2,9,17,0,683.0,51.0,1.5,14.0,218.0,39.64,29.89
2016,2,9,17,15,604.0,44.0,1.5,13.5,165.0,35.32,25.86
2016,2,9,17,30,525.0,37.0,1.5,13.0,112.0,30.94,21.54
2016,2,9,17,45,380.0,26.0,1.5,12.5,68.0,20.41,11.03
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,14.3,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,109.69,0.0
2016,2,10,7,45,372.0,25.0,1.75,6.0,66.0,236.65,178.28
2016,2,10,8,0,524.0,36.0,2.0,7.0,110.0,335.8,276.65
2016,2,10,8,15,604.5,43.0,2.1,7.5,163.5,407.9,341.94
2016,2,10,8,30,685.0,50.0,2.2,8.0,217.0,483.69,407.21
2016,2,10,8,45,734.0,55.0,2.3,9.0,270.5,540.58,453.74
2016,2,10,9,0,783.0,60.0,2.4,10.0,324.0,597.95,498.49
2016,2,10,9,15,815.5,63.5,2.65,11.0,375.5,642.29,531.84
2016,2,10,9,30,848.0,67.0,2.9,12.0,427.0,685.31,562.29
2016,2,10,9,45,870.0,70.0,3.2,13.0,474.0,713.28,580.89
2016,2,10,10,0,892.0,73.0,3.5,14.0,521.0,744.12,601.41
2016,2,10,10,15,908.0,75.0,3.45,14.5,562.0,766.67,615.07
2016,2,10,10,30,924.0,77.0,3.4,15.0,603.0,786.2,626.45
2016,2,10,10,45,934.5,79.0,3.4,15.5,637.0,798.35,632.68
2016,2,10,11,0,945.0,81.0,3.4,16.0,671.0,807.05,636.54
2016,2,10,11,15,952.5,82.0,3.35,16.5,697.0,808.84,635.3
2016,2,10,11,30,960.0,83.0,3.3,17.0,723.0,807.02,631.68
2016,2,10,11,45,964.0,84.0,3.25,17.5,741.0,798.98,623.79
2016,2,10,12,0,968.0,85.0,3.2,18.0,759.0,787.35,613.56
2016,2,10,12,15,970.5,85.5,3.2,18.5,768.0,770.59,600.1
2016,2,10,12,30,973.0,86.0,3.2,19.0,777.0,750.35,584.34
2016,2,10,12,45,972.0,86.5,3.2,19.5,777.0,724.44,563.27
2016,2,10,13,0,971.0,87.0,3.2,20.0,777.0,695.39,539.64
2016,2,10,13,15,969.0,86.5,3.15,20.0,768.0,661.8,513.19
2016,2,10,13,30,967.0,86.0,3.1,20.0,759.0,625.45,484.19
2016,2,10,13,45,961.0,86.0,3.1,20.5,741.5,584.86,450.7
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,542.13,414.9
2016,2,10,14,15,947.5,84.5,3.1,21.0,698.5,495.44,376.09
2016,2,10,14,30,940.0,83.0,3.1,21.0,673.0,447.2,335.03
2016,2,10,14,45,928.5,81.5,3.1,21.0,639.0,396.21,290.87
2016,2,10,15,0,917.0,80.0,3.1,21.0,605.0,344.49,245.24
2016,2,10,15,15,901.0,78.0,2.85,20.5,564.5,290.72,197.95
2016,2,10,15,30,885.0,76.0,2.6,20.0,524.0,237.16,151.36
2016,2,10,15,45,862.0,73.5,2.4,20.0,477.5,177.03,101.98
2016,2,10,16,0,839.0,71.0,2.2,20.0,431.0,123.85,63.99
2016,2,10,16,15,807.0,67.0,2.1,19.0,380.0,71.02,38.11
2016,2,10,16,30,775.0,63.0,2.0,18.0,329.0,45.88,34.89
2016,2,10,16,45,725.0,58.5,1.95,17.0,275.0,44.01,33.44
2016,2,10,17,0,675.0,54.0,1.9,16.0,221.0,42.18,31.89
2016,2,10,17,15,596.0,46.5,2.05,15.0,168.0,34.28,24.78
2016,2,10,17,30,517.0,39.0,2.2,14.0,115.0,29.94,20.6
2016,2,10,17,45,371.0,27.5,2.4,13.5,70.0,21.66,12.18
2016,2,10,18,0,225.0,16.0,2.6,13.0,25.0,12.92,0.0
2016,2,10,18,15,112.5,8.0,2.75,13.0,12.5,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.5,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,25.0,121.02,0.0
2016,2,11,7,45,393.0,26.0,4.15,10.0,70.5,249.13,188.71
2016,2,11,8,0,544.0,37.0,4.3,11.0,116.0,349.13,286.31
2016,2,11,8,15,623.5,44.0,4.15,12.0,170.0,421.79,351.17
2016,2,11,8,30,703.0,51.0,4.0,13.0,224.0,497.98,415.44
2016,2,11,8,45,751.5,56.0,3.85,14.0,279.0,555.37,461.59
2016,2,11,9,0,800.0,61.0,3.7,15.0,334.0,613.12,505.62
2016,2,11,9,15,831.5,64.5,3.85,16.0,385.5,657.36,537.79
2016,2,11,9,30,863.0,68.0,4.0,17.0,437.0,700.17,567.13
2016,2,11,9,45,885.5,70.5,4.2,18.0,484.5,728.24,584.88
2016,2,11,10,0,908.0,73.0,4.4,19.0,532.0,759.18,604.71
2016,2,11,10,15,923.5,75.0,4.55,19.5,573.5,781.62,619.13
2016,2,11,10,30,939.0,77.0,4.7,20.0,615.0,800.97,631.32
2016,2,11,10,45,950.0,78.5,4.85,21.0,649.0,813.04,637.01
2016,2,11,11,0,961.0,80.0,5.0,22.0,683.0,821.62,640.28
2016,2,11,11,15,968.0,81.0,4.9,22.5,709.5,823.02,638.4
2016,2,11,11,30,975.0,82.0,4.8,23.0,736.0,820.75,634.1
2016,2,11,11,45,971.5,86.5,4.7,23.5,752.0,810.75,624.47
2016,2,11,12,0,968.0,91.0,4.6,24.0,768.0,797.17,612.54
2016,2,11,12,15,970.0,91.5,4.5,24.0,777.0,779.94,599.43
2016,2,11,12,30,972.0,92.0,4.4,24.0,786.0,759.26,584.09
2016,2,11,12,45,970.0,92.5,4.35,24.5,785.5,732.57,562.41
2016,2,11,13,0,968.0,93.0,4.3,25.0,785.0,702.82,538.28
2016,2,11,13,15,965.0,93.0,4.2,25.0,775.5,669.06,511.85
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,632.6,482.97
2016,2,11,13,45,954.5,93.0,4.05,25.0,747.5,591.23,450.03
2016,2,11,14,0,947.0,93.0,4.0,25.0,729.0,547.85,414.84
2016,2,11,14,15,938.5,91.5,3.85,24.5,703.0,500.89,376.7
2016,2,11,14,30,930.0,90.0,3.7,24.0,677.0,452.47,336.38
2016,2,11,14,45,917.0,88.5,3.6,24.0,642.5,401.23,292.39
2016,2,11,15,0,904.0,87.0,3.5,24.0,608.0,349.41,247.15
2016,2,11,15,15,887.5,84.5,3.25,23.5,567.0,290.61,196.57
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,236.72,150.18
2016,2,11,15,45,845.5,79.5,2.75,23.0,479.0,182.17,105.63
2016,2,11,16,0,820.0,77.0,2.5,23.0,432.0,129.51,68.09
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.5,77.52,42.25
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,50.67,38.76
2016,2,11,16,45,702.0,63.5,2.1,19.0,275.0,48.17,36.79
2016,2,11,17,0,651.0,58.0,2.0,18.0,221.0,41.56,31.07
2016,2,11,17,15,571.0,50.0,2.1,17.0,168.5,37.08,27.04
2016,2,11,17,30,491.0,42.0,2.2,16.0,116.0,32.47,22.64
2016,2,11,17,45,349.0,29.5,2.3,15.5,71.0,23.37,13.63
2016,2,11,18,0,207.0,17.0,2.4,15.0,26.0,13.75,0.0
