Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,9.0,3.1,13.0,9.0,8.58,0.0
2016,2,22,7,30,0.0,18.0,3.2,13.0,18.0,16.7,5.98
2016,2,22,7,45,0.0,39.0,3.35,13.5,39.0,38.97,26.73
2016,2,22,8,0,0.0,60.0,3.5,14.0,60.0,61.09,46.07
2016,2,22,8,15,6.0,82.0,3.45,14.5,83.5,87.26,68.7
2016,2,22,8,30,12.0,104.0,3.4,15.0,107.0,113.34,90.87
2016,2,22,8,45,6.0,54.5,3.35,15.5,56.0,54.66,41.09
2016,2,22,9,0,0.0,5.0,3.3,16.0,5.0,4.63,0.0
2016,2,22,9,15,0.0,20.5,3.1,16.5,20.5,19.02,10.49
2016,2,22,9,30,0.0,36.0,2.9,17.0,36.0,33.44,22.56
2016,2,22,9,45,0.0,71.0,2.75,17.5,71.0,66.09,49.63
2016,2,22,10,0,0.0,106.0,2.6,18.0,106.0,99.46,76.79
2016,2,22,10,15,3.0,149.0,2.4,18.0,151.0,143.99,112.8
2016,2,22,10,30,6.0,192.0,2.2,18.0,196.0,188.79,148.36
2016,2,22,10,45,19.0,232.5,2.05,18.5,245.5,238.99,187.56
2016,2,22,11,0,32.0,273.0,1.9,19.0,295.0,298.4,232.88
2016,2,22,11,15,27.5,274.0,1.75,19.0,293.0,293.16,227.89
2016,2,22,11,30,23.0,275.0,1.6,19.0,291.0,280.46,217.53
2016,2,22,11,45,61.5,318.5,1.45,19.5,364.0,359.19,277.27
2016,2,22,12,0,100.0,362.0,1.3,20.0,437.0,428.03,327.27
2016,2,22,12,15,176.0,367.5,1.1,20.0,501.0,490.02,372.33
2016,2,22,12,30,252.0,373.0,0.9,20.0,565.0,541.72,408.48
2016,2,22,12,45,547.0,258.0,0.75,20.5,673.5,635.2,476.7
2016,2,22,13,0,842.0,143.0,0.6,21.0,782.0,705.05,524.46
2016,2,22,13,15,606.0,239.5,0.55,21.0,697.0,613.85,455.91
2016,2,22,13,30,370.0,336.0,0.5,21.0,612.0,530.77,394.4
2016,2,22,13,45,277.0,345.0,0.45,21.5,549.0,467.04,347.73
2016,2,22,14,0,184.0,354.0,0.4,22.0,486.0,410.85,306.11
2016,2,22,14,15,249.0,331.0,0.45,22.0,503.0,410.07,306.02
2016,2,22,14,30,314.0,308.0,0.5,22.0,520.0,400.33,298.11
2016,2,22,14,45,540.5,221.5,0.6,22.0,564.5,393.81,290.16
2016,2,22,15,0,767.0,135.0,0.7,22.0,609.0,366.42,263.17
2016,2,22,15,15,748.0,131.5,0.8,21.5,569.0,315.52,221.29
2016,2,22,15,30,729.0,128.0,0.9,21.0,529.0,265.57,179.69
2016,2,22,15,45,703.0,123.0,1.05,21.0,483.5,214.39,137.73
2016,2,22,16,0,677.0,118.0,1.2,21.0,438.0,165.47,100.22
2016,2,22,16,15,642.0,111.5,1.2,20.5,388.0,117.27,69.78
2016,2,22,16,30,607.0,105.0,1.2,20.0,338.0,72.88,57.85
2016,2,22,16,45,559.5,96.0,1.3,19.5,286.0,67.74,53.71
2016,2,22,17,0,512.0,87.0,1.4,19.0,234.0,63.88,50.5
2016,2,22,17,15,441.0,75.0,1.45,18.5,183.0,55.41,43.06
2016,2,22,17,30,370.0,63.0,1.5,18.0,132.0,47.68,36.0
2016,2,22,17,45,266.0,46.5,1.6,17.5,87.0,35.91,25.13
2016,2,22,18,0,162.0,30.0,1.7,17.0,42.0,23.63,11.54
2016,2,22,18,15,81.0,15.0,2.0,16.5,21.0,14.3,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,23,7,15,117.5,14.0,5.45,13.0,23.5,65.05,0.0
2016,2,23,7,30,235.0,28.0,5.6,13.0,47.0,174.51,120.58
2016,2,23,7,45,375.5,38.0,5.75,13.0,96.0,270.83,220.24
2016,2,23,8,0,516.0,48.0,5.9,13.0,145.0,376.29,314.36
2016,2,23,8,15,260.0,75.0,6.2,13.5,124.5,268.77,225.9
2016,2,23,8,30,4.0,102.0,6.5,14.0,104.0,105.51,84.43
2016,2,23,8,45,2.0,94.0,6.8,14.5,95.0,92.16,72.98
2016,2,23,9,0,0.0,86.0,7.1,15.0,86.0,81.1,63.29
2016,2,23,9,15,1.5,121.0,7.3,15.0,122.0,117.61,93.82
2016,2,23,9,30,3.0,156.0,7.5,15.0,158.0,154.29,124.11
2016,2,23,9,45,5.5,171.0,7.7,15.5,174.0,170.38,136.85
2016,2,23,10,0,8.0,186.0,7.9,16.0,190.0,186.5,149.52
2016,2,23,10,15,6.5,188.5,8.1,16.0,192.0,186.62,149.16
2016,2,23,10,30,5.0,191.0,8.3,16.0,194.0,186.94,149.02
2016,2,23,10,45,10.0,215.0,8.55,16.0,222.0,214.1,170.99
2016,2,23,11,0,15.0,239.0,8.8,16.0,250.0,241.05,192.64
2016,2,23,11,15,8.5,203.0,8.9,16.0,209.5,199.33,158.39
2016,2,23,11,30,2.0,167.0,9.0,16.0,169.0,158.8,125.09
2016,2,23,11,45,42.5,263.0,9.15,16.0,295.0,288.87,231.28
2016,2,23,12,0,83.0,359.0,9.3,16.0,421.0,412.31,329.91
2016,2,23,12,15,202.0,360.5,9.3,15.5,514.0,503.27,404.9
2016,2,23,12,30,321.0,362.0,9.3,15.0,607.0,586.65,472.92
2016,2,23,12,45,220.5,371.0,9.35,15.0,539.0,507.63,408.28
2016,2,23,13,0,120.0,380.0,9.4,15.0,471.0,437.43,350.55
2016,2,23,13,15,311.5,333.0,9.4,14.5,567.0,510.04,412.2
2016,2,23,13,30,503.0,286.0,9.4,14.0,663.0,568.44,460.9
2016,2,23,13,45,259.0,267.5,9.4,14.0,461.5,389.92,315.7
2016,2,23,14,0,15.0,249.0,9.4,14.0,260.0,236.03,188.96
2016,2,23,14,15,11.5,230.0,9.35,13.5,238.5,215.83,173.11
2016,2,23,14,30,8.0,211.0,9.3,13.0,217.0,196.11,157.48
2016,2,23,14,45,4.0,186.0,9.3,13.0,189.0,171.43,137.44
2016,2,23,15,0,0.0,161.0,9.3,13.0,161.0,147.32,117.82
2016,2,23,15,15,0.0,157.5,9.2,12.5,157.5,143.58,115.22
2016,2,23,15,30,0.0,154.0,9.1,12.0,154.0,139.72,112.52
2016,2,23,15,45,0.0,115.0,9.05,11.5,115.0,105.6,84.29
2016,2,23,16,0,0.0,76.0,9.0,11.0,76.0,70.75,55.05
2016,2,23,16,15,0.0,67.5,8.8,10.5,67.5,62.8,48.52
2016,2,23,16,30,0.0,59.0,8.6,10.0,59.0,54.86,44.07
2016,2,23,16,45,0.0,50.0,8.45,10.0,50.0,46.46,36.58
2016,2,23,17,0,0.0,41.0,8.3,10.0,41.0,38.07,28.99
2016,2,23,17,15,0.0,32.0,8.05,9.5,32.0,29.69,21.36
2016,2,23,17,30,0.0,23.0,7.8,9.0,23.0,21.32,13.62
2016,2,23,17,45,0.0,15.5,7.6,9.0,15.5,14.36,7.05
2016,2,23,18,0,0.0,8.0,7.4,9.0,8.0,7.4,0.04
2016,2,23,18,15,0.0,4.0,7.4,8.5,4.0,3.81,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,215.0,12.5,5.1,4.5,31.0,107.34,0.0
2016,2,24,7,30,430.0,25.0,5.3,5.0,62.0,262.21,194.66
2016,2,24,7,45,541.5,34.5,5.5,6.0,115.5,350.58,293.39
2016,2,24,8,0,653.0,44.0,5.7,7.0,169.0,446.75,381.13
2016,2,24,8,15,715.5,49.5,5.9,7.5,226.5,515.37,443.1
2016,2,24,8,30,778.0,55.0,6.1,8.0,284.0,586.12,504.08
2016,2,24,8,45,822.0,58.0,6.35,9.0,342.0,642.92,549.97
2016,2,24,9,0,866.0,61.0,6.6,10.0,400.0,694.02,588.5
2016,2,24,9,15,892.0,64.0,6.55,10.5,453.5,736.92,619.64
2016,2,24,9,30,918.0,67.0,6.5,11.0,507.0,778.05,648.68
2016,2,24,9,45,942.5,66.5,6.5,11.5,556.5,811.6,671.48
2016,2,24,10,0,967.0,66.0,6.5,12.0,606.0,842.68,692.12
2016,2,24,10,15,980.0,67.5,6.4,12.5,648.5,864.14,704.83
2016,2,24,10,30,993.0,69.0,6.3,13.0,691.0,882.19,714.94
2016,2,24,10,45,1006.0,67.5,6.25,13.5,726.0,893.21,720.07
2016,2,24,11,0,1019.0,66.0,6.2,14.0,761.0,900.57,722.6
2016,2,24,11,15,1025.0,67.0,6.15,14.0,788.0,901.26,721.73
2016,2,24,11,30,1031.0,68.0,6.1,14.0,815.0,898.02,718.16
2016,2,24,11,45,1028.5,74.0,6.05,14.5,833.5,889.48,709.51
2016,2,24,12,0,1026.0,80.0,6.0,15.0,852.0,876.99,698.17
2016,2,24,12,15,1028.0,80.0,5.9,15.0,861.0,857.93,683.25
2016,2,24,12,30,1030.0,80.0,5.8,15.0,870.0,835.17,665.77
2016,2,24,12,45,1031.0,79.0,5.75,15.5,870.0,807.11,643.47
2016,2,24,13,0,1032.0,78.0,5.7,16.0,870.0,775.63,618.77
2016,2,24,13,15,1030.5,78.0,5.6,16.0,861.0,740.19,590.41
2016,2,24,13,30,1029.0,78.0,5.5,16.0,852.0,701.72,559.01
2016,2,24,13,45,1026.0,76.5,5.4,16.5,833.5,658.12,522.16
2016,2,24,14,0,1023.0,75.0,5.3,17.0,815.0,612.0,482.76
2016,2,24,14,15,1016.5,74.0,5.2,17.0,788.0,562.29,440.67
2016,2,24,14,30,1010.0,73.0,5.1,17.0,761.0,510.74,396.11
2016,2,24,14,45,1002.0,71.5,5.05,17.0,726.0,456.57,348.46
2016,2,24,15,0,994.0,70.0,5.0,17.0,691.0,401.19,298.68
2016,2,24,15,15,981.5,68.0,4.85,16.5,648.5,343.12,246.37
2016,2,24,15,30,969.0,66.0,4.7,16.0,606.0,284.81,193.52
2016,2,24,15,45,952.5,63.5,4.6,16.0,557.5,225.39,140.72
2016,2,24,16,0,936.0,61.0,4.5,16.0,509.0,166.68,92.42
2016,2,24,16,15,911.0,58.5,3.95,15.0,455.0,108.34,53.64
2016,2,24,16,30,886.0,56.0,3.4,14.0,401.0,52.12,40.92
2016,2,24,16,45,849.5,52.5,2.85,13.5,344.0,43.32,33.28
2016,2,24,17,0,813.0,49.0,2.3,13.0,287.0,40.87,31.2
2016,2,24,17,15,753.0,44.0,2.05,12.0,229.0,33.69,24.78
2016,2,24,17,30,693.0,39.0,1.8,11.0,171.0,31.02,22.26
2016,2,24,17,45,584.0,31.0,1.6,10.0,117.0,25.43,16.87
2016,2,24,18,0,475.0,23.0,1.4,9.0,63.0,19.68,9.89
2016,2,24,18,15,237.5,11.5,1.4,8.5,31.5,10.96,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,213.0,13.0,2.7,6.0,32.0,107.71,0.0
2016,2,25,7,30,426.0,26.0,3.0,7.0,64.0,263.18,197.9
2016,2,25,7,45,534.5,35.5,3.3,8.0,117.0,350.12,289.68
2016,2,25,8,0,643.0,45.0,3.6,9.0,170.0,444.79,373.93
2016,2,25,8,15,705.5,51.0,3.6,10.0,228.0,513.9,433.21
2016,2,25,8,30,768.0,57.0,3.6,11.0,286.0,585.2,491.02
2016,2,25,8,45,805.5,61.5,3.6,12.0,342.5,639.34,532.09
2016,2,25,9,0,843.0,66.0,3.6,13.0,399.0,693.02,570.05
2016,2,25,9,15,869.0,69.0,3.6,13.5,452.0,735.54,599.31
2016,2,25,9,30,895.0,72.0,3.6,14.0,505.0,770.4,622.2
2016,2,25,9,45,912.5,75.0,3.6,15.0,553.0,802.33,641.36
2016,2,25,10,0,930.0,78.0,3.6,16.0,601.0,831.52,658.19
2016,2,25,10,15,943.5,80.0,3.55,16.5,643.0,853.34,670.5
2016,2,25,10,30,957.0,82.0,3.5,17.0,685.0,871.87,680.47
2016,2,25,10,45,965.5,83.5,3.45,17.5,719.0,882.31,684.75
2016,2,25,11,0,974.0,85.0,3.4,18.0,753.0,889.1,686.63
2016,2,25,11,15,980.0,86.0,3.35,18.0,779.5,889.6,685.58
2016,2,25,11,30,986.0,87.0,3.3,18.0,806.0,886.32,682.11
2016,2,25,11,45,989.0,88.5,3.25,18.5,823.5,877.41,673.62
2016,2,25,12,0,992.0,90.0,3.2,19.0,841.0,864.75,662.75
2016,2,25,12,15,993.5,90.0,3.2,19.0,849.5,845.72,649.18
2016,2,25,12,30,995.0,90.0,3.2,19.0,858.0,823.15,633.26
2016,2,25,12,45,993.0,91.0,3.25,19.0,857.0,795.62,614.18
2016,2,25,13,0,991.0,92.0,3.3,19.0,856.0,764.89,592.71
2016,2,25,13,15,988.0,91.5,3.3,19.0,846.0,729.05,565.49
2016,2,25,13,30,985.0,91.0,3.3,19.0,836.0,690.41,535.73
2016,2,25,13,45,978.5,90.5,3.35,19.0,817.0,647.16,502.08
2016,2,25,14,0,972.0,90.0,3.4,19.0,798.0,601.76,465.97
2016,2,25,14,15,964.5,89.0,3.45,18.5,771.0,553.48,427.5
2016,2,25,14,30,957.0,88.0,3.5,18.0,744.0,503.58,386.49
2016,2,25,14,45,939.0,89.5,3.55,18.0,707.0,450.3,340.95
2016,2,25,15,0,921.0,91.0,3.6,18.0,670.0,396.81,294.14
2016,2,25,15,15,905.5,88.5,3.65,17.5,627.5,340.82,244.96
2016,2,25,15,30,890.0,86.0,3.7,17.0,585.0,285.02,195.42
2016,2,25,15,45,868.0,83.5,3.8,17.0,536.5,222.68,141.38
2016,2,25,16,0,846.0,81.0,3.9,17.0,488.0,167.37,96.31
2016,2,25,16,15,816.5,77.0,3.75,16.0,435.5,112.11,59.26
2016,2,25,16,30,787.0,73.0,3.6,15.0,383.0,59.77,39.04
2016,2,25,16,45,743.5,68.0,3.45,14.5,327.0,49.8,38.9
2016,2,25,17,0,700.0,63.0,3.3,14.0,271.0,47.87,37.3
2016,2,25,17,15,633.5,56.0,3.15,13.0,214.5,40.13,30.44
2016,2,25,17,30,567.0,49.0,3.0,12.0,158.0,36.61,27.14
2016,2,25,17,45,454.0,38.0,2.9,11.5,107.5,29.29,20.15
2016,2,25,18,0,341.0,27.0,2.8,11.0,57.0,21.59,11.57
2016,2,25,18,15,170.5,13.5,2.9,10.5,28.5,12.87,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,180.0,14.5,1.45,3.5,31.0,95.04,0.0
2016,2,26,7,30,360.0,29.0,1.5,4.0,62.0,242.52,187.07
2016,2,26,7,45,471.0,39.5,1.55,5.0,114.0,328.44,273.37
2016,2,26,8,0,582.0,50.0,1.6,6.0,166.0,423.06,356.26
2016,2,26,8,15,646.5,57.0,1.85,7.0,222.5,491.83,415.18
2016,2,26,8,30,711.0,64.0,2.1,8.0,279.0,559.41,470.59
2016,2,26,8,45,753.0,69.0,2.35,9.0,335.0,615.72,514.64
2016,2,26,9,0,795.0,74.0,2.6,10.0,391.0,671.9,555.76
2016,2,26,9,15,823.5,78.0,2.5,10.5,444.0,716.36,585.94
2016,2,26,9,30,852.0,82.0,2.4,11.0,497.0,759.18,614.03
2016,2,26,9,45,871.5,85.0,2.35,11.5,545.0,791.79,634.29
2016,2,26,10,0,891.0,88.0,2.3,12.0,593.0,815.89,648.13
2016,2,26,10,15,905.0,90.0,2.15,12.5,634.5,837.52,659.27
2016,2,26,10,30,919.0,92.0,2.0,13.0,676.0,856.01,667.98
2016,2,26,10,45,928.5,94.5,1.85,13.5,710.0,868.05,672.07
2016,2,26,11,0,938.0,97.0,1.7,14.0,744.0,876.54,673.7
2016,2,26,11,15,945.0,98.0,1.6,14.0,770.5,877.76,672.23
2016,2,26,11,30,952.0,99.0,1.5,14.0,797.0,875.33,668.46
2016,2,26,11,45,956.0,100.0,1.4,14.5,814.5,866.82,659.49
2016,2,26,12,0,960.0,101.0,1.3,15.0,832.0,854.68,648.29
2016,2,26,12,15,962.0,101.5,1.25,15.0,841.0,836.9,635.33
2016,2,26,12,30,964.0,102.0,1.2,15.0,850.0,815.65,620.19
2016,2,26,12,45,964.0,101.5,1.15,15.5,849.5,788.62,600.1
2016,2,26,13,0,964.0,101.0,1.1,16.0,849.0,758.43,577.72
2016,2,26,13,15,961.5,101.0,1.1,16.0,839.5,724.04,552.63
2016,2,26,13,30,959.0,101.0,1.1,16.0,830.0,686.89,525.1
2016,2,26,13,45,955.0,99.5,1.15,16.5,812.0,644.94,493.05
2016,2,26,14,0,951.0,98.0,1.2,17.0,794.0,600.72,458.53
2016,2,26,14,15,943.5,97.0,1.2,17.0,767.0,553.16,421.03
2016,2,26,14,30,936.0,96.0,1.2,17.0,740.0,504.03,381.2
2016,2,26,14,45,926.0,93.5,1.3,17.0,705.5,451.28,337.87
2016,2,26,15,0,916.0,91.0,1.4,17.0,671.0,397.68,292.38
2016,2,26,15,15,901.0,89.0,1.4,17.0,629.0,342.41,244.23
2016,2,26,15,30,886.0,87.0,1.4,17.0,587.0,287.27,195.69
2016,2,26,15,45,865.5,84.0,1.45,17.0,539.0,224.89,142.36
2016,2,26,16,0,845.0,81.0,1.5,17.0,491.0,169.39,97.42
2016,2,26,16,15,816.0,77.0,1.35,16.5,438.0,114.1,60.06
2016,2,26,16,30,787.0,73.0,1.2,16.0,385.0,61.68,39.03
2016,2,26,16,45,745.0,68.0,1.1,15.5,329.0,49.65,38.62
2016,2,26,17,0,703.0,63.0,1.0,15.0,273.0,47.72,37.05
2016,2,26,17,15,637.5,56.0,1.05,14.0,217.0,40.0,30.24
2016,2,26,17,30,572.0,49.0,1.1,13.0,161.0,36.47,26.96
2016,2,26,17,45,459.5,38.5,1.15,12.0,110.0,29.61,20.46
2016,2,26,18,0,347.0,28.0,1.2,11.0,59.0,22.41,12.53
2016,2,26,18,15,173.5,14.0,1.25,10.5,29.5,13.34,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,160.5,16.0,2.5,7.5,31.0,107.69,0.0
2016,2,27,7,30,321.0,32.0,2.7,8.0,62.0,227.47,176.1
2016,2,27,7,45,426.0,43.5,2.9,9.0,113.0,310.56,257.19
2016,2,27,8,0,531.0,55.0,3.1,10.0,164.0,401.68,337.24
2016,2,27,8,15,596.5,63.0,3.3,11.0,219.0,470.87,396.22
2016,2,27,8,30,662.0,71.0,3.5,12.0,274.0,542.9,454.81
2016,2,27,8,45,702.5,77.5,3.75,13.0,329.0,598.08,497.75
2016,2,27,9,0,743.0,84.0,4.0,14.0,384.0,653.33,538.66
2016,2,27,9,15,772.5,88.5,4.05,14.5,435.5,694.08,567.17
2016,2,27,9,30,802.0,93.0,4.1,15.0,487.0,737.21,596.93
2016,2,27,9,45,820.5,97.0,4.2,16.0,534.0,769.3,616.96
2016,2,27,10,0,839.0,101.0,4.3,17.0,581.0,798.85,634.91
2016,2,27,10,15,854.5,104.0,4.35,17.5,622.0,822.04,649.11
2016,2,27,10,30,870.0,107.0,4.4,18.0,663.0,842.17,661.1
2016,2,27,10,45,879.0,110.0,4.45,18.5,696.5,853.71,666.98
2016,2,27,11,0,888.0,113.0,4.5,19.0,730.0,861.81,670.57
2016,2,27,11,15,895.5,114.5,4.5,19.0,755.5,858.35,667.05
2016,2,27,11,30,903.0,116.0,4.5,19.0,781.0,856.92,665.22
2016,2,27,11,45,906.5,117.5,4.55,19.5,798.5,848.76,657.79
2016,2,27,12,0,910.0,119.0,4.6,20.0,816.0,837.14,648.09
2016,2,27,12,15,912.0,119.5,4.6,20.0,824.5,819.96,635.53
2016,2,27,12,30,914.0,120.0,4.6,20.0,833.0,799.49,620.75
2016,2,27,12,45,912.5,120.5,4.65,20.5,832.5,773.29,601.0
2016,2,27,13,0,911.0,121.0,4.7,21.0,832.0,744.16,578.29
2016,2,27,13,15,908.0,120.5,4.65,21.0,822.5,710.33,552.07
2016,2,27,13,30,905.0,120.0,4.6,21.0,813.0,673.96,523.57
2016,2,27,13,45,898.5,120.0,4.6,21.0,794.0,633.63,491.78
2016,2,27,14,0,892.0,120.0,4.6,21.0,775.0,589.66,456.61
2016,2,27,14,15,883.5,118.0,4.55,21.0,748.5,542.24,417.87
2016,2,27,14,30,875.0,116.0,4.5,21.0,722.0,493.56,377.24
2016,2,27,14,45,862.0,114.5,4.5,21.0,687.5,442.48,333.89
2016,2,27,15,0,849.0,113.0,4.5,21.0,653.0,391.05,289.25
2016,2,27,15,15,832.5,110.0,4.45,20.5,612.0,337.2,242.46
2016,2,27,15,30,816.0,107.0,4.4,20.0,571.0,283.9,195.69
2016,2,27,15,45,793.0,103.5,4.35,20.0,523.5,229.76,148.91
2016,2,27,16,0,770.0,100.0,4.3,20.0,476.0,172.1,102.15
2016,2,27,16,15,738.5,95.0,3.95,19.5,424.0,119.48,66.25
2016,2,27,16,30,707.0,90.0,3.6,19.0,372.0,70.09,45.06
2016,2,27,16,45,662.0,83.5,3.3,18.5,318.0,56.56,44.16
2016,2,27,17,0,617.0,77.0,3.0,18.0,264.0,54.33,42.35
2016,2,27,17,15,549.0,68.0,2.75,17.0,209.5,49.8,38.46
2016,2,27,17,30,481.0,59.0,2.5,16.0,155.0,45.09,34.18
2016,2,27,17,45,371.5,45.5,2.3,15.0,105.5,35.85,25.61
2016,2,27,18,0,262.0,32.0,2.1,14.0,56.0,26.09,15.51
2016,2,27,18,15,131.0,16.0,2.2,14.0,28.0,15.25,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.5,19.0,3.9,11.5,30.0,88.85,0.0
2016,2,28,7,30,219.0,38.0,4.2,12.0,60.0,185.36,142.82
2016,2,28,7,45,328.5,52.5,4.5,13.0,109.5,268.47,220.37
2016,2,28,8,0,438.0,67.0,4.8,14.0,159.0,362.16,302.0
2016,2,28,8,15,507.0,77.0,5.2,14.5,212.5,433.41,363.5
2016,2,28,8,30,576.0,87.0,5.6,15.0,266.0,507.59,425.42
2016,2,28,8,45,288.0,78.5,6.05,16.0,168.0,308.13,258.86
2016,2,28,9,0,0.0,70.0,6.5,17.0,70.0,65.13,49.23
2016,2,28,9,15,0.0,88.0,6.55,17.5,88.0,82.35,63.42
2016,2,28,9,30,0.0,106.0,6.6,18.0,106.0,99.93,77.62
2016,2,28,9,45,0.0,129.0,6.7,19.0,129.0,122.49,95.54
2016,2,28,10,0,0.0,152.0,6.8,20.0,152.0,144.99,113.12
2016,2,28,10,15,2.5,173.0,6.7,20.0,175.0,167.41,130.95
2016,2,28,10,30,5.0,194.0,6.6,20.0,198.0,189.73,148.58
2016,2,28,10,45,4.0,188.0,6.5,20.5,191.0,182.18,141.9
2016,2,28,11,0,3.0,182.0,6.4,21.0,184.0,174.89,135.53
2016,2,28,11,15,4.0,187.5,6.2,21.5,191.0,180.58,139.58
2016,2,28,11,30,5.0,193.0,6.0,22.0,198.0,186.24,143.58
2016,2,28,11,45,12.5,238.5,5.85,22.5,249.0,235.5,181.86
2016,2,28,12,0,20.0,284.0,5.7,23.0,300.0,284.13,219.01
2016,2,28,12,15,94.5,340.0,5.5,23.0,414.5,398.85,308.21
2016,2,28,12,30,169.0,396.0,5.3,23.0,529.0,507.12,389.91
2016,2,28,12,45,132.0,389.5,5.1,23.5,494.0,465.17,356.22
2016,2,28,13,0,95.0,383.0,4.9,24.0,459.0,422.86,322.9
2016,2,28,13,15,74.5,365.0,4.7,24.0,424.0,386.33,295.0
2016,2,28,13,30,54.0,347.0,4.5,24.0,389.0,351.47,268.34
2016,2,28,13,45,444.0,245.0,4.35,24.0,574.5,481.58,370.75
2016,2,28,14,0,834.0,143.0,4.2,24.0,760.0,581.77,444.85
2016,2,28,14,15,524.5,240.0,4.1,24.0,623.5,470.45,358.19
2016,2,28,14,30,215.0,337.0,4.0,24.0,487.0,388.42,295.29
2016,2,28,14,45,498.5,237.0,3.9,24.0,562.0,399.08,300.34
2016,2,28,15,0,782.0,137.0,3.8,24.0,637.0,386.24,283.02
2016,2,28,15,15,510.0,198.0,3.7,23.5,516.0,311.55,227.53
2016,2,28,15,30,238.0,259.0,3.6,23.0,395.0,270.49,201.68
2016,2,28,15,45,467.0,189.5,3.5,23.0,428.5,233.48,162.86
2016,2,28,16,0,696.0,120.0,3.4,23.0,462.0,179.92,110.13
2016,2,28,16,15,662.0,113.5,3.05,22.5,411.5,129.92,76.2
2016,2,28,16,30,628.0,107.0,2.7,22.0,361.0,83.62,55.34
2016,2,28,16,45,582.0,99.0,2.35,21.5,307.5,68.76,54.12
2016,2,28,17,0,536.0,91.0,2.0,21.0,254.0,65.92,51.85
2016,2,28,17,15,466.0,79.5,1.95,20.0,201.5,58.26,45.34
2016,2,28,17,30,396.0,68.0,1.9,19.0,149.0,51.07,38.96
2016,2,28,17,45,293.0,52.0,1.85,18.5,101.5,39.9,28.73
2016,2,28,18,0,190.0,36.0,1.8,18.0,54.0,28.22,17.14
2016,2,28,18,15,95.0,18.0,1.85,17.5,27.0,17.16,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,69.5,22.0,1.7,14.5,29.0,70.07,8.18
2016,2,29,7,30,139.0,44.0,1.9,15.0,58.0,144.78,111.12
2016,2,29,7,45,240.5,62.5,2.1,16.0,106.0,235.35,190.26
2016,2,29,8,0,342.0,81.0,2.3,17.0,154.0,325.21,266.21
2016,2,29,8,15,411.0,94.0,2.35,17.5,206.5,394.76,323.77
2016,2,29,8,30,480.0,107.0,2.4,18.0,259.0,468.25,382.28
2016,2,29,8,45,240.0,90.0,2.45,18.5,166.0,291.39,238.98
2016,2,29,9,0,0.0,73.0,2.5,19.0,73.0,67.93,51.0
2016,2,29,9,15,69.5,148.5,2.6,19.5,183.5,205.55,165.3
2016,2,29,9,30,139.0,224.0,2.7,20.0,294.0,357.21,285.07
2016,2,29,9,45,81.5,223.5,2.8,20.5,266.0,297.44,235.34
2016,2,29,10,0,24.0,223.0,2.9,21.0,238.0,237.5,185.86
2016,2,29,10,15,40.0,253.5,2.95,21.5,279.5,292.2,228.12
2016,2,29,10,30,56.0,284.0,3.0,22.0,321.0,335.88,260.88
2016,2,29,10,45,32.5,250.5,3.15,22.5,272.0,277.68,214.73
2016,2,29,11,0,9.0,217.0,3.3,23.0,223.0,214.21,164.48
2016,2,29,11,15,5.5,191.5,3.3,23.0,195.5,185.7,142.11
2016,2,29,11,30,2.0,166.0,3.3,23.0,168.0,157.84,120.11
2016,2,29,11,45,94.0,277.5,3.35,23.0,350.5,353.07,272.86
2016,2,29,12,0,186.0,389.0,3.4,23.0,533.0,531.68,405.69
2016,2,29,12,15,500.5,278.0,3.45,23.0,671.0,669.74,512.04
2016,2,29,12,30,815.0,167.0,3.5,23.0,809.0,783.01,597.32
2016,2,29,12,45,617.0,253.5,3.55,23.5,740.0,697.61,530.29
2016,2,29,13,0,419.0,340.0,3.6,24.0,671.0,615.28,466.29
2016,2,29,13,15,263.5,360.0,3.65,24.0,567.5,509.68,387.33
2016,2,29,13,30,108.0,380.0,3.7,24.0,464.0,415.01,315.23
2016,2,29,13,45,458.0,267.5,3.75,24.0,610.0,512.27,392.13
2016,2,29,14,0,808.0,155.0,3.8,24.0,756.0,583.23,444.95
2016,2,29,14,15,512.0,247.0,3.8,24.0,623.5,473.15,359.82
2016,2,29,14,30,216.0,339.0,3.8,24.0,491.0,391.9,297.69
2016,2,29,14,45,161.5,321.0,3.85,24.0,431.5,339.96,258.52
2016,2,29,15,0,107.0,303.0,3.9,24.0,372.0,298.26,227.16
2016,2,29,15,15,225.0,272.5,3.9,24.0,405.5,295.8,222.3
2016,2,29,15,30,343.0,242.0,3.9,24.0,439.0,280.1,205.22
2016,2,29,15,45,472.5,197.5,3.9,24.0,445.0,243.15,169.79
2016,2,29,16,0,602.0,153.0,3.9,24.0,451.0,196.9,127.1
2016,2,29,16,15,565.5,144.5,3.65,23.5,401.0,149.62,94.63
2016,2,29,16,30,529.0,136.0,3.4,23.0,351.0,106.21,73.14
2016,2,29,16,45,481.5,124.5,3.15,22.5,299.0,86.89,69.41
2016,2,29,17,0,434.0,113.0,2.9,22.0,247.0,80.94,64.56
2016,2,29,17,15,366.0,97.5,2.65,21.0,195.0,71.55,56.65
2016,2,29,17,30,298.0,82.0,2.4,20.0,143.0,61.7,48.02
2016,2,29,17,45,214.0,61.0,2.2,19.5,97.5,48.47,36.02
2016,2,29,18,0,130.0,40.0,2.0,19.0,52.0,32.41,20.84
2016,2,29,18,15,65.0,20.0,2.0,18.5,26.0,16.61,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,102.5,21.5,3.5,16.5,32.5,93.25,27.38
2016,3,1,7,30,205.0,43.0,3.7,17.0,65.0,186.49,144.53
2016,3,1,7,45,314.5,58.0,3.95,18.0,114.5,271.26,219.49
2016,3,1,8,0,424.0,73.0,4.2,19.0,164.0,365.2,298.96
2016,3,1,8,15,491.5,83.5,4.4,19.5,218.0,437.09,358.73
2016,3,1,8,30,559.0,94.0,4.6,20.0,272.0,511.21,418.24
2016,3,1,8,45,387.0,134.5,4.8,20.5,268.0,450.21,366.87
2016,3,1,9,0,215.0,175.0,5.0,21.0,264.0,357.19,289.28
2016,3,1,9,15,287.0,188.0,5.1,21.5,323.0,440.19,354.82
2016,3,1,9,30,359.0,201.0,5.2,22.0,382.0,513.96,411.41
2016,3,1,9,45,587.0,155.5,5.3,22.5,484.0,665.49,528.98
2016,3,1,10,0,815.0,110.0,5.4,23.0,586.0,802.7,628.64
2016,3,1,10,15,832.0,112.5,5.5,23.0,627.0,826.34,643.98
2016,3,1,10,30,849.0,115.0,5.6,23.0,668.0,846.99,657.8
2016,3,1,10,45,870.0,113.0,5.75,23.5,704.5,862.86,667.21
2016,3,1,11,0,891.0,111.0,5.9,24.0,741.0,869.82,670.37
2016,3,1,11,15,899.5,112.0,6.0,24.0,767.5,872.13,671.49
2016,3,1,11,30,908.0,113.0,6.1,24.0,794.0,870.93,670.28
2016,3,1,11,45,920.5,110.0,6.25,24.5,813.5,865.31,664.97
2016,3,1,12,0,933.0,107.0,6.4,25.0,833.0,856.06,657.23
2016,3,1,12,15,935.5,107.5,6.45,25.0,842.0,838.82,644.78
2016,3,1,12,30,938.0,108.0,6.5,25.0,851.0,818.18,630.01
2016,3,1,12,45,943.5,105.0,6.55,25.0,852.0,793.01,612.04
2016,3,1,13,0,949.0,102.0,6.6,25.0,853.0,764.52,591.67
2016,3,1,13,15,947.0,101.5,6.55,24.5,844.0,730.11,566.57
2016,3,1,13,30,945.0,101.0,6.5,24.0,835.0,692.98,538.46
2016,3,1,13,45,943.5,98.5,6.5,24.0,817.5,651.76,505.83
2016,3,1,14,0,942.0,96.0,6.5,24.0,800.0,608.14,470.69
2016,3,1,14,15,608.0,214.0,6.45,24.0,662.5,494.89,380.93
2016,3,1,14,30,274.0,332.0,6.4,24.0,525.0,410.12,314.25
2016,3,1,14,45,582.0,215.0,6.35,24.0,599.5,419.28,318.04
2016,3,1,15,0,890.0,98.0,6.3,24.0,674.0,406.67,300.23
2016,3,1,15,15,875.5,95.5,6.2,23.5,632.5,346.85,248.53
2016,3,1,15,30,861.0,93.0,6.1,23.0,591.0,291.89,200.1
2016,3,1,15,45,842.5,89.5,6.05,23.0,543.5,235.81,151.16
2016,3,1,16,0,824.0,86.0,6.0,23.0,496.0,180.95,105.82
2016,3,1,16,15,795.5,82.0,5.7,22.0,444.0,126.3,67.41
2016,3,1,16,30,767.0,78.0,5.4,21.0,392.0,74.51,42.94
2016,3,1,16,45,730.5,72.0,5.1,20.5,337.0,52.18,39.95
2016,3,1,17,0,694.0,66.0,4.8,20.0,282.0,45.01,33.85
2016,3,1,17,15,631.5,59.0,4.35,19.0,226.0,41.74,31.1
2016,3,1,17,30,569.0,52.0,3.9,18.0,170.0,38.34,28.05
2016,3,1,17,45,470.0,41.5,3.45,17.5,118.5,31.63,21.83
2016,3,1,18,0,371.0,31.0,3.0,17.0,67.0,24.59,14.74
2016,3,1,18,15,185.5,15.5,2.9,16.5,33.5,12.23,0.0
2016,3,1,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,202.5,17.0,2.15,8.5,39.5,138.0,61.59
2016,3,2,7,30,405.0,34.0,2.3,9.0,79.0,280.01,225.69
2016,3,2,7,45,497.5,44.5,2.5,10.0,132.0,360.66,299.76
2016,3,2,8,0,590.0,55.0,2.7,11.0,185.0,448.09,375.11
2016,3,2,8,15,649.0,61.5,3.1,12.0,241.5,514.64,430.92
2016,3,2,8,30,708.0,68.0,3.5,13.0,298.0,579.6,483.21
2016,3,2,8,45,740.0,75.0,3.9,14.0,352.5,631.99,522.67
2016,3,2,9,0,772.0,82.0,4.3,15.0,407.0,683.69,560.15
2016,3,2,9,15,799.0,86.0,4.3,15.5,458.5,727.0,589.95
2016,3,2,9,30,826.0,90.0,4.3,16.0,510.0,768.62,617.87
2016,3,2,9,45,837.0,96.0,4.3,16.5,555.5,797.67,636.04
2016,3,2,10,0,848.0,102.0,4.3,17.0,601.0,823.82,651.97
2016,3,2,10,15,861.5,104.5,4.3,17.5,641.5,844.99,664.22
2016,3,2,10,30,875.0,107.0,4.3,18.0,682.0,863.03,674.31
2016,3,2,10,45,878.0,112.5,4.35,18.5,713.5,872.28,678.43
2016,3,2,11,0,881.0,118.0,4.4,19.0,745.0,877.96,680.29
2016,3,2,11,15,887.5,119.5,4.45,19.5,770.0,873.18,674.92
2016,3,2,11,30,894.0,121.0,4.5,20.0,795.0,870.79,671.47
2016,3,2,11,45,890.5,126.0,4.55,20.5,810.0,860.25,662.42
2016,3,2,12,0,887.0,131.0,4.6,21.0,825.0,850.69,654.28
2016,3,2,12,15,888.5,131.5,4.6,21.5,833.0,828.78,637.2
2016,3,2,12,30,890.0,132.0,4.6,22.0,841.0,808.0,621.15
2016,3,2,12,45,877.0,138.5,4.7,22.5,837.0,781.71,601.82
2016,3,2,13,0,864.0,145.0,4.8,23.0,833.0,749.94,577.45
2016,3,2,13,15,860.0,144.5,4.8,23.0,822.5,715.52,551.46
2016,3,2,13,30,856.0,144.0,4.8,23.0,812.0,678.8,523.35
2016,3,2,13,45,835.5,150.0,4.85,23.5,790.0,636.06,489.32
2016,3,2,14,0,815.0,156.0,4.9,24.0,768.0,592.6,454.25
2016,3,2,14,15,805.0,154.0,4.95,24.0,741.0,547.01,417.95
2016,3,2,14,30,795.0,152.0,5.0,24.0,714.0,497.15,377.61
2016,3,2,14,45,786.5,146.5,5.05,24.0,680.0,447.04,336.04
2016,3,2,15,0,778.0,141.0,5.1,24.0,646.0,396.42,293.04
2016,3,2,15,15,487.0,205.0,5.05,23.5,514.5,315.36,232.52
2016,3,2,15,30,196.0,269.0,5.0,23.0,383.0,270.11,203.55
2016,3,2,15,45,429.5,201.5,5.0,23.0,424.5,239.98,170.23
2016,3,2,16,0,663.0,134.0,5.0,23.0,466.0,193.25,122.31
2016,3,2,16,15,448.5,152.5,4.8,22.5,366.5,148.1,97.86
2016,3,2,16,30,234.0,171.0,4.6,22.0,267.0,131.14,97.77
2016,3,2,16,45,360.5,137.5,4.4,22.0,262.5,101.6,82.15
2016,3,2,17,0,487.0,104.0,4.2,22.0,258.0,74.09,58.67
2016,3,2,17,15,420.0,91.0,4.0,21.0,205.5,66.44,52.26
2016,3,2,17,30,353.0,78.0,3.8,20.0,153.0,58.41,45.23
2016,3,2,17,45,256.0,60.0,3.65,19.5,105.5,45.92,33.92
2016,3,2,18,0,159.0,42.0,3.5,19.0,58.0,33.98,22.44
2016,3,2,18,15,79.5,21.0,3.65,19.0,29.0,17.44,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
