Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,15,978.5,98.5,6.05,26.0,909.5,781.94,598.52
2016,3,13,13,30,975.0,98.0,6.0,26.0,898.0,741.9,568.89
2016,3,13,13,45,967.5,98.5,6.0,26.5,877.0,697.75,533.97
2016,3,13,14,0,960.0,99.0,6.0,27.0,856.0,651.59,497.01
2016,3,13,14,15,952.0,97.5,5.85,27.0,827.5,601.6,457.16
2016,3,13,14,30,944.0,96.0,5.7,27.0,799.0,550.13,415.32
2016,3,13,14,45,931.0,95.5,5.55,27.0,762.0,496.06,370.54
2016,3,13,15,0,918.0,95.0,5.4,27.0,725.0,441.44,324.33
2016,3,13,15,15,904.0,93.0,5.05,26.5,682.0,384.96,276.12
2016,3,13,15,30,890.0,91.0,4.7,26.0,639.0,328.59,227.24
2016,3,13,15,45,868.5,88.5,4.4,26.0,589.0,264.32,172.2
2016,3,13,16,0,847.0,86.0,4.1,26.0,539.0,207.39,124.46
2016,3,13,16,15,820.5,82.5,3.6,25.0,485.5,150.93,81.92
2016,3,13,16,30,794.0,79.0,3.1,24.0,432.0,97.12,50.21
2016,3,13,16,45,754.5,74.5,2.7,23.5,374.5,52.55,39.66
2016,3,13,17,0,715.0,70.0,2.3,23.0,317.0,51.29,38.81
2016,3,13,17,15,657.5,64.0,2.15,22.0,259.5,44.23,32.9
2016,3,13,17,30,600.0,58.0,2.0,21.0,202.0,41.86,30.9
2016,3,13,17,45,504.0,48.5,1.9,20.0,147.0,36.3,25.91
2016,3,13,18,0,408.0,39.0,1.8,19.0,92.0,30.5,20.4
2016,3,13,18,15,240.5,24.5,1.75,18.5,51.5,19.52,8.54
2016,3,13,18,30,73.0,10.0,1.7,18.0,11.0,9.53,0.0
2016,3,13,18,45,36.5,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,116.0,9.5,3.2,13.0,16.0,59.07,0.0
2016,3,14,7,0,232.0,19.0,3.4,14.0,32.0,154.67,55.86
2016,3,14,7,15,376.5,31.0,3.5,15.0,80.5,263.8,208.24
2016,3,14,7,30,521.0,43.0,3.6,16.0,129.0,376.13,307.12
2016,3,14,7,45,599.5,51.0,3.75,17.0,187.0,454.87,374.53
2016,3,14,8,0,678.0,59.0,3.9,18.0,245.0,534.47,439.48
2016,3,14,8,15,726.5,64.5,3.75,18.5,304.0,599.13,489.45
2016,3,14,8,30,775.0,70.0,3.6,19.0,363.0,664.84,536.82
2016,3,14,8,45,807.5,74.0,3.45,20.0,420.0,717.21,571.26
2016,3,14,9,0,840.0,78.0,3.3,21.0,477.0,768.71,603.74
2016,3,14,9,15,863.0,81.5,3.35,22.0,530.0,810.64,629.29
2016,3,14,9,30,886.0,85.0,3.4,23.0,583.0,843.85,648.24
2016,3,14,9,45,902.5,87.5,3.45,24.0,631.0,874.59,665.21
2016,3,14,10,0,919.0,90.0,3.5,25.0,679.0,902.48,680.05
2016,3,14,10,15,931.0,92.0,3.75,25.5,720.5,922.8,692.17
2016,3,14,10,30,943.0,94.0,4.0,26.0,762.0,939.74,702.1
2016,3,14,10,45,951.0,96.0,4.3,27.0,796.0,949.62,706.19
2016,3,14,11,0,959.0,98.0,4.6,28.0,830.0,955.81,707.87
2016,3,14,11,15,965.5,99.0,4.6,28.0,855.5,955.86,706.92
2016,3,14,11,30,972.0,100.0,4.6,28.0,881.0,952.13,703.64
2016,3,14,11,45,974.5,101.5,4.6,28.5,898.0,941.68,694.62
2016,3,14,12,0,977.0,103.0,4.6,29.0,915.0,927.52,683.33
2016,3,14,12,15,978.5,103.0,4.6,29.0,922.5,907.4,669.59
2016,3,14,12,30,980.0,103.0,4.6,29.0,930.0,883.78,653.62
2016,3,14,12,45,979.0,103.5,4.65,29.0,928.0,855.31,634.72
2016,3,14,13,0,978.0,104.0,4.7,29.0,926.0,823.67,613.63
2016,3,14,13,15,975.0,103.5,4.7,29.0,915.0,786.66,588.47
2016,3,14,13,30,972.0,103.0,4.7,29.0,904.0,746.95,560.22
2016,3,14,13,45,965.5,102.5,4.7,29.0,883.5,702.51,527.28
2016,3,14,14,0,959.0,102.0,4.7,29.0,863.0,656.0,492.14
2016,3,14,14,15,951.5,101.0,4.55,29.0,834.5,606.66,453.61
2016,3,14,14,30,944.0,100.0,4.4,29.0,806.0,555.78,413.2
2016,3,14,14,45,926.5,101.0,4.3,29.0,767.5,500.86,368.93
2016,3,14,15,0,909.0,102.0,4.2,29.0,729.0,445.81,323.51
2016,3,14,15,15,894.0,99.5,3.95,28.5,685.5,388.9,276.1
2016,3,14,15,30,879.0,97.0,3.7,28.0,642.0,326.56,223.75
2016,3,14,15,45,857.5,94.5,3.5,27.5,592.0,268.58,174.64
2016,3,14,16,0,836.0,92.0,3.3,27.0,542.0,212.18,128.02
2016,3,14,16,15,809.0,88.0,3.05,26.0,488.0,155.79,85.68
2016,3,14,16,30,782.0,84.0,2.8,25.0,434.0,102.16,53.78
2016,3,14,16,45,743.0,79.0,2.6,24.5,376.5,56.04,42.46
2016,3,14,17,0,704.0,74.0,2.4,24.0,319.0,49.39,37.0
2016,3,14,17,15,646.5,67.0,2.35,23.0,261.0,46.46,34.68
2016,3,14,17,30,589.0,60.0,2.3,22.0,203.0,43.39,32.09
2016,3,14,17,45,496.5,50.0,2.25,21.5,148.5,37.48,26.76
2016,3,14,18,0,404.0,40.0,2.2,21.0,94.0,31.29,20.91
2016,3,14,18,15,243.5,25.0,2.25,20.5,53.0,19.88,9.03
2016,3,14,18,30,83.0,10.0,2.3,20.0,12.0,9.53,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.5,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,35.0,11.0,3.75,16.0,13.0,25.7,0.0
2016,3,15,7,0,70.0,22.0,3.9,17.0,26.0,71.75,30.84
2016,3,15,7,15,158.5,42.5,3.9,17.5,65.5,152.44,118.5
2016,3,15,7,30,247.0,63.0,3.9,18.0,105.0,244.17,198.01
2016,3,15,7,45,310.5,80.5,3.95,18.5,153.5,312.72,256.84
2016,3,15,8,0,374.0,98.0,4.0,19.0,202.0,385.78,317.35
2016,3,15,8,15,427.0,107.5,3.9,20.0,251.5,445.45,364.4
2016,3,15,8,30,480.0,117.0,3.8,21.0,301.0,507.74,411.58
2016,3,15,8,45,624.0,106.5,3.75,22.0,382.5,623.69,499.06
2016,3,15,9,0,768.0,96.0,3.7,23.0,464.0,736.35,577.83
2016,3,15,9,15,793.5,100.0,3.7,23.5,516.5,779.16,604.9
2016,3,15,9,30,819.0,104.0,3.7,24.0,569.0,820.12,630.59
2016,3,15,9,45,842.0,105.0,3.7,25.0,617.0,853.35,649.22
2016,3,15,10,0,865.0,106.0,3.7,26.0,665.0,884.03,665.86
2016,3,15,10,15,878.0,108.5,3.75,26.5,705.5,904.84,677.21
2016,3,15,10,30,891.0,111.0,3.8,27.0,746.0,915.71,681.94
2016,3,15,10,45,902.0,112.0,3.9,27.5,779.5,926.7,687.22
2016,3,15,11,0,913.0,113.0,4.0,28.0,813.0,934.21,690.28
2016,3,15,11,15,919.5,114.5,4.05,28.0,838.0,934.71,689.92
2016,3,15,11,30,926.0,116.0,4.1,28.0,863.0,931.58,687.33
2016,3,15,11,45,921.5,121.5,4.2,28.5,877.5,919.38,677.73
2016,3,15,12,0,917.0,127.0,4.3,29.0,892.0,903.71,666.0
2016,3,15,12,15,918.0,127.0,4.35,29.0,899.0,883.93,652.7
2016,3,15,12,30,919.0,127.0,4.4,29.0,906.0,860.9,637.29
2016,3,15,12,45,917.5,127.5,4.5,29.5,904.0,833.24,617.71
2016,3,15,13,0,916.0,128.0,4.6,30.0,902.0,802.66,596.16
2016,3,15,13,15,912.5,127.5,4.55,30.0,891.0,766.98,571.68
2016,3,15,13,30,909.0,127.0,4.5,30.0,880.0,728.83,543.78
2016,3,15,13,45,708.0,216.5,4.5,30.0,795.0,642.51,478.75
2016,3,15,14,0,507.0,306.0,4.5,30.0,710.0,567.89,421.94
2016,3,15,14,15,696.0,213.0,4.4,29.5,747.5,562.76,419.53
2016,3,15,14,30,885.0,120.0,4.3,29.0,785.0,545.73,406.01
2016,3,15,14,45,713.5,178.5,4.2,29.0,699.0,466.32,344.57
2016,3,15,15,0,542.0,237.0,4.1,29.0,613.0,407.51,299.03
2016,3,15,15,15,532.0,224.0,3.85,29.0,574.5,360.78,261.17
2016,3,15,15,30,522.0,211.0,3.6,29.0,536.0,314.65,223.28
2016,3,15,15,45,434.5,215.5,3.35,29.0,472.0,264.86,185.2
2016,3,15,16,0,347.0,220.0,3.1,29.0,408.0,230.13,160.32
2016,3,15,16,15,271.5,206.5,2.8,28.0,344.5,186.99,131.11
2016,3,15,16,30,196.0,193.0,2.5,27.0,281.0,159.43,115.83
2016,3,15,16,45,183.0,170.0,2.25,26.5,244.0,128.54,102.75
2016,3,15,17,0,170.0,147.0,2.0,26.0,207.0,113.02,90.3
2016,3,15,17,15,155.0,122.0,2.0,25.0,169.5,95.66,76.17
2016,3,15,17,30,140.0,97.0,2.0,24.0,132.0,77.67,61.07
2016,3,15,17,45,113.0,73.0,2.0,23.0,96.5,59.7,45.55
2016,3,15,18,0,86.0,49.0,2.0,22.0,61.0,41.14,29.15
2016,3,15,18,15,43.0,28.5,2.15,21.5,34.5,24.56,12.77
2016,3,15,18,30,0.0,8.0,2.3,21.0,8.0,7.63,0.0
2016,3,15,18,45,0.0,4.0,2.45,20.5,4.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,48.0,11.5,1.85,13.5,14.5,32.01,0.0
2016,3,16,7,0,96.0,23.0,2.0,14.0,29.0,86.68,46.16
2016,3,16,7,15,174.0,42.5,2.15,14.5,67.5,171.74,135.81
2016,3,16,7,30,252.0,62.0,2.3,15.0,106.0,246.35,201.73
2016,3,16,7,45,309.5,77.0,2.45,15.5,151.0,308.55,255.53
2016,3,16,8,0,367.0,92.0,2.6,16.0,196.0,374.89,310.81
2016,3,16,8,15,289.5,125.0,2.9,16.5,218.0,360.12,297.54
2016,3,16,8,30,212.0,158.0,3.2,17.0,240.0,350.64,287.5
2016,3,16,8,45,270.0,175.5,3.55,18.0,295.5,418.69,341.11
2016,3,16,9,0,328.0,193.0,3.9,19.0,351.0,489.21,394.93
2016,3,16,9,15,401.5,199.0,4.1,19.5,414.0,573.64,458.81
2016,3,16,9,30,475.0,205.0,4.3,20.0,477.0,647.67,513.57
2016,3,16,9,45,662.5,157.5,4.55,21.0,569.5,766.3,601.64
2016,3,16,10,0,850.0,110.0,4.8,22.0,662.0,878.55,678.94
2016,3,16,10,15,862.0,112.5,4.7,22.5,701.5,898.28,688.51
2016,3,16,10,30,874.0,115.0,4.6,23.0,741.0,914.78,696.37
2016,3,16,10,45,880.5,118.0,4.5,23.5,772.5,916.91,694.34
2016,3,16,11,0,887.0,121.0,4.4,24.0,804.0,922.43,695.15
2016,3,16,11,15,892.5,122.5,4.2,24.0,828.5,922.0,692.91
2016,3,16,11,30,898.0,124.0,4.0,24.0,853.0,918.05,688.42
2016,3,16,11,45,894.0,129.0,3.8,24.5,866.5,905.88,677.16
2016,3,16,12,0,890.0,134.0,3.6,25.0,880.0,890.35,663.85
2016,3,16,12,15,891.0,134.5,3.4,25.0,887.0,871.42,649.7
2016,3,16,12,30,892.0,135.0,3.2,25.0,894.0,849.32,633.51
2016,3,16,12,45,882.5,140.0,3.05,25.0,889.5,820.17,612.92
2016,3,16,13,0,873.0,145.0,2.9,25.0,885.0,790.85,592.29
2016,3,16,13,15,869.5,144.5,2.75,25.0,874.0,755.48,566.81
2016,3,16,13,30,866.0,144.0,2.6,25.0,863.0,717.78,538.82
2016,3,16,13,45,853.0,146.5,2.5,25.5,842.0,674.64,505.73
2016,3,16,14,0,840.0,149.0,2.4,26.0,821.0,630.26,471.34
2016,3,16,14,15,542.5,257.5,2.3,26.0,686.0,519.36,387.86
2016,3,16,14,30,245.0,366.0,2.2,26.0,551.0,437.89,326.25
2016,3,16,14,45,160.0,343.0,2.15,26.0,462.0,364.36,272.43
2016,3,16,15,0,75.0,320.0,2.1,26.0,373.0,305.05,229.02
2016,3,16,15,15,72.5,301.5,2.0,25.5,350.0,281.68,212.06
2016,3,16,15,30,70.0,283.0,1.9,25.0,327.0,258.64,195.05
2016,3,16,15,45,348.0,221.5,1.85,25.0,413.5,256.39,183.93
2016,3,16,16,0,626.0,160.0,1.8,25.0,500.0,228.38,149.67
2016,3,16,16,15,593.0,152.0,1.65,24.5,448.5,179.29,113.11
2016,3,16,16,30,560.0,144.0,1.5,24.0,397.0,133.4,84.74
2016,3,16,16,45,495.5,138.0,1.35,24.0,341.0,94.0,74.67
2016,3,16,17,0,431.0,132.0,1.2,24.0,285.0,92.55,73.71
2016,3,16,17,15,372.5,116.5,1.1,23.0,231.5,83.85,66.69
2016,3,16,17,30,314.0,101.0,1.0,22.0,178.0,77.42,61.35
2016,3,16,17,45,224.5,80.0,0.95,21.5,127.5,62.38,48.15
2016,3,16,18,0,135.0,59.0,0.9,21.0,77.0,46.78,34.1
2016,3,16,18,15,72.0,33.0,0.95,20.5,42.0,27.97,15.78
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,6.67,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.0,13.0,1.25,17.5,16.5,34.05,0.0
2016,3,17,7,0,98.0,26.0,1.4,18.0,33.0,93.96,55.14
2016,3,17,7,15,202.5,46.0,1.4,18.5,77.0,192.36,150.53
2016,3,17,7,30,307.0,66.0,1.4,19.0,121.0,284.4,228.82
2016,3,17,7,45,387.0,79.0,1.45,19.5,174.0,360.54,292.08
2016,3,17,8,0,467.0,92.0,1.5,20.0,227.0,442.61,357.42
2016,3,17,8,15,233.5,60.5,1.45,20.0,128.0,251.31,205.26
2016,3,17,8,30,0.0,29.0,1.4,20.0,29.0,26.92,16.84
2016,3,17,8,45,0.0,34.0,1.35,20.5,34.0,31.58,20.72
2016,3,17,9,0,0.0,39.0,1.3,21.0,39.0,36.24,24.44
2016,3,17,9,15,0.0,43.5,1.3,21.0,43.5,40.45,27.79
2016,3,17,9,30,0.0,48.0,1.3,21.0,48.0,44.66,31.13
2016,3,17,9,45,0.0,73.0,1.3,21.5,73.0,68.0,49.92
2016,3,17,10,0,0.0,98.0,1.3,22.0,98.0,91.5,68.5
2016,3,17,10,15,3.5,150.0,1.3,22.0,152.5,144.91,110.72
2016,3,17,10,30,7.0,202.0,1.3,22.0,207.0,198.83,152.4
2016,3,17,10,45,18.5,257.5,1.35,22.5,272.0,263.46,201.35
2016,3,17,11,0,30.0,313.0,1.4,23.0,337.0,338.35,256.59
2016,3,17,11,15,35.0,332.5,1.4,23.0,361.5,359.96,271.85
2016,3,17,11,30,40.0,352.0,1.4,23.0,386.0,380.95,286.84
2016,3,17,11,45,77.5,387.5,1.45,23.5,453.5,445.31,333.57
2016,3,17,12,0,115.0,423.0,1.5,24.0,521.0,507.31,377.3
2016,3,17,12,15,83.0,406.0,1.55,24.0,477.0,457.99,341.04
2016,3,17,12,30,51.0,389.0,1.6,24.0,433.0,410.41,306.37
2016,3,17,12,45,54.0,392.0,1.65,24.0,438.5,410.72,306.99
2016,3,17,13,0,57.0,395.0,1.7,24.0,444.0,410.55,307.01
2016,3,17,13,15,66.0,397.5,1.7,24.0,453.5,413.67,309.46
2016,3,17,13,30,75.0,400.0,1.7,24.0,463.0,415.77,311.14
2016,3,17,13,45,191.0,392.0,1.7,24.0,547.0,473.9,354.93
2016,3,17,14,0,307.0,384.0,1.7,24.0,631.0,520.01,388.4
2016,3,17,14,15,277.0,376.0,1.65,24.0,593.0,477.29,356.52
2016,3,17,14,30,247.0,368.0,1.6,24.0,555.0,441.1,329.68
2016,3,17,14,45,296.5,339.0,1.55,24.0,553.5,418.14,312.22
2016,3,17,15,0,346.0,310.0,1.5,24.0,552.0,394.56,293.21
2016,3,17,15,15,401.5,274.5,1.5,24.0,538.5,362.97,267.21
2016,3,17,15,30,457.0,239.0,1.5,24.0,525.0,319.88,231.29
2016,3,17,15,45,480.5,211.5,1.5,24.0,492.0,274.43,193.37
2016,3,17,16,0,504.0,184.0,1.5,24.0,459.0,226.44,153.47
2016,3,17,16,15,474.5,173.5,1.5,23.5,412.5,182.23,120.66
2016,3,17,16,30,445.0,163.0,1.5,23.0,366.0,141.29,94.68
2016,3,17,16,45,495.5,132.5,1.5,23.0,331.0,89.95,71.53
2016,3,17,17,0,546.0,102.0,1.5,23.0,296.0,70.91,55.58
2016,3,17,17,15,487.0,91.5,1.35,22.5,242.0,65.34,51.02
2016,3,17,17,30,428.0,81.0,1.2,22.0,188.0,59.37,45.91
2016,3,17,17,45,344.5,66.0,1.1,21.5,138.0,49.53,37.19
2016,3,17,18,0,261.0,51.0,1.0,21.0,88.0,39.21,27.75
2016,3,17,18,15,130.5,31.5,1.05,20.5,50.0,25.89,14.47
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,11.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,49.0,14.0,0.85,18.5,17.5,35.19,0.0
2016,3,18,7,0,98.0,28.0,0.9,19.0,35.0,98.43,61.97
2016,3,18,7,15,199.0,48.5,1.0,19.0,79.5,194.38,152.11
2016,3,18,7,30,300.0,69.0,1.1,19.0,124.0,285.2,229.23
2016,3,18,7,45,377.5,83.0,1.25,19.5,177.0,361.06,292.03
2016,3,18,8,0,455.0,97.0,1.4,20.0,230.0,442.58,356.9
2016,3,18,8,15,507.5,107.0,1.45,20.0,284.5,506.23,405.99
2016,3,18,8,30,560.0,117.0,1.5,20.0,339.0,576.84,458.55
2016,3,18,8,45,280.0,102.5,1.6,20.5,213.5,352.88,283.91
2016,3,18,9,0,0.0,88.0,1.7,21.0,88.0,82.11,61.65
2016,3,18,9,15,0.0,98.0,1.7,21.0,98.0,91.74,69.6
2016,3,18,9,30,0.0,108.0,1.7,21.0,108.0,101.36,77.11
2016,3,18,9,45,3.5,153.5,1.75,21.5,155.5,149.13,114.92
2016,3,18,10,0,7.0,199.0,1.8,22.0,203.0,197.32,152.15
2016,3,18,10,15,6.5,197.5,1.75,22.0,202.0,194.56,149.46
2016,3,18,10,30,6.0,196.0,1.7,22.0,201.0,191.98,147.1
2016,3,18,10,45,3.0,170.0,1.65,22.5,172.5,163.39,124.26
2016,3,18,11,0,0.0,144.0,1.6,23.0,144.0,135.41,101.98
2016,3,18,11,15,1.5,151.5,1.5,23.0,153.0,143.79,108.46
2016,3,18,11,30,3.0,159.0,1.4,23.0,162.0,152.09,114.79
2016,3,18,11,45,121.5,292.5,1.3,23.5,396.0,396.51,301.51
2016,3,18,12,0,240.0,426.0,1.2,24.0,630.0,623.2,459.79
2016,3,18,12,15,125.0,325.5,1.05,24.0,432.5,420.72,313.53
2016,3,18,12,30,10.0,225.0,0.9,24.0,235.0,218.71,163.47
2016,3,18,12,45,5.0,169.5,0.8,24.5,174.5,162.24,121.09
2016,3,18,13,0,0.0,114.0,0.7,25.0,114.0,106.46,78.07
2016,3,18,13,15,13.0,221.5,0.8,25.0,233.0,215.14,161.5
2016,3,18,13,30,26.0,329.0,0.9,25.0,352.0,319.58,238.53
2016,3,18,13,45,50.5,356.0,1.0,25.5,398.0,355.12,263.95
2016,3,18,14,0,75.0,383.0,1.1,26.0,444.0,387.3,286.95
2016,3,18,14,15,264.0,344.5,1.2,26.0,547.0,444.61,329.9
2016,3,18,14,30,453.0,306.0,1.3,26.0,650.0,486.73,359.55
2016,3,18,14,45,466.0,285.5,1.4,26.0,625.5,448.34,330.46
2016,3,18,15,0,479.0,265.0,1.5,26.0,601.0,408.28,299.67
2016,3,18,15,15,398.0,271.0,1.5,26.0,539.0,359.93,262.97
2016,3,18,15,30,317.0,277.0,1.5,26.0,477.0,314.32,228.91
2016,3,18,15,45,494.0,207.0,1.55,26.0,491.0,275.16,192.13
2016,3,18,16,0,671.0,137.0,1.6,26.0,505.0,220.15,140.91
2016,3,18,16,15,340.5,148.5,1.6,25.5,335.0,148.34,98.74
2016,3,18,16,30,10.0,160.0,1.6,25.0,165.0,140.64,107.4
2016,3,18,16,45,5.0,140.0,1.65,24.5,143.0,122.05,98.04
2016,3,18,17,0,0.0,120.0,1.7,24.0,121.0,105.28,84.45
2016,3,18,17,15,0.0,98.5,2.0,23.5,99.0,87.24,69.49
2016,3,18,17,30,0.0,77.0,2.3,23.0,77.0,68.98,53.95
2016,3,18,17,45,0.0,56.0,2.65,22.5,56.0,50.87,38.19
2016,3,18,18,0,0.0,35.0,3.0,22.0,35.0,32.48,21.94
2016,3,18,18,15,0.0,20.0,3.75,21.5,20.0,18.56,8.88
2016,3,18,18,30,0.0,5.0,4.5,21.0,5.0,4.77,0.0
2016,3,18,18,45,0.0,2.5,5.25,20.5,2.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,51.5,14.5,6.8,7.0,18.5,36.99,0.0
2016,3,19,7,0,103.0,29.0,6.8,7.0,37.0,103.47,72.25
2016,3,19,7,15,184.5,50.5,6.85,7.0,79.5,178.99,148.28
2016,3,19,7,30,266.0,72.0,6.9,7.0,122.0,269.99,230.87
2016,3,19,7,45,364.5,78.5,6.95,7.5,172.5,348.24,301.51
2016,3,19,8,0,463.0,85.0,7.0,8.0,223.0,434.17,376.74
2016,3,19,8,15,322.0,126.0,7.0,8.5,231.0,386.85,333.64
2016,3,19,8,30,181.0,167.0,7.0,9.0,239.0,328.2,279.81
2016,3,19,8,45,243.0,185.0,7.05,9.5,297.0,411.65,349.56
2016,3,19,9,0,305.0,203.0,7.1,10.0,355.0,485.69,409.98
2016,3,19,9,15,537.5,165.5,7.05,10.5,466.5,652.24,547.84
2016,3,19,9,30,770.0,128.0,7.0,11.0,578.0,821.94,679.67
2016,3,19,9,45,793.5,130.0,7.0,11.5,625.5,851.05,698.23
2016,3,19,10,0,817.0,132.0,7.0,12.0,673.0,882.66,719.11
2016,3,19,10,15,831.0,135.0,6.95,12.5,713.5,904.15,732.0
2016,3,19,10,30,845.0,138.0,6.9,13.0,754.0,922.49,742.57
2016,3,19,10,45,859.5,138.0,6.85,13.5,788.5,934.76,748.67
2016,3,19,11,0,874.0,138.0,6.8,14.0,823.0,943.61,752.37
2016,3,19,11,15,881.5,139.5,6.75,14.0,848.0,944.25,751.6
2016,3,19,11,30,889.0,141.0,6.7,14.0,873.0,941.31,748.39
2016,3,19,11,45,897.5,139.5,6.65,14.5,890.5,926.8,735.44
2016,3,19,12,0,906.0,138.0,6.6,15.0,908.0,915.15,724.85
2016,3,19,12,15,908.0,138.5,6.5,15.0,915.5,896.47,710.39
2016,3,19,12,30,910.0,139.0,6.4,15.0,923.0,874.53,693.69
2016,3,19,12,45,913.5,136.0,6.35,15.5,922.0,847.35,672.15
2016,3,19,13,0,917.0,133.0,6.3,16.0,921.0,817.09,648.47
2016,3,19,13,15,914.5,132.5,6.2,16.0,910.5,781.77,622.14
2016,3,19,13,30,912.0,132.0,6.1,16.0,900.0,743.93,592.35
2016,3,19,13,45,911.5,128.5,6.1,16.0,881.0,702.38,559.47
2016,3,19,14,0,911.0,125.0,6.1,16.0,862.0,658.52,524.14
2016,3,19,14,15,903.5,123.5,6.05,16.0,834.0,610.34,484.49
2016,3,19,14,30,896.0,122.0,6.0,16.0,806.0,560.77,442.86
2016,3,19,14,45,891.0,117.0,5.95,16.0,771.0,508.27,397.94
2016,3,19,15,0,886.0,112.0,5.9,16.0,736.0,454.62,350.94
2016,3,19,15,15,872.0,109.5,5.8,16.0,693.0,393.83,297.3
2016,3,19,15,30,858.0,107.0,5.7,16.0,650.0,337.89,246.64
2016,3,19,15,45,842.5,102.0,5.65,16.0,601.5,280.08,194.42
2016,3,19,16,0,827.0,97.0,5.6,16.0,553.0,223.26,144.15
2016,3,19,16,15,801.0,93.0,5.45,15.5,499.0,167.19,98.75
2016,3,19,16,30,775.0,89.0,5.3,15.0,445.0,113.79,63.34
2016,3,19,16,45,740.5,83.0,5.15,14.5,388.5,55.91,44.13
2016,3,19,17,0,706.0,77.0,5.0,14.0,332.0,51.01,40.01
2016,3,19,17,15,651.0,70.0,4.6,13.5,273.5,48.21,37.67
2016,3,19,17,30,596.0,63.0,4.2,13.0,215.0,45.26,35.05
2016,3,19,17,45,508.5,53.5,3.8,12.5,160.0,39.93,30.11
2016,3,19,18,0,421.0,44.0,3.4,12.0,105.0,34.36,24.67
2016,3,19,18,15,269.5,29.0,3.25,11.5,61.5,23.12,13.32
2016,3,19,18,30,118.0,14.0,3.1,11.0,18.0,13.34,0.0
2016,3,19,18,45,59.0,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,143.5,13.5,3.25,4.5,25.0,77.97,0.0
2016,3,20,7,0,287.0,27.0,3.5,5.0,50.0,207.01,155.2
2016,3,20,7,15,406.0,39.0,3.55,6.0,101.5,298.31,249.65
2016,3,20,7,30,525.0,51.0,3.6,7.0,153.0,400.65,340.93
2016,3,20,7,45,594.0,60.0,3.65,8.0,210.5,476.76,406.7
2016,3,20,8,0,663.0,69.0,3.7,9.0,268.0,556.94,472.52
2016,3,20,8,15,709.5,75.0,3.75,9.5,327.5,620.59,522.52
2016,3,20,8,30,756.0,81.0,3.8,10.0,387.0,681.49,567.73
2016,3,20,8,45,787.0,85.5,3.9,10.5,443.5,733.21,604.68
2016,3,20,9,0,818.0,90.0,4.0,11.0,500.0,783.92,640.07
2016,3,20,9,15,841.0,94.0,3.95,11.5,553.5,826.01,667.66
2016,3,20,9,30,864.0,98.0,3.9,12.0,607.0,866.01,693.24
2016,3,20,9,45,881.5,100.5,3.9,12.5,654.5,897.05,712.24
2016,3,20,10,0,899.0,103.0,3.9,13.0,702.0,918.22,724.06
2016,3,20,10,15,911.0,105.5,3.95,13.0,743.5,938.51,737.02
2016,3,20,10,30,923.0,108.0,4.0,13.0,785.0,955.47,747.7
2016,3,20,10,45,933.0,109.5,4.05,13.5,819.0,966.05,752.64
2016,3,20,11,0,943.0,111.0,4.1,14.0,853.0,973.01,755.21
2016,3,20,11,15,949.0,112.0,4.15,14.0,878.0,972.16,753.9
2016,3,20,11,30,955.0,113.0,4.2,14.0,903.0,967.58,750.2
2016,3,20,11,45,960.0,113.0,4.3,14.5,920.0,957.39,741.73
2016,3,20,12,0,965.0,113.0,4.4,15.0,937.0,943.53,731.06
2016,3,20,12,15,966.5,113.5,4.45,15.0,944.5,923.58,717.19
2016,3,20,12,30,968.0,114.0,4.5,15.0,952.0,900.17,700.94
2016,3,20,12,45,969.5,113.0,4.6,15.5,950.5,871.99,680.35
2016,3,20,13,0,971.0,112.0,4.7,16.0,949.0,840.59,657.44
2016,3,20,13,15,968.5,111.5,4.7,16.0,938.0,803.68,631.12
2016,3,20,13,30,966.0,111.0,4.7,16.0,927.0,764.08,602.12
2016,3,20,13,45,963.5,109.0,4.7,16.0,907.0,720.61,568.46
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,674.82,532.3
2016,3,20,14,15,954.0,105.5,4.7,16.0,858.5,624.82,492.06
2016,3,20,14,30,947.0,104.0,4.7,16.0,830.0,573.28,449.57
2016,3,20,14,45,940.0,101.0,4.7,16.0,794.0,519.15,403.92
2016,3,20,15,0,933.0,98.0,4.7,16.0,758.0,463.96,356.11
2016,3,20,15,15,920.0,96.0,4.6,15.5,714.5,406.62,305.89
2016,3,20,15,30,907.0,94.0,4.5,15.0,671.0,349.29,254.57
2016,3,20,15,45,892.0,90.0,4.45,15.0,621.5,290.14,201.08
2016,3,20,16,0,877.0,86.0,4.4,15.0,572.0,225.23,143.98
2016,3,20,16,15,853.0,82.5,4.2,14.5,517.0,166.91,96.36
2016,3,20,16,30,829.0,79.0,4.0,14.0,462.0,110.97,58.77
2016,3,20,16,45,797.5,74.0,3.8,14.0,404.5,56.39,44.64
2016,3,20,17,0,766.0,69.0,3.6,14.0,347.0,49.73,38.88
2016,3,20,17,15,714.5,63.0,3.1,13.0,287.5,47.05,36.72
2016,3,20,17,30,663.0,57.0,2.6,12.0,228.0,44.28,34.34
2016,3,20,17,45,581.5,48.5,2.1,11.0,171.0,35.61,26.46
2016,3,20,18,0,500.0,40.0,1.6,10.0,114.0,30.66,21.67
2016,3,20,18,15,342.0,27.0,1.6,9.5,67.5,21.19,12.04
2016,3,20,18,30,184.0,14.0,1.6,9.0,21.0,13.34,0.0
2016,3,20,18,45,92.0,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,181.5,13.5,1.9,3.0,29.0,95.91,0.0
2016,3,21,7,0,363.0,27.0,2.2,4.0,58.0,246.41,189.97
2016,3,21,7,15,481.0,37.5,2.35,5.0,112.0,339.39,284.39
2016,3,21,7,30,599.0,48.0,2.5,6.0,166.0,443.08,376.1
2016,3,21,7,45,666.0,55.0,2.7,7.0,226.0,514.32,437.52
2016,3,21,8,0,733.0,62.0,2.9,8.0,286.0,594.2,502.56
2016,3,21,8,15,775.5,66.5,3.05,8.5,346.0,656.33,549.93
2016,3,21,8,30,818.0,71.0,3.2,9.0,406.0,718.93,596.08
2016,3,21,8,45,847.0,75.0,3.4,10.0,464.0,770.37,631.53
2016,3,21,9,0,876.0,79.0,3.6,11.0,522.0,820.59,665.24
2016,3,21,9,15,896.5,82.0,3.55,11.5,575.5,854.1,685.86
2016,3,21,9,30,917.0,85.0,3.5,12.0,629.0,892.02,709.49
2016,3,21,9,45,931.5,87.5,3.45,13.0,676.5,921.54,725.36
2016,3,21,10,0,946.0,90.0,3.4,14.0,724.0,948.01,738.92
2016,3,21,10,15,956.5,92.0,3.4,14.0,765.0,967.06,750.35
2016,3,21,10,30,967.0,94.0,3.4,14.0,806.0,982.6,759.48
2016,3,21,10,45,974.5,95.5,3.4,14.5,839.5,991.21,762.56
2016,3,21,11,0,982.0,97.0,3.4,15.0,873.0,996.05,763.25
2016,3,21,11,15,987.0,98.0,3.35,15.5,898.0,994.27,759.21
2016,3,21,11,30,992.0,99.0,3.3,16.0,923.0,988.64,752.79
2016,3,21,11,45,995.0,99.5,3.3,16.5,939.5,976.9,742.8
2016,3,21,12,0,998.0,100.0,3.3,17.0,956.0,961.4,730.47
2016,3,21,12,15,999.0,100.5,3.3,17.0,963.0,940.5,715.99
2016,3,21,12,30,1000.0,101.0,3.3,17.0,970.0,916.06,699.17
2016,3,21,12,45,999.0,101.0,3.3,17.5,967.5,886.12,677.32
2016,3,21,13,0,998.0,101.0,3.3,18.0,965.0,852.99,653.33
2016,3,21,13,15,995.5,100.5,3.35,18.0,953.0,815.26,627.59
2016,3,21,13,30,993.0,100.0,3.4,18.0,941.0,774.75,599.66
2016,3,21,13,45,988.0,99.5,3.45,18.5,920.5,730.02,565.1
2016,3,21,14,0,983.0,99.0,3.5,19.0,900.0,683.07,528.24
2016,3,21,14,15,976.0,97.5,3.55,19.0,871.0,632.13,488.54
2016,3,21,14,30,969.0,96.0,3.6,19.0,842.0,579.6,446.49
2016,3,21,14,45,949.5,99.5,3.65,19.0,802.5,524.19,400.99
2016,3,21,15,0,930.0,103.0,3.7,19.0,763.0,468.79,354.22
2016,3,21,15,15,916.5,100.5,3.7,18.5,719.0,410.93,304.83
2016,3,21,15,30,903.0,98.0,3.7,18.0,675.0,353.14,254.28
2016,3,21,15,45,885.5,94.5,3.75,18.0,624.5,287.77,196.95
2016,3,21,16,0,868.0,91.0,3.8,18.0,574.0,229.32,145.91
2016,3,21,16,15,842.5,87.5,3.65,17.5,519.0,171.26,99.08
2016,3,21,16,30,817.0,84.0,3.5,17.0,464.0,115.78,61.97
2016,3,21,16,45,782.5,79.0,3.4,17.0,405.5,61.82,48.83
2016,3,21,17,0,748.0,74.0,3.3,17.0,347.0,53.72,41.9
2016,3,21,17,15,695.0,67.5,3.0,15.5,287.5,46.12,35.51
2016,3,21,17,30,642.0,61.0,2.7,14.0,228.0,43.45,33.32
2016,3,21,17,45,557.5,52.0,2.45,13.0,171.0,38.46,28.78
2016,3,21,18,0,473.0,43.0,2.2,12.0,114.0,33.23,23.76
2016,3,21,18,15,319.5,29.0,2.35,11.5,68.0,22.93,13.48
2016,3,21,18,30,166.0,15.0,2.5,11.0,22.0,11.98,0.0
2016,3,21,18,45,83.0,7.5,2.65,11.0,11.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,134.0,16.0,4.9,8.0,28.0,77.06,0.0
2016,3,22,7,0,268.0,32.0,5.2,9.0,56.0,204.59,158.14
2016,3,22,7,15,383.0,45.0,5.5,10.0,107.5,295.55,246.25
2016,3,22,7,30,498.0,58.0,5.8,11.0,159.0,396.75,336.12
2016,3,22,7,45,576.5,65.5,6.15,12.0,217.5,476.79,405.55
2016,3,22,8,0,655.0,73.0,6.5,13.0,276.0,561.42,475.99
2016,3,22,8,15,699.5,79.0,6.7,13.5,334.5,623.64,525.71
2016,3,22,8,30,744.0,85.0,6.9,14.0,393.0,686.77,573.91
2016,3,22,8,45,776.0,89.5,7.15,15.0,449.5,734.93,608.16
2016,3,22,9,0,808.0,94.0,7.4,16.0,506.0,786.26,644.15
2016,3,22,9,15,829.5,98.0,7.4,16.5,558.0,826.88,671.74
2016,3,22,9,30,851.0,102.0,7.4,17.0,610.0,865.34,697.37
2016,3,22,9,45,866.5,105.0,7.4,18.0,656.5,894.94,714.71
2016,3,22,10,0,882.0,108.0,7.4,19.0,703.0,921.65,729.76
2016,3,22,10,15,893.5,110.0,7.4,19.5,743.0,933.42,735.22
2016,3,22,10,30,905.0,112.0,7.4,20.0,783.0,949.14,743.73
2016,3,22,10,45,913.0,114.0,7.4,20.5,815.0,958.25,747.52
2016,3,22,11,0,921.0,116.0,7.4,21.0,847.0,963.8,748.91
2016,3,22,11,15,926.5,117.0,7.35,21.0,871.5,962.42,746.74
2016,3,22,11,30,932.0,118.0,7.3,21.0,896.0,957.42,742.17
2016,3,22,11,45,931.0,121.0,7.3,21.5,910.5,945.07,731.27
2016,3,22,12,0,930.0,124.0,7.3,22.0,925.0,929.22,718.07
2016,3,22,12,15,931.5,124.5,7.25,22.0,931.5,909.68,703.59
2016,3,22,12,30,933.0,125.0,7.2,22.0,938.0,886.82,686.83
2016,3,22,12,45,931.0,125.0,7.15,22.5,935.5,857.5,664.17
2016,3,22,13,0,929.0,125.0,7.1,23.0,933.0,825.29,639.56
2016,3,22,13,15,926.0,124.5,7.05,23.0,921.0,789.15,613.39
2016,3,22,13,30,923.0,124.0,7.0,23.0,909.0,750.49,584.43
2016,3,22,13,45,916.5,123.5,6.95,23.5,888.5,707.22,549.64
2016,3,22,14,0,910.0,123.0,6.9,24.0,868.0,662.07,512.96
2016,3,22,14,15,902.0,121.5,6.8,24.0,839.0,613.53,474.03
2016,3,22,14,30,894.0,120.0,6.7,24.0,810.0,563.68,433.25
2016,3,22,14,45,889.5,114.5,6.65,24.0,775.0,511.02,389.48
2016,3,22,15,0,885.0,109.0,6.6,24.0,740.0,457.19,343.67
2016,3,22,15,15,870.5,106.5,6.5,23.5,696.5,396.05,291.85
2016,3,22,15,30,856.0,104.0,6.4,23.0,653.0,339.94,242.84
2016,3,22,15,45,835.5,101.0,6.35,23.0,603.5,282.57,192.29
2016,3,22,16,0,815.0,98.0,6.3,23.0,554.0,226.75,144.03
2016,3,22,16,15,788.5,94.0,6.15,22.5,500.0,171.14,99.63
2016,3,22,16,30,762.0,90.0,6.0,22.0,446.0,118.3,64.4
2016,3,22,16,45,722.5,85.0,5.85,22.0,389.0,61.66,39.67
2016,3,22,17,0,683.0,80.0,5.7,22.0,332.0,52.81,40.23
2016,3,22,17,15,627.5,73.0,5.5,21.0,274.5,50.14,38.16
2016,3,22,17,30,572.0,66.0,5.3,20.0,217.0,47.32,35.84
2016,3,22,17,45,480.0,56.5,5.15,19.5,161.5,42.12,31.15
2016,3,22,18,0,388.0,47.0,5.0,19.0,106.0,36.7,25.99
2016,3,22,18,15,248.0,31.5,5.0,18.5,63.0,25.13,14.89
2016,3,22,18,30,108.0,16.0,5.0,18.0,20.0,12.62,0.0
2016,3,22,18,45,54.0,8.0,5.0,17.5,10.0,7.63,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,71.0,19.0,5.5,16.5,26.0,65.17,0.0
2016,3,23,7,0,142.0,38.0,5.6,17.0,52.0,138.51,103.88
2016,3,23,7,15,243.5,56.5,5.8,17.0,99.0,232.19,188.13
2016,3,23,7,30,345.0,75.0,6.0,17.0,146.0,324.76,269.06
2016,3,23,7,45,433.0,84.5,6.25,17.5,202.0,405.16,337.95
2016,3,23,8,0,521.0,94.0,6.5,18.0,258.0,496.03,413.06
2016,3,23,8,15,260.5,93.5,6.65,18.5,175.5,318.83,265.17
2016,3,23,8,30,0.0,93.0,6.8,19.0,93.0,87.84,67.63
2016,3,23,8,45,0.0,104.0,7.0,20.0,104.0,98.37,75.88
2016,3,23,9,0,0.0,115.0,7.2,21.0,115.0,108.9,83.89
2016,3,23,9,15,5.0,157.5,7.1,21.5,160.5,155.7,121.43
2016,3,23,9,30,10.0,200.0,7.0,22.0,206.0,202.9,158.61
2016,3,23,9,45,37.0,251.5,6.95,22.5,276.5,291.34,228.36
2016,3,23,10,0,64.0,303.0,6.9,23.0,347.0,369.88,288.81
2016,3,23,10,15,38.0,270.5,6.8,23.0,297.0,308.16,239.56
2016,3,23,10,30,12.0,238.0,6.7,23.0,247.0,239.04,184.52
2016,3,23,10,45,60.5,315.5,6.6,23.5,363.5,371.38,287.42
2016,3,23,11,0,109.0,393.0,6.5,24.0,480.0,493.61,379.3
2016,3,23,11,15,487.0,266.5,6.3,24.5,672.5,729.44,562.66
2016,3,23,11,30,865.0,140.0,6.1,25.0,865.0,928.58,705.46
2016,3,23,11,45,870.5,140.0,5.95,25.5,881.0,912.97,690.82
2016,3,23,12,0,876.0,140.0,5.8,26.0,897.0,900.46,679.59
2016,3,23,12,15,877.5,140.5,5.65,26.0,904.0,881.71,665.53
2016,3,23,12,30,879.0,141.0,5.5,26.0,911.0,859.84,649.44
2016,3,23,12,45,880.0,140.0,5.35,26.5,909.0,833.16,628.85
2016,3,23,13,0,881.0,139.0,5.2,27.0,907.0,803.63,606.43
2016,3,23,13,15,878.5,138.0,5.05,27.0,896.0,768.8,581.6
2016,3,23,13,30,876.0,137.0,4.9,27.0,885.0,731.59,553.82
2016,3,23,13,45,872.0,135.5,4.8,27.0,865.5,690.74,522.98
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,647.94,490.2
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,598.58,452.04
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,549.4,413.15
