Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,45,837.5,129.5,4.4,27.0,754.0,497.58,371.4
2016,3,23,15,0,823.0,129.0,4.3,27.0,718.0,445.7,328.66
2016,3,23,15,15,808.0,126.0,4.2,26.5,675.5,391.75,284.0
2016,3,23,15,30,793.0,123.0,4.1,26.0,633.0,338.35,238.79
2016,3,23,15,45,770.5,119.5,4.05,26.0,584.5,283.48,191.9
2016,3,23,16,0,748.0,116.0,4.0,26.0,536.0,224.84,142.93
2016,3,23,16,15,720.0,111.0,3.75,25.5,483.5,171.57,101.26
2016,3,23,16,30,692.0,106.0,3.5,25.0,431.0,121.28,67.94
2016,3,23,16,45,651.5,100.0,3.3,25.0,376.0,73.24,48.15
2016,3,23,17,0,611.0,94.0,3.1,25.0,321.0,63.35,48.7
2016,3,23,17,15,555.0,85.5,2.9,24.0,265.0,60.03,46.16
2016,3,23,17,30,499.0,77.0,2.7,23.0,209.0,56.53,43.31
2016,3,23,17,45,412.0,65.0,2.5,22.0,156.0,48.44,36.28
2016,3,23,18,0,325.0,53.0,2.3,21.0,103.0,40.5,29.05
2016,3,23,18,15,162.5,36.5,2.5,20.5,61.5,28.43,17.56
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,17.95,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.53,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,15.0,5.8,8.5,32.5,117.91,0.0
2016,3,24,7,0,350.0,30.0,6.0,9.0,65.0,247.02,196.8
2016,3,24,7,15,461.0,40.5,6.15,9.5,118.0,337.21,283.43
2016,3,24,7,30,572.0,51.0,6.3,10.0,171.0,437.16,372.98
2016,3,24,7,45,641.5,57.0,6.5,10.5,230.5,512.59,439.15
2016,3,24,8,0,711.0,63.0,6.7,11.0,290.0,588.45,502.78
2016,3,24,8,15,753.0,68.0,6.7,11.0,349.5,650.3,551.96
2016,3,24,8,30,795.0,73.0,6.7,11.0,409.0,712.66,600.18
2016,3,24,8,45,827.0,76.0,6.75,11.5,466.5,764.67,638.07
2016,3,24,9,0,859.0,79.0,6.8,12.0,524.0,815.68,674.43
2016,3,24,9,15,880.0,82.0,6.75,12.5,577.5,849.14,696.29
2016,3,24,9,30,901.0,85.0,6.7,13.0,631.0,887.18,721.42
2016,3,24,9,45,919.0,86.0,6.65,13.5,679.0,917.71,740.59
2016,3,24,10,0,937.0,87.0,6.6,14.0,727.0,945.4,757.52
2016,3,24,10,15,948.0,89.0,6.55,14.5,768.0,964.75,768.26
2016,3,24,10,30,959.0,91.0,6.5,15.0,809.0,980.63,776.52
2016,3,24,10,45,968.5,92.0,6.5,15.5,843.0,990.4,780.72
2016,3,24,11,0,978.0,93.0,6.5,16.0,877.0,996.44,782.39
2016,3,24,11,15,983.0,94.0,6.4,16.5,902.0,994.56,777.97
2016,3,24,11,30,988.0,95.0,6.3,17.0,927.0,988.86,771.03
2016,3,24,11,45,990.0,96.0,6.25,17.5,943.0,976.67,759.95
2016,3,24,12,0,992.0,97.0,6.2,18.0,959.0,960.76,746.43
2016,3,24,12,15,993.5,97.5,6.1,18.0,966.0,940.26,730.99
2016,3,24,12,30,995.0,98.0,6.0,18.0,973.0,916.23,713.15
2016,3,24,12,45,994.5,98.0,5.95,18.5,970.5,886.68,690.37
2016,3,24,13,0,994.0,98.0,5.9,19.0,968.0,853.93,665.41
2016,3,24,13,15,992.0,97.5,5.8,19.0,956.5,816.57,638.21
2016,3,24,13,30,990.0,97.0,5.7,19.0,945.0,776.42,608.95
2016,3,24,13,45,986.0,96.0,5.65,19.0,924.5,731.9,574.69
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,685.11,537.65
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.5,634.84,497.02
2016,3,24,14,30,969.0,93.0,5.4,19.0,847.0,582.94,454.18
2016,3,24,14,45,957.5,92.5,5.3,19.0,809.5,527.72,407.75
2016,3,24,15,0,946.0,92.0,5.2,19.0,772.0,471.83,359.62
2016,3,24,15,15,933.5,90.0,5.05,19.0,728.0,413.91,308.73
2016,3,24,15,30,921.0,88.0,4.9,19.0,684.0,355.95,256.88
2016,3,24,15,45,906.0,85.0,4.75,19.0,634.5,296.76,203.82
2016,3,24,16,0,891.0,82.0,4.6,19.0,585.0,238.32,152.26
2016,3,24,16,15,868.0,78.5,4.3,18.5,529.5,179.39,104.11
2016,3,24,16,30,845.0,75.0,4.0,18.0,474.0,115.65,59.3
2016,3,24,16,45,813.0,71.0,3.7,17.5,416.0,60.73,36.54
2016,3,24,17,0,781.0,67.0,3.4,17.0,358.0,47.71,36.59
2016,3,24,17,15,731.5,61.5,2.9,16.0,298.0,45.37,34.77
2016,3,24,17,30,682.0,56.0,2.4,15.0,238.0,42.95,32.76
2016,3,24,17,45,600.5,48.5,1.95,14.0,180.0,35.24,25.84
2016,3,24,18,0,519.0,41.0,1.5,13.0,122.0,31.14,21.9
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.5,22.65,13.52
2016,3,24,18,30,219.0,17.0,1.4,12.0,27.0,13.65,0.0
2016,3,24,18,45,109.5,8.5,1.4,11.5,13.5,8.1,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,187.5,16.0,0.5,7.5,35.5,127.09,17.71
2016,3,25,7,0,375.0,32.0,0.5,8.0,71.0,263.65,208.99
2016,3,25,7,15,482.0,42.5,0.65,8.5,125.5,353.35,290.81
2016,3,25,7,30,589.0,53.0,0.8,9.0,180.0,452.24,374.86
2016,3,25,7,45,649.0,60.0,0.95,10.0,238.5,523.76,433.01
2016,3,25,8,0,709.0,67.0,1.1,11.0,297.0,594.42,487.55
2016,3,25,8,15,749.0,72.5,1.5,12.0,355.5,655.51,533.29
2016,3,25,8,30,789.0,78.0,1.9,13.0,414.0,716.94,577.78
2016,3,25,8,45,814.0,82.5,2.3,14.0,469.5,765.08,611.29
2016,3,25,9,0,839.0,87.0,2.7,15.0,525.0,811.81,643.09
2016,3,25,9,15,858.5,90.5,2.7,15.5,577.0,850.93,667.37
2016,3,25,9,30,878.0,94.0,2.7,16.0,629.0,880.61,684.69
2016,3,25,9,45,889.5,97.5,2.7,16.5,675.0,907.72,700.14
2016,3,25,10,0,901.0,101.0,2.7,17.0,721.0,931.79,713.43
2016,3,25,10,15,912.0,103.0,2.65,17.5,760.5,950.52,722.63
2016,3,25,10,30,923.0,105.0,2.6,18.0,800.0,965.89,729.62
2016,3,25,10,45,927.5,108.5,2.55,18.5,831.5,973.42,731.43
2016,3,25,11,0,932.0,112.0,2.5,19.0,863.0,977.27,730.99
2016,3,25,11,15,937.0,113.0,2.45,19.0,887.0,975.27,728.23
2016,3,25,11,30,942.0,114.0,2.4,19.0,911.0,969.62,723.27
2016,3,25,11,45,941.0,117.5,2.4,19.5,925.5,957.49,713.32
2016,3,25,12,0,940.0,121.0,2.4,20.0,940.0,941.82,701.25
2016,3,25,12,15,940.5,121.0,2.45,20.0,946.0,920.61,687.43
2016,3,25,12,30,941.0,121.0,2.5,20.0,952.0,896.11,671.45
2016,3,25,12,45,935.5,123.5,2.6,20.5,947.5,866.0,650.79
2016,3,25,13,0,930.0,126.0,2.7,21.0,943.0,833.11,628.19
2016,3,25,13,15,926.5,125.5,2.8,21.0,931.0,796.4,603.99
2016,3,25,13,30,923.0,125.0,2.9,21.0,919.0,757.23,577.24
2016,3,25,13,45,914.0,126.0,3.0,21.5,897.0,713.48,544.34
2016,3,25,14,0,905.0,127.0,3.1,22.0,875.0,668.03,509.53
2016,3,25,14,15,896.5,125.5,3.15,22.0,846.0,619.27,472.31
2016,3,25,14,30,888.0,124.0,3.2,22.0,817.0,569.27,433.12
2016,3,25,14,45,877.0,121.5,3.3,22.0,780.0,516.24,390.65
2016,3,25,15,0,866.0,119.0,3.4,22.0,743.0,458.26,343.22
2016,3,25,15,15,851.5,116.0,3.45,21.5,699.5,402.19,296.4
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,346.55,248.68
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,289.66,199.12
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,234.38,151.52
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.5,179.32,107.27
2016,3,25,16,30,743.0,97.0,3.3,20.0,450.0,121.2,66.68
2016,3,25,16,45,707.0,91.0,3.2,19.5,393.5,70.16,44.15
2016,3,25,17,0,671.0,85.0,3.1,19.0,337.0,56.17,43.67
2016,3,25,17,15,617.0,77.5,2.8,18.0,279.5,53.31,41.44
2016,3,25,17,30,563.0,70.0,2.5,17.0,222.0,50.27,38.93
2016,3,25,17,45,480.0,59.5,2.25,16.0,167.0,44.37,33.67
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,38.15,27.85
2016,3,25,18,15,263.5,33.5,2.0,14.5,68.0,26.68,16.84
2016,3,25,18,30,130.0,18.0,2.0,14.0,24.0,14.19,0.0
2016,3,25,18,45,65.0,9.0,2.0,13.5,12.0,8.58,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.5,21.5,2.15,10.0,31.5,80.19,23.46
2016,3,26,7,0,181.0,43.0,2.4,11.0,63.0,176.59,139.91
2016,3,26,7,15,277.5,61.0,2.6,11.5,112.5,259.43,214.75
2016,3,26,7,30,374.0,79.0,2.8,12.0,162.0,351.0,294.16
2016,3,26,7,45,187.0,88.5,3.0,13.0,130.0,239.15,200.48
2016,3,26,8,0,0.0,98.0,3.2,14.0,98.0,95.91,76.01
2016,3,26,8,15,45.5,140.0,3.2,14.5,159.5,183.76,150.61
2016,3,26,8,30,91.0,182.0,3.2,15.0,221.0,267.51,219.45
2016,3,26,8,45,174.5,204.5,3.25,16.0,292.0,371.78,303.26
2016,3,26,9,0,258.0,227.0,3.3,17.0,363.0,481.24,387.85
2016,3,26,9,15,154.0,243.5,3.15,17.5,327.0,400.57,320.25
2016,3,26,9,30,50.0,260.0,3.0,18.0,291.0,314.86,248.9
2016,3,26,9,45,50.0,280.5,2.95,18.5,313.0,335.07,263.53
2016,3,26,10,0,50.0,301.0,2.9,19.0,335.0,354.89,277.33
2016,3,26,10,15,58.0,324.0,2.8,19.5,366.0,384.31,298.48
2016,3,26,10,30,66.0,347.0,2.7,20.0,397.0,413.26,318.94
2016,3,26,10,45,455.5,248.5,2.6,20.5,615.5,697.94,536.98
2016,3,26,11,0,845.0,150.0,2.5,21.0,834.0,946.98,707.87
2016,3,26,11,15,851.5,151.5,2.45,21.0,858.0,946.37,703.7
2016,3,26,11,30,858.0,153.0,2.4,21.0,882.0,942.3,699.83
2016,3,26,11,45,860.0,155.5,2.4,21.5,897.0,931.74,690.98
2016,3,26,12,0,862.0,158.0,2.4,22.0,912.0,917.83,680.12
2016,3,26,12,15,863.0,158.5,2.45,22.0,918.0,897.82,667.08
2016,3,26,12,30,864.0,159.0,2.5,22.0,924.0,874.71,652.04
2016,3,26,12,45,862.0,159.5,2.6,22.5,921.0,846.22,632.5
2016,3,26,13,0,860.0,160.0,2.7,23.0,918.0,815.05,611.1
2016,3,26,13,15,856.5,159.0,2.8,23.0,906.0,778.89,587.06
2016,3,26,13,30,853.0,158.0,2.9,23.0,894.0,740.51,560.01
2016,3,26,13,45,848.0,156.0,3.05,23.0,874.0,698.22,529.78
2016,3,26,14,0,843.0,154.0,3.2,23.0,854.0,654.21,497.47
2016,3,26,14,15,612.5,251.5,3.25,23.0,751.5,564.14,428.28
2016,3,26,14,30,382.0,349.0,3.3,23.0,649.0,495.98,375.37
2016,3,26,14,45,480.5,293.5,3.35,23.0,653.0,468.91,354.59
2016,3,26,15,0,579.0,238.0,3.4,23.0,657.0,435.79,327.24
2016,3,26,15,15,577.0,220.5,3.35,23.0,617.5,386.19,286.59
2016,3,26,15,30,575.0,203.0,3.3,23.0,578.0,336.4,245.01
2016,3,26,15,45,497.5,210.0,3.3,23.0,517.0,286.27,205.02
2016,3,26,16,0,420.0,217.0,3.3,23.0,456.0,244.22,172.64
2016,3,26,16,15,400.0,198.0,3.1,22.5,408.0,199.03,137.62
2016,3,26,16,30,380.0,179.0,2.9,22.0,360.0,163.43,113.18
2016,3,26,16,45,352.0,162.5,2.75,21.5,314.0,124.84,92.13
2016,3,26,17,0,324.0,146.0,2.6,21.0,268.0,106.91,86.88
2016,3,26,17,15,298.0,124.5,2.3,20.0,222.0,93.13,75.56
2016,3,26,17,30,272.0,103.0,2.0,19.0,176.0,78.68,63.33
2016,3,26,17,45,224.5,81.5,1.75,18.5,132.5,63.54,50.01
2016,3,26,18,0,177.0,60.0,1.5,18.0,89.0,47.76,35.81
2016,3,26,18,15,88.5,39.5,1.55,17.5,54.0,32.08,21.19
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,17.35,0.0
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,9.05,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,22.5,3.9,14.5,32.0,77.71,31.85
2016,3,27,7,0,161.0,45.0,4.5,15.0,64.0,158.78,124.65
2016,3,27,7,15,252.5,64.5,4.75,15.5,112.5,250.43,205.41
2016,3,27,7,30,344.0,84.0,5.0,16.0,161.0,339.95,282.77
2016,3,27,7,45,410.0,98.0,5.25,16.5,216.0,412.76,344.35
2016,3,27,8,0,476.0,112.0,5.5,17.0,271.0,489.96,407.5
2016,3,27,8,15,238.0,114.5,5.7,17.0,194.0,317.4,264.21
2016,3,27,8,30,0.0,117.0,5.9,17.0,117.0,112.53,88.57
2016,3,27,8,45,0.0,71.5,6.15,17.5,71.5,66.55,50.07
2016,3,27,9,0,0.0,26.0,6.4,18.0,26.0,24.16,14.54
2016,3,27,9,15,0.0,71.0,6.4,18.0,71.0,66.11,49.27
2016,3,27,9,30,0.0,116.0,6.4,18.0,116.0,109.06,84.33
2016,3,27,9,45,3.5,159.5,6.45,18.5,162.0,154.85,121.16
2016,3,27,10,0,7.0,203.0,6.5,19.0,208.0,200.96,157.66
2016,3,27,10,15,30.5,271.0,6.35,19.0,294.0,301.73,237.75
2016,3,27,10,30,54.0,339.0,6.2,19.0,380.0,393.58,309.06
2016,3,27,10,45,206.0,355.5,6.1,19.5,521.5,559.4,439.05
2016,3,27,11,0,358.0,372.0,6.0,20.0,663.0,722.52,561.59
2016,3,27,11,15,603.5,267.0,5.85,20.0,774.5,843.66,655.1
2016,3,27,11,30,849.0,162.0,5.7,20.0,886.0,945.42,728.19
2016,3,27,11,45,873.5,150.5,5.6,20.0,907.0,940.77,723.17
2016,3,27,12,0,898.0,139.0,5.5,20.0,928.0,926.98,712.44
2016,3,27,12,15,900.0,139.0,5.4,20.0,934.5,907.52,697.89
2016,3,27,12,30,902.0,139.0,5.3,20.0,941.0,884.87,681.23
2016,3,27,12,45,907.5,135.5,5.25,20.5,940.5,858.7,661.16
2016,3,27,13,0,913.0,132.0,5.2,21.0,940.0,829.4,638.99
2016,3,27,13,15,910.5,131.0,5.15,21.0,928.5,793.38,613.32
2016,3,27,13,30,908.0,130.0,5.1,21.0,917.0,754.91,585.25
2016,3,27,13,45,907.5,126.5,5.1,21.5,898.0,713.27,552.53
2016,3,27,14,0,907.0,123.0,5.1,22.0,879.0,669.36,517.6
2016,3,27,14,15,900.0,121.5,5.05,22.0,850.0,621.34,479.69
2016,3,27,14,30,893.0,120.0,5.0,22.0,821.0,571.94,439.84
2016,3,27,14,45,887.0,116.0,4.95,22.0,786.0,519.76,396.91
2016,3,27,15,0,881.0,112.0,4.9,22.0,751.0,466.56,352.04
2016,3,27,15,15,867.0,109.0,4.8,21.5,708.0,405.22,300.47
2016,3,27,15,30,853.0,106.0,4.7,21.0,665.0,348.88,251.55
2016,3,27,15,45,838.5,101.5,4.65,21.0,616.5,291.78,201.08
2016,3,27,16,0,824.0,97.0,4.6,21.0,568.0,235.59,151.96
2016,3,27,16,15,799.0,93.0,4.4,20.5,514.0,179.47,106.22
2016,3,27,16,30,774.0,89.0,4.2,20.0,460.0,125.94,68.76
2016,3,27,16,45,742.5,83.5,4.05,20.0,404.0,73.86,44.71
2016,3,27,17,0,711.0,78.0,3.9,20.0,348.0,50.77,38.77
2016,3,27,17,15,660.0,71.5,3.4,19.0,289.5,48.42,36.99
2016,3,27,17,30,609.0,65.0,2.9,18.0,231.0,45.94,34.96
2016,3,27,17,45,532.5,55.5,2.4,17.0,175.5,40.71,30.34
2016,3,27,18,0,456.0,46.0,1.9,16.0,120.0,35.19,25.2
2016,3,27,18,15,228.0,37.0,1.85,15.5,74.0,28.7,18.63
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,24.26,0.73
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,13.34,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,179.5,18.5,2.4,8.0,39.5,132.73,72.23
2016,3,28,7,0,359.0,37.0,2.7,9.0,79.0,264.92,215.52
2016,3,28,7,15,459.0,47.5,2.75,9.5,132.5,351.43,294.34
2016,3,28,7,30,559.0,58.0,2.8,10.0,186.0,446.15,376.29
2016,3,28,7,45,617.5,66.0,2.9,11.0,244.0,517.34,435.03
2016,3,28,8,0,676.0,74.0,3.0,12.0,302.0,591.54,493.21
2016,3,28,8,15,717.0,79.5,3.05,12.5,360.0,651.96,537.75
2016,3,28,8,30,758.0,85.0,3.1,13.0,418.0,709.3,578.53
2016,3,28,8,45,784.0,90.0,3.2,14.0,473.0,757.98,610.84
2016,3,28,9,0,810.0,95.0,3.3,15.0,528.0,805.35,641.43
2016,3,28,9,15,830.5,98.5,3.15,15.5,579.5,844.59,665.28
2016,3,28,9,30,851.0,102.0,3.0,16.0,631.0,881.61,687.06
2016,3,28,9,45,864.0,105.5,2.9,16.5,676.5,909.42,702.32
2016,3,28,10,0,877.0,109.0,2.8,17.0,722.0,926.85,710.29
2016,3,28,10,15,888.0,111.0,2.65,17.5,761.5,945.11,718.47
2016,3,28,10,30,899.0,113.0,2.5,18.0,801.0,960.09,724.32
2016,3,28,10,45,905.0,116.0,2.45,18.5,832.0,968.1,726.48
2016,3,28,11,0,911.0,119.0,2.4,19.0,863.0,972.53,726.44
2016,3,28,11,15,916.0,120.0,2.3,19.5,886.5,970.36,721.69
2016,3,28,11,30,921.0,121.0,2.2,20.0,910.0,964.63,714.79
2016,3,28,11,45,921.5,123.5,2.15,20.5,924.5,952.77,704.6
2016,3,28,12,0,922.0,126.0,2.1,21.0,939.0,937.45,692.37
2016,3,28,12,15,922.5,126.5,2.0,21.0,944.5,916.84,677.62
2016,3,28,12,30,923.0,127.0,1.9,21.0,950.0,893.0,660.88
2016,3,28,12,45,919.0,128.5,1.85,21.5,946.0,863.37,639.68
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,830.98,616.77
2016,3,28,13,15,911.5,129.5,1.75,22.0,929.5,794.59,592.37
2016,3,28,13,30,908.0,129.0,1.7,22.0,917.0,755.81,565.82
2016,3,28,13,45,899.0,129.5,1.7,22.5,895.5,712.02,533.51
2016,3,28,14,0,890.0,130.0,1.7,23.0,874.0,666.62,499.49
2016,3,28,14,15,881.5,128.5,1.75,23.0,845.0,618.41,463.99
2016,3,28,14,30,873.0,127.0,1.8,23.0,816.0,569.0,426.53
2016,3,28,14,45,861.0,125.0,1.85,23.0,779.0,512.81,383.03
2016,3,28,15,0,849.0,123.0,1.9,23.0,742.0,459.35,340.09
2016,3,28,15,15,834.5,120.5,1.95,23.0,699.0,404.5,294.79
2016,3,28,15,30,820.0,118.0,2.0,23.0,656.0,350.1,248.71
2016,3,28,15,45,799.5,114.5,2.15,23.0,607.0,294.04,201.01
2016,3,28,16,0,779.0,111.0,2.3,23.0,558.0,239.64,154.91
2016,3,28,16,15,752.0,106.0,2.3,22.5,504.5,179.32,106.82
2016,3,28,16,30,725.0,101.0,2.3,22.0,451.0,127.09,70.52
2016,3,28,16,45,687.5,95.5,2.3,21.5,394.5,77.28,47.17
2016,3,28,17,0,650.0,90.0,2.3,21.0,338.0,59.53,46.18
2016,3,28,17,15,597.0,82.0,2.1,20.0,281.5,56.46,43.84
2016,3,28,17,30,544.0,74.0,1.9,19.0,225.0,53.2,41.18
2016,3,28,17,45,462.5,63.5,1.75,18.0,170.5,47.48,36.15
2016,3,28,18,0,381.0,53.0,1.6,17.0,116.0,41.46,30.56
2016,3,28,18,15,257.5,36.5,1.65,16.5,72.0,28.28,18.27
2016,3,28,18,30,134.0,20.0,1.7,16.0,28.0,15.74,0.0
2016,3,28,18,45,67.0,10.0,1.8,15.5,14.0,9.53,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,6.5,2.15,14.0,6.5,6.01,0.0
2016,3,29,7,0,0.0,13.0,2.5,15.0,13.0,12.04,4.3
2016,3,29,7,15,0.0,21.5,2.75,15.5,21.5,19.93,11.2
2016,3,29,7,30,0.0,30.0,3.0,16.0,30.0,27.83,18.05
2016,3,29,7,45,0.0,40.0,3.3,17.0,40.0,37.14,25.92
2016,3,29,8,0,0.0,50.0,3.6,18.0,50.0,46.46,33.62
2016,3,29,8,15,0.0,77.0,3.7,18.5,77.0,71.84,54.64
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,98.76,76.56
2016,3,29,8,45,0.0,103.0,3.9,19.5,103.0,97.07,74.71
2016,3,29,9,0,0.0,102.0,4.0,20.0,102.0,95.7,73.17
2016,3,29,9,15,0.0,113.0,4.0,20.0,113.0,106.3,81.53
2016,3,29,9,30,0.0,124.0,4.0,20.0,124.0,116.88,89.8
2016,3,29,9,45,0.0,127.5,4.0,20.5,127.5,120.1,91.93
2016,3,29,10,0,0.0,131.0,4.0,21.0,131.0,123.34,94.09
2016,3,29,10,15,3.0,161.0,4.0,21.5,163.5,155.13,119.01
2016,3,29,10,30,6.0,191.0,4.0,22.0,196.0,186.92,143.55
2016,3,29,10,45,3.0,161.5,4.0,22.5,164.0,155.15,118.03
2016,3,29,11,0,0.0,132.0,4.0,23.0,132.0,123.95,93.08
2016,3,29,11,15,0.0,117.5,4.0,23.0,117.5,110.12,82.12
2016,3,29,11,30,0.0,103.0,4.0,23.0,103.0,96.41,71.23
2016,3,29,11,45,0.5,122.5,4.05,23.5,123.5,115.23,85.86
2016,3,29,12,0,1.0,142.0,4.1,24.0,144.0,133.97,100.27
2016,3,29,12,15,1.0,143.5,4.1,24.0,145.5,135.24,101.2
2016,3,29,12,30,1.0,145.0,4.1,24.0,147.0,136.48,102.14
2016,3,29,12,45,1.0,145.0,4.2,24.5,147.0,136.31,101.81
2016,3,29,13,0,1.0,145.0,4.3,25.0,147.0,136.13,101.49
2016,3,29,13,15,2.5,155.0,4.35,25.0,158.0,146.31,109.48
2016,3,29,13,30,4.0,165.0,4.4,25.0,169.0,156.29,117.31
2016,3,29,13,45,3.0,158.5,4.45,25.5,161.5,149.26,111.69
2016,3,29,14,0,2.0,152.0,4.5,26.0,154.0,142.34,106.22
2016,3,29,14,15,1.0,137.0,4.55,26.0,138.0,127.8,95.05
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,113.4,83.97
2016,3,29,14,45,0.0,86.5,4.65,26.0,86.5,80.73,58.48
2016,3,29,15,0,0.0,51.0,4.7,26.0,51.0,47.53,32.31
2016,3,29,15,15,0.0,63.0,4.7,25.5,63.0,58.71,41.4
2016,3,29,15,30,0.0,75.0,4.7,25.0,75.0,69.9,50.55
2016,3,29,15,45,0.0,114.0,4.7,25.0,114.0,105.46,79.08
2016,3,29,16,0,0.0,153.0,4.7,25.0,153.0,138.64,105.67
2016,3,29,16,15,0.0,114.0,4.5,24.5,114.0,104.69,79.1
2016,3,29,16,30,0.0,75.0,4.3,24.0,75.0,69.82,51.39
2016,3,29,16,45,0.0,65.5,4.15,24.0,65.5,60.93,44.37
2016,3,29,17,0,0.0,56.0,4.0,24.0,56.0,52.06,39.21
2016,3,29,17,15,0.0,46.5,3.75,23.5,46.5,43.2,31.76
2016,3,29,17,30,0.0,37.0,3.5,23.0,37.0,34.35,24.19
2016,3,29,17,45,0.0,28.0,3.25,22.5,28.0,25.97,16.89
2016,3,29,18,0,0.0,19.0,3.0,22.0,19.0,17.61,9.49
2016,3,29,18,15,0.0,11.5,3.15,21.5,11.5,10.65,3.22
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.7,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.91,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,5.09,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,10.18,2.66
2016,3,30,7,15,0.0,18.5,4.0,19.0,18.5,17.14,8.67
2016,3,30,7,30,0.0,26.0,4.1,19.0,26.0,24.11,14.66
2016,3,30,7,45,0.0,34.0,4.25,19.5,34.0,31.55,20.93
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,39.01,27.09
2016,3,30,8,15,0.0,50.0,4.45,20.0,50.0,46.47,33.22
2016,3,30,8,30,0.0,58.0,4.5,20.0,58.0,53.94,39.29
2016,3,30,8,45,0.0,53.5,4.55,20.5,53.5,49.75,35.59
2016,3,30,9,0,0.0,49.0,4.6,21.0,49.0,45.57,31.94
2016,3,30,9,15,0.0,44.5,4.75,21.0,44.5,41.4,28.4
2016,3,30,9,30,0.0,40.0,4.9,21.0,40.0,37.22,24.88
2016,3,30,9,45,0.0,59.0,5.05,21.5,59.0,54.96,39.16
2016,3,30,10,0,0.0,78.0,5.2,22.0,78.0,72.74,53.3
2016,3,30,10,15,0.5,115.5,5.3,22.0,116.0,108.75,82.02
2016,3,30,10,30,1.0,153.0,5.4,22.0,154.0,145.27,110.83
2016,3,30,10,45,2.0,154.5,5.55,22.0,156.0,147.47,112.4
2016,3,30,11,0,3.0,156.0,5.7,22.0,158.0,149.68,114.04
2016,3,30,11,15,5.5,177.0,5.8,22.0,182.0,171.9,131.47
2016,3,30,11,30,8.0,198.0,5.9,22.0,206.0,193.95,148.68
2016,3,30,11,45,11.0,233.0,6.0,22.5,243.0,229.58,176.02
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,264.78,202.74
2016,3,30,12,15,13.0,258.5,6.05,23.5,270.0,253.91,193.82
2016,3,30,12,30,12.0,249.0,6.0,24.0,260.0,243.16,185.13
2016,3,30,12,45,15.0,277.5,6.0,24.5,291.0,271.18,206.22
2016,3,30,13,0,18.0,306.0,6.0,25.0,322.0,298.53,226.58
2016,3,30,13,15,22.5,326.5,5.9,25.0,346.5,318.9,242.02
2016,3,30,13,30,27.0,347.0,5.8,25.0,371.0,336.89,255.64
2016,3,30,13,45,51.0,374.5,5.7,25.5,418.0,372.91,282.58
2016,3,30,14,0,75.0,402.0,5.6,26.0,465.0,405.58,306.57
2016,3,30,14,15,142.5,398.0,5.45,26.0,512.5,429.28,324.81
2016,3,30,14,30,210.0,394.0,5.3,26.0,560.0,449.46,339.67
2016,3,30,14,45,194.5,376.0,5.2,26.0,525.0,411.99,311.14
2016,3,30,15,0,179.0,358.0,5.1,26.0,490.0,376.05,283.73
2016,3,30,15,15,207.5,333.0,5.0,26.0,477.0,352.82,265.21
2016,3,30,15,30,236.0,308.0,4.9,26.0,464.0,326.67,243.77
2016,3,30,15,45,151.0,279.5,4.8,26.0,376.5,265.45,198.34
2016,3,30,16,0,66.0,251.0,4.7,26.0,289.0,221.39,167.13
2016,3,30,16,15,368.0,179.5,4.45,25.5,361.0,183.8,125.66
2016,3,30,16,30,670.0,108.0,4.2,25.0,433.0,130.41,74.01
2016,3,30,16,45,632.0,103.5,4.0,24.5,381.0,84.47,51.88
2016,3,30,17,0,594.0,99.0,3.8,24.0,329.0,66.1,51.21
2016,3,30,17,15,551.5,88.0,3.4,23.5,274.5,60.95,47.03
2016,3,30,17,30,509.0,77.0,3.0,23.0,220.0,55.39,42.36
2016,3,30,17,45,466.5,63.0,2.6,22.5,171.0,46.74,34.83
2016,3,30,18,0,424.0,49.0,2.2,22.0,122.0,37.49,26.55
2016,3,30,18,15,297.5,35.0,2.25,21.5,76.5,27.51,17.31
2016,3,30,18,30,171.0,21.0,2.3,21.0,31.0,16.52,2.21
2016,3,30,18,45,85.5,10.5,2.35,20.5,15.5,10.01,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,11.5,4.0,2.6,15.5,4.5,0.0,0.0
2016,3,31,6,30,23.0,8.0,2.9,16.0,9.0,17.9,0.0
2016,3,31,6,45,147.5,27.5,3.25,16.5,45.5,133.51,89.7
2016,3,31,7,0,272.0,47.0,3.6,17.0,82.0,232.47,185.65
2016,3,31,7,15,366.5,60.5,3.7,17.5,134.0,314.62,257.73
2016,3,31,7,30,461.0,74.0,3.8,18.0,186.0,408.32,336.6
2016,3,31,7,45,543.0,79.5,3.95,18.5,244.5,489.67,403.08
2016,3,31,8,0,625.0,85.0,4.1,19.0,303.0,575.45,470.55
2016,3,31,8,15,668.0,91.0,4.3,19.5,361.0,636.51,515.71
2016,3,31,8,30,711.0,97.0,4.5,20.0,419.0,698.33,560.21
2016,3,31,8,45,758.0,96.5,4.7,21.0,478.0,751.87,596.42
2016,3,31,9,0,805.0,96.0,4.9,22.0,537.0,809.89,635.13
2016,3,31,9,15,827.5,99.0,4.8,22.5,589.0,850.12,659.84
2016,3,31,9,30,850.0,102.0,4.7,23.0,641.0,888.25,682.67
2016,3,31,9,45,876.0,100.5,4.6,24.0,690.5,914.53,695.47
2016,3,31,10,0,902.0,99.0,4.5,25.0,740.0,945.83,711.61
2016,3,31,10,15,913.5,101.0,4.45,25.0,780.0,964.83,722.55
2016,3,31,10,30,925.0,103.0,4.4,25.0,820.0,980.47,731.37
2016,3,31,10,45,937.5,102.5,4.35,25.5,854.0,990.83,735.32
2016,3,31,11,0,950.0,102.0,4.3,26.0,888.0,997.62,737.02
2016,3,31,11,15,955.5,103.0,4.2,26.0,912.0,995.8,734.32
2016,3,31,11,30,961.0,104.0,4.1,26.0,936.0,990.25,729.37
2016,3,31,11,45,964.0,105.0,4.1,26.5,951.5,978.72,719.78
2016,3,31,12,0,967.0,106.0,4.1,27.0,967.0,963.54,707.98
2016,3,31,12,15,968.5,106.0,4.05,27.0,973.0,942.52,693.57
2016,3,31,12,30,970.0,106.0,4.0,27.0,979.0,918.09,677.0
2016,3,31,12,45,970.0,105.5,4.0,27.5,976.5,888.67,656.1
2016,3,31,13,0,970.0,105.0,4.0,28.0,974.0,856.16,633.19
2016,3,31,13,15,967.5,104.5,3.9,28.0,962.0,818.84,607.82
2016,3,31,13,30,965.0,104.0,3.8,28.0,950.0,778.88,580.59
2016,3,31,13,45,962.0,102.0,3.75,28.0,929.5,734.78,549.35
2016,3,31,14,0,959.0,100.0,3.7,28.0,909.0,688.46,515.1
2016,3,31,14,15,952.5,99.0,3.65,27.5,880.0,638.95,478.68
2016,3,31,14,30,946.0,98.0,3.6,27.0,851.0,587.9,440.02
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.5,533.73,397.05
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,479.0,352.46
2016,3,31,15,15,910.0,95.5,3.4,27.0,732.5,421.91,304.88
2016,3,31,15,30,898.0,93.0,3.3,27.0,689.0,364.81,256.22
2016,3,31,15,45,882.5,90.0,3.2,27.0,639.5,306.6,206.22
2016,3,31,16,0,867.0,87.0,3.1,27.0,590.0,249.25,157.3
2016,3,31,16,15,844.0,83.5,2.9,26.0,535.5,184.62,105.76
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,128.97,66.68
2016,3,31,16,45,789.0,75.5,2.55,24.5,423.5,74.79,40.33
2016,3,31,17,0,757.0,71.0,2.4,24.0,366.0,50.11,37.53
2016,3,31,17,15,708.5,65.5,2.25,23.0,306.5,47.94,35.94
2016,3,31,17,30,660.0,60.0,2.1,22.0,247.0,41.6,30.62
2016,3,31,17,45,577.0,53.0,1.95,21.0,189.0,38.24,27.71
2016,3,31,18,0,494.0,46.0,1.8,20.0,131.0,34.77,24.48
2016,3,31,18,15,358.5,33.5,2.0,19.5,83.0,26.06,16.32
2016,3,31,18,30,223.0,21.0,2.2,19.0,35.0,16.82,3.3
2016,3,31,18,45,111.5,10.5,2.4,18.5,17.5,10.01,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,12.5,0.5,0.46,0.0
2016,4,1,7,0,0.0,1.0,4.0,13.0,1.0,0.92,0.0
2016,4,1,7,15,0.0,2.0,4.2,13.5,2.0,1.85,0.0
2016,4,1,7,30,0.0,3.0,4.4,14.0,3.0,2.78,0.0
2016,4,1,7,45,0.0,4.0,4.6,14.5,4.0,3.7,0.0
2016,4,1,8,0,0.0,5.0,4.8,15.0,5.0,4.63,0.0
2016,4,1,8,15,169.0,90.0,5.05,15.0,167.5,237.76,199.68
2016,4,1,8,30,338.0,175.0,5.3,15.0,330.0,478.71,397.3
2016,4,1,8,45,221.5,210.5,5.55,15.5,317.0,419.05,344.39
2016,4,1,9,0,105.0,246.0,5.8,16.0,304.0,351.08,285.11
2016,4,1,9,15,52.5,130.0,5.75,16.0,159.0,175.14,141.36
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,13.02,5.22
2016,4,1,9,45,0.0,62.0,5.7,16.5,62.0,57.77,42.3
2016,4,1,10,0,0.0,110.0,5.7,17.0,110.0,103.03,79.15
2016,4,1,10,15,0.0,68.5,5.6,17.0,68.5,63.89,46.98
2016,4,1,10,30,0.0,27.0,5.5,17.0,27.0,25.16,15.1
2016,4,1,10,45,1.5,93.0,5.45,17.0,94.5,88.31,66.8
2016,4,1,11,0,3.0,159.0,5.4,17.0,162.0,152.57,118.58
2016,4,1,11,15,273.5,248.0,5.4,17.0,486.5,512.68,409.57
2016,4,1,11,30,544.0,337.0,5.4,17.0,811.0,853.41,664.68
2016,4,1,11,45,367.5,398.0,5.45,17.5,720.5,734.18,569.93
2016,4,1,12,0,191.0,459.0,5.5,18.0,630.0,619.09,478.98
2016,4,1,12,15,100.5,337.0,5.55,18.0,427.0,414.09,323.67
2016,4,1,12,30,10.0,215.0,5.6,18.0,224.0,209.65,162.72
2016,4,1,12,45,8.0,194.5,5.65,18.5,202.0,188.19,145.69
2016,4,1,13,0,6.0,174.0,5.7,19.0,180.0,167.0,128.65
2016,4,1,13,15,3.0,140.0,5.7,19.0,143.0,132.8,101.47
2016,4,1,13,30,0.0,106.0,5.7,19.0,106.0,98.94,74.39
2016,4,1,13,45,4.5,161.5,5.75,19.0,165.5,153.04,117.81
2016,4,1,14,0,9.0,217.0,5.8,19.0,225.0,205.82,159.76
2016,4,1,14,15,8.5,213.5,5.8,18.5,220.5,201.4,156.65
2016,4,1,14,30,8.0,210.0,5.8,18.0,216.0,196.99,153.64
2016,4,1,14,45,25.5,262.0,5.8,18.0,281.0,244.57,191.6
2016,4,1,15,0,43.0,314.0,5.8,18.0,346.0,290.36,227.65
2016,4,1,15,15,107.5,314.5,5.8,17.5,388.0,308.79,241.84
2016,4,1,15,30,172.0,315.0,5.8,17.0,430.0,312.37,243.34
2016,4,1,15,45,100.5,270.5,5.8,17.0,336.5,253.46,197.93
2016,4,1,16,0,29.0,226.0,5.8,17.0,243.0,196.26,154.62
2016,4,1,16,15,181.5,209.5,5.7,16.5,300.0,194.41,147.21
2016,4,1,16,30,334.0,193.0,5.6,16.0,357.0,173.92,125.76
2016,4,1,16,45,301.5,179.0,5.55,15.5,314.0,139.01,104.84
2016,4,1,17,0,269.0,165.0,5.5,15.0,271.0,118.82,99.47
2016,4,1,17,15,244.0,141.5,5.15,14.5,225.5,104.16,87.01
2016,4,1,17,30,219.0,118.0,4.8,14.0,180.0,88.75,73.6
2016,4,1,17,45,265.5,91.5,4.5,13.5,150.0,70.69,57.49
2016,4,1,18,0,312.0,65.0,4.2,13.0,120.0,49.4,38.18
2016,4,1,18,15,205.5,45.0,3.95,12.5,75.5,34.89,24.54
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,20.69,6.61
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,11.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,129.0,12.0,3.8,6.0,16.0,70.01,0.0
2016,4,2,6,45,293.0,25.5,3.9,6.5,59.5,208.57,157.98
2016,4,2,7,0,457.0,39.0,4.0,7.0,103.0,327.73,274.01
2016,4,2,7,15,546.0,47.5,3.95,8.0,159.5,411.35,349.46
2016,4,2,7,30,635.0,56.0,3.9,9.0,216.0,501.94,426.91
2016,4,2,7,45,690.0,62.0,3.9,10.5,275.5,568.23,480.23
2016,4,2,8,0,745.0,68.0,3.9,12.0,335.0,641.4,534.38
2016,4,2,8,15,781.0,72.5,3.8,13.0,394.5,700.08,575.5
2016,4,2,8,30,817.0,77.0,3.7,14.0,454.0,758.73,615.0
2016,4,2,8,45,842.5,80.5,3.6,15.0,510.5,807.02,645.44
2016,4,2,9,0,868.0,84.0,3.5,16.0,567.0,846.76,668.82
2016,4,2,9,15,886.5,87.0,3.35,16.5,618.5,884.96,691.53
2016,4,2,9,30,905.0,90.0,3.2,17.0,670.0,920.78,712.06
2016,4,2,9,45,918.5,92.0,3.1,17.5,716.5,948.23,726.79
2016,4,2,10,0,932.0,94.0,3.0,18.0,763.0,972.62,739.33
2016,4,2,10,15,942.0,96.0,3.05,18.5,802.5,990.49,748.67
2016,4,2,10,30,952.0,98.0,3.1,19.0,842.0,1004.88,755.79
2016,4,2,10,45,959.0,99.0,3.15,19.5,874.0,1011.74,758.02
2016,4,2,11,0,966.0,100.0,3.2,20.0,906.0,1014.9,757.99
2016,4,2,11,15,971.0,101.0,3.25,20.0,929.5,1012.43,755.86
2016,4,2,11,30,976.0,102.0,3.3,20.0,953.0,1006.2,751.41
2016,4,2,11,45,978.0,103.0,3.35,20.5,968.0,993.47,741.37
2016,4,2,12,0,980.0,104.0,3.4,21.0,983.0,977.09,729.07
2016,4,2,12,15,981.0,104.0,3.4,21.0,989.0,955.29,714.3
2016,4,2,12,30,982.0,104.0,3.4,21.0,995.0,930.07,697.32
2016,4,2,12,45,980.5,104.5,3.45,21.5,991.5,899.98,676.08
2016,4,2,13,0,979.0,105.0,3.5,22.0,988.0,866.83,652.77
2016,4,2,13,15,976.5,104.5,3.5,22.0,975.5,829.13,627.25
2016,4,2,13,30,974.0,104.0,3.5,22.0,963.0,788.77,599.76
2016,4,2,13,45,969.0,103.0,3.5,22.0,941.5,743.81,567.77
2016,4,2,14,0,964.0,102.0,3.5,22.0,920.0,696.77,532.55
2016,4,2,14,15,957.5,101.0,3.45,22.0,890.5,646.97,494.28
2016,4,2,14,30,951.0,100.0,3.4,22.0,861.0,595.62,453.88
2016,4,2,14,45,935.5,101.0,3.4,22.0,822.0,540.29,409.52
2016,4,2,15,0,920.0,102.0,3.4,22.0,783.0,484.74,363.75
2016,4,2,15,15,907.0,100.0,3.35,21.5,739.0,427.72,316.15
2016,4,2,15,30,894.0,98.0,3.3,21.0,695.0,370.8,267.32
2016,4,2,15,45,877.5,94.5,3.25,21.0,645.0,312.08,215.93
2016,4,2,16,0,861.0,91.0,3.2,21.0,595.0,247.75,160.45
2016,4,2,16,15,837.5,87.5,3.0,20.5,540.0,190.01,112.75
2016,4,2,16,30,814.0,84.0,2.8,20.0,485.0,134.65,72.41
2016,4,2,16,45,781.5,79.5,2.6,20.0,427.0,80.8,44.57
2016,4,2,17,0,749.0,75.0,2.4,20.0,369.0,53.11,40.77
2016,4,2,17,15,701.0,69.0,2.05,19.0,310.0,50.67,38.95
2016,4,2,17,30,653.0,63.0,1.7,18.0,251.0,43.76,33.07
2016,4,2,17,45,577.5,55.0,1.4,17.0,193.5,39.7,29.53
