Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,0,502.0,47.0,1.1,16.0,136.0,35.45,25.58
2016,4,2,18,15,371.0,35.0,1.1,15.0,87.0,27.24,17.82
2016,4,2,18,30,240.0,23.0,1.1,14.0,38.0,18.55,5.99
2016,4,2,18,45,120.0,11.5,1.15,13.5,19.0,10.96,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,6.5,1.55,8.0,8.5,0.0,0.0
2016,4,3,6,30,131.0,13.0,1.8,9.0,17.0,72.32,0.0
2016,4,3,6,45,286.0,27.0,2.1,10.5,61.0,207.67,157.65
2016,4,3,7,0,441.0,41.0,2.4,12.0,105.0,322.79,264.37
2016,4,3,7,15,529.0,50.0,2.4,12.5,161.0,406.12,337.64
2016,4,3,7,30,617.0,59.0,2.4,13.0,217.0,496.27,412.97
2016,4,3,7,45,672.5,65.5,2.45,14.0,276.5,566.83,468.63
2016,4,3,8,0,728.0,72.0,2.5,15.0,336.0,636.23,519.42
2016,4,3,8,15,765.0,77.0,2.5,16.0,395.0,695.79,560.18
2016,4,3,8,30,802.0,82.0,2.5,17.0,454.0,755.36,599.43
2016,4,3,8,45,828.0,85.5,2.5,18.5,510.5,803.64,628.07
2016,4,3,9,0,854.0,89.0,2.5,20.0,567.0,850.48,654.82
2016,4,3,9,15,873.0,92.0,2.4,20.5,619.0,881.51,671.67
2016,4,3,9,30,892.0,95.0,2.3,21.0,671.0,917.4,691.62
2016,4,3,9,45,906.0,97.5,2.2,21.5,717.5,945.54,705.95
2016,4,3,10,0,920.0,100.0,2.1,22.0,764.0,970.67,718.13
2016,4,3,10,15,930.5,102.0,2.05,22.0,803.5,988.75,727.59
2016,4,3,10,30,941.0,104.0,2.0,22.0,843.0,1003.39,734.93
2016,4,3,10,45,948.0,105.5,2.0,22.5,875.0,1010.62,736.84
2016,4,3,11,0,955.0,107.0,2.0,23.0,907.0,1014.17,736.6
2016,4,3,11,15,960.0,108.0,2.05,23.0,931.0,1011.6,734.7
2016,4,3,11,30,965.0,109.0,2.1,23.0,955.0,1005.29,730.6
2016,4,3,11,45,968.0,110.0,2.2,23.5,969.5,993.45,722.26
2016,4,3,12,0,971.0,111.0,2.3,24.0,984.0,977.95,711.69
2016,4,3,12,15,972.0,111.0,2.35,24.0,990.0,956.17,697.97
2016,4,3,12,30,973.0,111.0,2.4,24.0,996.0,931.02,682.11
2016,4,3,12,45,972.0,111.0,2.5,24.5,992.5,900.97,662.13
2016,4,3,13,0,971.0,111.0,2.6,25.0,989.0,867.89,640.07
2016,4,3,13,15,968.5,110.5,2.6,25.0,977.0,830.34,615.42
2016,4,3,13,30,966.0,110.0,2.6,25.0,965.0,790.18,588.85
2016,4,3,13,45,961.5,109.5,2.65,25.0,943.5,746.23,558.63
2016,4,3,14,0,957.0,109.0,2.7,25.0,922.0,700.16,525.26
2016,4,3,14,15,950.0,107.5,2.7,25.0,893.0,649.86,487.78
2016,4,3,14,30,943.0,106.0,2.7,25.0,864.0,598.1,448.2
2016,4,3,14,45,934.5,104.0,2.7,25.0,826.5,543.95,405.71
2016,4,3,15,0,926.0,102.0,2.7,25.0,789.0,488.94,361.27
2016,4,3,15,15,913.5,99.5,2.65,24.5,745.0,431.38,314.17
2016,4,3,15,30,901.0,97.0,2.6,24.0,701.0,373.86,265.74
2016,4,3,15,45,884.0,94.5,2.6,24.0,651.0,315.42,215.44
2016,4,3,16,0,867.0,92.0,2.6,24.0,601.0,251.4,161.03
2016,4,3,16,15,844.0,88.5,2.4,23.5,546.0,193.37,113.65
2016,4,3,16,30,821.0,85.0,2.2,23.0,491.0,137.67,73.36
2016,4,3,16,45,789.5,80.0,2.05,23.0,433.0,83.03,44.86
2016,4,3,17,0,758.0,75.0,1.9,23.0,375.0,53.04,40.18
2016,4,3,17,15,710.5,69.5,1.7,21.5,315.5,51.02,38.83
2016,4,3,17,30,663.0,64.0,1.5,20.0,256.0,44.48,33.42
2016,4,3,17,45,589.5,55.5,1.3,19.0,198.0,40.04,29.57
2016,4,3,18,0,516.0,47.0,1.1,18.0,140.0,35.36,25.29
2016,4,3,18,15,386.5,35.0,1.15,17.0,90.5,27.15,17.61
2016,4,3,18,30,257.0,23.0,1.2,16.0,41.0,18.45,6.44
2016,4,3,18,45,128.5,11.5,1.3,15.5,20.5,10.96,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,118.0,15.0,3.3,10.0,19.0,85.99,0.0
2016,4,4,6,45,266.5,30.0,3.55,11.0,62.5,202.04,155.71
2016,4,4,7,0,415.0,45.0,3.8,12.0,106.0,314.36,259.15
2016,4,4,7,15,502.5,55.0,3.8,13.0,162.0,398.0,332.58
2016,4,4,7,30,590.0,65.0,3.8,14.0,218.0,488.29,408.02
2016,4,4,7,45,647.0,71.5,3.85,15.0,277.0,559.04,464.48
2016,4,4,8,0,704.0,78.0,3.9,16.0,336.0,632.46,519.46
2016,4,4,8,15,741.0,83.0,4.05,17.0,394.5,686.87,557.56
2016,4,4,8,30,778.0,88.0,4.2,18.0,453.0,745.74,597.86
2016,4,4,8,45,805.5,92.0,4.35,19.0,509.0,795.17,630.13
2016,4,4,9,0,833.0,96.0,4.5,20.0,565.0,843.29,661.01
2016,4,4,9,15,852.5,99.0,4.35,20.5,616.5,881.52,683.63
2016,4,4,9,30,872.0,102.0,4.2,21.0,668.0,917.41,704.56
2016,4,4,9,45,886.5,104.5,4.1,22.0,714.0,937.97,713.46
2016,4,4,10,0,901.0,107.0,4.0,23.0,760.0,963.17,725.53
2016,4,4,10,15,911.5,109.0,3.85,23.5,799.0,980.92,733.52
2016,4,4,10,30,922.0,111.0,3.7,24.0,838.0,995.3,739.26
2016,4,4,10,45,929.5,112.5,3.55,24.5,869.5,1002.81,740.47
2016,4,4,11,0,937.0,114.0,3.4,25.0,901.0,1006.7,739.44
2016,4,4,11,15,942.0,115.0,3.3,25.0,924.5,1004.07,736.09
2016,4,4,11,30,947.0,116.0,3.2,25.0,948.0,997.78,730.54
2016,4,4,11,45,950.0,116.5,3.1,25.5,962.5,985.51,719.84
2016,4,4,12,0,953.0,117.0,3.0,26.0,977.0,969.68,707.04
2016,4,4,12,15,954.0,117.0,2.9,26.0,983.0,948.14,692.07
2016,4,4,12,30,955.0,117.0,2.8,26.0,989.0,923.29,675.06
2016,4,4,12,45,954.5,117.0,2.7,26.5,985.5,894.02,653.94
2016,4,4,13,0,954.0,117.0,2.6,27.0,982.0,861.77,630.98
2016,4,4,13,15,951.5,116.0,2.5,27.0,969.5,824.25,605.81
2016,4,4,13,30,949.0,115.0,2.4,27.0,957.0,784.19,578.89
2016,4,4,13,45,944.5,114.0,2.35,27.5,936.0,740.4,547.36
2016,4,4,14,0,940.0,113.0,2.3,28.0,915.0,694.57,513.16
2016,4,4,14,15,933.0,111.5,2.2,28.0,885.5,644.98,476.42
2016,4,4,14,30,926.0,110.0,2.1,28.0,856.0,593.98,437.78
2016,4,4,14,45,917.0,108.0,2.05,28.0,819.0,540.39,396.46
2016,4,4,15,0,908.0,106.0,2.0,28.0,782.0,486.03,353.35
2016,4,4,15,15,895.0,103.5,1.95,27.5,738.0,429.19,307.84
2016,4,4,15,30,882.0,101.0,1.9,27.0,694.0,372.48,261.09
2016,4,4,15,45,865.5,98.0,1.85,27.0,644.5,308.53,207.68
2016,4,4,16,0,849.0,95.0,1.8,27.0,595.0,251.57,159.55
2016,4,4,16,15,825.5,91.0,1.7,26.5,540.5,194.08,113.37
2016,4,4,16,30,802.0,87.0,1.6,26.0,486.0,139.0,73.91
2016,4,4,16,45,771.0,82.0,1.55,25.5,428.5,85.46,45.98
2016,4,4,17,0,740.0,77.0,1.5,25.0,371.0,54.49,41.05
2016,4,4,17,15,693.0,71.0,1.4,23.5,312.0,47.26,35.26
2016,4,4,17,30,646.0,65.0,1.3,22.0,253.0,45.12,33.69
2016,4,4,17,45,573.5,56.5,1.25,21.0,196.0,40.73,29.92
2016,4,4,18,0,501.0,48.0,1.2,20.0,139.0,36.1,25.72
2016,4,4,18,15,374.5,36.0,1.3,19.5,90.0,27.95,18.11
2016,4,4,18,30,248.0,24.0,1.4,19.0,41.0,19.3,7.37
2016,4,4,18,45,124.0,12.0,1.5,18.5,20.5,11.44,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.0,2.35,11.0,11.0,7.63,0.0
2016,4,5,6,30,158.0,16.0,2.7,12.0,22.0,109.7,0.0
2016,4,5,6,45,306.0,30.0,3.05,13.0,67.5,223.17,172.92
2016,4,5,7,0,454.0,44.0,3.4,14.0,113.0,336.62,275.65
2016,4,5,7,15,538.5,53.0,3.3,15.0,169.5,419.12,347.06
2016,4,5,7,30,623.0,62.0,3.2,16.0,226.0,507.97,419.89
2016,4,5,7,45,675.0,68.5,3.15,17.0,285.0,576.66,473.3
2016,4,5,8,0,727.0,75.0,3.1,18.0,344.0,643.65,521.38
2016,4,5,8,15,762.5,79.5,3.2,19.0,402.5,701.55,561.1
2016,4,5,8,30,798.0,84.0,3.3,20.0,461.0,759.34,599.44
2016,4,5,8,45,823.0,88.0,3.45,21.0,517.0,807.28,629.87
2016,4,5,9,0,848.0,92.0,3.6,22.0,573.0,853.73,658.63
2016,4,5,9,15,866.0,95.0,3.65,22.5,624.5,890.98,681.22
2016,4,5,9,30,884.0,98.0,3.7,23.0,676.0,918.33,696.82
2016,4,5,9,45,897.5,100.5,3.75,23.5,721.5,945.77,712.47
2016,4,5,10,0,911.0,103.0,3.8,24.0,767.0,970.21,726.05
2016,4,5,10,15,921.0,105.0,3.9,24.5,806.0,987.6,735.25
2016,4,5,10,30,931.0,107.0,4.0,25.0,845.0,1001.58,742.29
2016,4,5,10,45,938.0,108.5,4.15,25.5,876.0,1008.64,745.18
2016,4,5,11,0,945.0,110.0,4.3,26.0,907.0,1012.06,745.83
2016,4,5,11,15,950.0,111.0,4.4,26.0,930.5,1009.39,743.77
2016,4,5,11,30,955.0,112.0,4.5,26.0,954.0,1003.04,739.45
2016,4,5,11,45,958.0,112.5,4.6,26.5,968.5,990.67,729.9
2016,4,5,12,0,961.0,113.0,4.7,27.0,983.0,974.72,718.32
2016,4,5,12,15,961.5,113.0,4.75,27.0,988.5,952.59,703.77
2016,4,5,12,30,962.0,113.0,4.8,27.0,994.0,927.16,687.04
2016,4,5,12,45,961.0,113.0,4.9,27.0,990.0,897.3,667.63
2016,4,5,13,0,960.0,113.0,5.0,27.0,986.0,864.48,646.08
2016,4,5,13,15,957.0,112.5,5.05,27.0,973.5,826.85,620.79
2016,4,5,13,30,954.0,112.0,5.1,27.0,961.0,786.7,593.57
2016,4,5,13,45,948.5,111.5,5.15,27.0,939.5,742.49,562.21
2016,4,5,14,0,943.0,111.0,5.2,27.0,918.0,696.3,527.77
2016,4,5,14,15,936.0,109.5,5.15,27.0,888.0,646.59,489.64
2016,4,5,14,30,929.0,108.0,5.1,27.0,858.0,595.47,449.55
2016,4,5,14,45,918.5,106.5,5.1,27.0,820.5,541.43,406.41
2016,4,5,15,0,908.0,105.0,5.1,27.0,783.0,486.76,361.62
2016,4,5,15,15,786.0,142.5,5.0,26.5,705.0,416.27,305.59
2016,4,5,15,30,664.0,180.0,4.9,26.0,627.0,356.38,257.92
2016,4,5,15,45,754.5,137.5,4.8,26.0,611.0,306.83,212.83
2016,4,5,16,0,845.0,95.0,4.7,26.0,595.0,252.26,162.42
2016,4,5,16,15,822.0,91.5,4.5,25.5,540.5,195.48,115.84
2016,4,5,16,30,799.0,88.0,4.3,25.0,486.0,141.04,76.06
2016,4,5,16,45,764.5,84.0,4.15,24.5,428.5,88.32,48.02
2016,4,5,17,0,730.0,80.0,4.0,24.0,371.0,51.28,38.49
2016,4,5,17,15,682.5,73.5,3.55,23.0,312.5,49.02,36.84
2016,4,5,17,30,635.0,67.0,3.1,22.0,254.0,46.59,34.94
2016,4,5,17,45,558.5,59.0,2.7,21.0,196.5,42.7,31.61
2016,4,5,18,0,482.0,51.0,2.3,20.0,139.0,38.64,27.9
2016,4,5,18,15,358.5,38.0,2.3,19.5,90.5,29.67,19.59
2016,4,5,18,30,235.0,25.0,2.3,19.0,42.0,20.15,8.4
2016,4,5,18,45,117.5,12.5,2.35,18.5,21.0,11.91,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,17.35,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,49.05,0.0
2016,4,6,6,45,126.0,40.5,3.0,15.0,57.5,133.66,102.09
2016,4,6,7,0,208.0,64.0,3.2,16.0,96.0,213.43,173.01
2016,4,6,7,15,285.0,82.5,3.45,16.5,147.0,299.74,247.12
2016,4,6,7,30,362.0,101.0,3.7,17.0,198.0,382.96,316.87
2016,4,6,7,45,245.5,131.0,4.0,18.0,203.5,339.66,279.65
2016,4,6,8,0,129.0,161.0,4.3,19.0,209.0,284.88,231.99
2016,4,6,8,15,146.0,183.5,4.65,19.5,246.5,325.39,264.13
2016,4,6,8,30,163.0,206.0,5.0,20.0,284.0,366.47,295.9
2016,4,6,8,45,272.0,215.0,5.4,20.5,363.0,482.01,387.72
2016,4,6,9,0,381.0,224.0,5.8,21.0,442.0,589.94,471.45
2016,4,6,9,15,346.5,256.0,5.95,21.5,467.5,601.66,476.64
2016,4,6,9,30,312.0,288.0,6.1,22.0,493.0,609.87,479.48
2016,4,6,9,45,576.5,207.0,6.25,22.5,617.5,783.06,613.43
2016,4,6,10,0,841.0,126.0,6.4,23.0,742.0,940.61,725.44
2016,4,6,10,15,855.0,128.5,6.35,23.0,782.0,961.25,737.55
2016,4,6,10,30,869.0,131.0,6.3,23.0,822.0,978.68,748.1
2016,4,6,10,45,891.0,126.5,6.3,23.5,858.5,985.16,749.9
2016,4,6,11,0,913.0,122.0,6.3,24.0,895.0,996.33,755.15
2016,4,6,11,15,679.5,246.0,6.2,24.0,830.0,907.74,691.46
2016,4,6,11,30,446.0,370.0,6.1,24.0,765.0,800.52,607.52
2016,4,6,11,45,466.5,374.5,6.05,24.5,793.5,811.03,613.8
2016,4,6,12,0,487.0,379.0,6.0,25.0,822.0,818.82,617.64
2016,4,6,12,15,725.5,248.0,5.9,25.0,911.5,886.03,671.02
2016,4,6,12,30,964.0,117.0,5.8,25.0,1001.0,934.32,704.16
2016,4,6,12,45,974.0,112.0,5.75,25.5,1003.0,908.69,684.49
2016,4,6,13,0,984.0,107.0,5.7,26.0,1005.0,879.52,662.86
2016,4,6,13,15,983.0,106.5,5.6,26.0,993.0,842.62,636.98
2016,4,6,13,30,982.0,106.0,5.5,26.0,981.0,802.98,609.16
2016,4,6,13,45,985.0,101.5,5.45,26.0,962.5,759.89,578.47
2016,4,6,14,0,988.0,97.0,5.4,26.0,944.0,714.11,543.83
2016,4,6,14,15,981.5,96.0,5.35,26.0,914.5,663.21,504.59
2016,4,6,14,30,975.0,95.0,5.3,26.0,885.0,610.74,463.25
2016,4,6,14,45,950.5,101.5,5.25,26.0,843.0,554.43,417.93
2016,4,6,15,0,926.0,108.0,5.2,26.0,801.0,498.63,371.94
2016,4,6,15,15,912.5,105.5,5.05,25.5,756.5,440.62,323.72
2016,4,6,15,30,899.0,103.0,4.9,25.0,712.0,382.78,274.43
2016,4,6,15,45,889.0,97.0,4.8,25.0,662.5,323.53,222.78
2016,4,6,16,0,879.0,91.0,4.7,25.0,613.0,264.61,171.53
2016,4,6,16,15,856.0,87.5,4.4,24.5,557.5,199.23,117.84
2016,4,6,16,30,833.0,84.0,4.1,24.0,502.0,142.82,76.19
2016,4,6,16,45,808.0,78.0,3.8,23.5,444.0,86.93,45.31
2016,4,6,17,0,783.0,72.0,3.5,23.0,386.0,50.41,37.9
2016,4,6,17,15,737.5,67.0,2.95,22.0,326.0,48.68,36.71
2016,4,6,17,30,692.0,62.0,2.4,21.0,266.0,46.9,35.37
2016,4,6,17,45,625.5,54.0,1.9,20.0,208.0,38.58,28.17
2016,4,6,18,0,559.0,46.0,1.4,19.0,150.0,34.24,24.24
2016,4,6,18,15,433.5,35.0,1.35,18.0,98.5,26.9,17.42
2016,4,6,18,30,308.0,24.0,1.3,17.0,47.0,19.13,8.2
2016,4,6,18,45,154.0,12.0,1.3,16.5,23.5,11.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,9.05,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,18.85,0.0
2016,4,7,6,45,70.0,39.5,2.85,14.0,50.5,92.63,70.02
2016,4,7,7,0,140.0,60.0,3.2,15.0,82.0,168.27,136.37
2016,4,7,7,15,166.5,83.0,3.25,16.0,120.5,217.23,178.85
2016,4,7,7,30,193.0,106.0,3.3,17.0,159.0,267.52,220.96
2016,4,7,7,45,211.5,128.0,3.4,18.0,198.0,312.21,256.89
2016,4,7,8,0,230.0,150.0,3.5,19.0,237.0,357.51,292.04
2016,4,7,8,15,319.5,161.0,3.65,19.5,303.0,444.61,361.23
2016,4,7,8,30,409.0,172.0,3.8,20.0,369.0,551.25,442.85
2016,4,7,8,45,532.0,156.5,4.0,21.0,443.0,645.94,513.73
2016,4,7,9,0,655.0,141.0,4.2,22.0,517.0,753.04,589.8
2016,4,7,9,15,777.5,120.5,4.2,22.5,605.5,846.44,653.03
2016,4,7,9,30,900.0,100.0,4.2,23.0,694.0,939.59,714.23
2016,4,7,9,45,917.0,100.5,4.2,24.0,740.5,968.14,728.44
2016,4,7,10,0,934.0,101.0,4.2,25.0,787.0,993.78,741.0
2016,4,7,10,15,943.0,102.5,4.15,25.5,826.0,1009.81,748.26
2016,4,7,10,30,952.0,104.0,4.1,26.0,865.0,1022.36,753.33
2016,4,7,10,45,957.5,106.0,4.1,26.5,895.5,1028.49,754.63
2016,4,7,11,0,963.0,108.0,4.1,27.0,926.0,1030.91,753.68
2016,4,7,11,15,967.0,109.0,4.1,27.0,949.0,1027.11,750.34
2016,4,7,11,30,971.0,110.0,4.1,27.0,972.0,1019.58,744.76
2016,4,7,11,45,950.0,125.0,4.1,27.5,979.5,999.32,729.53
2016,4,7,12,0,929.0,140.0,4.1,28.0,987.0,975.59,712.26
2016,4,7,12,15,929.5,140.0,4.0,28.0,991.5,953.62,697.13
2016,4,7,12,30,930.0,140.0,3.9,28.0,996.0,928.49,679.98
2016,4,7,12,45,725.0,258.0,3.85,28.5,924.0,846.66,622.24
2016,4,7,13,0,520.0,376.0,3.8,29.0,852.0,763.87,559.37
2016,4,7,13,15,611.0,321.5,3.65,29.0,873.5,759.7,558.27
2016,4,7,13,30,702.0,267.0,3.5,29.0,895.0,746.95,550.42
2016,4,7,13,45,636.5,292.5,3.4,29.0,852.0,691.28,509.75
2016,4,7,14,0,571.0,318.0,3.3,29.0,809.0,640.37,472.26
2016,4,7,14,15,415.5,356.5,3.15,29.0,707.5,549.49,405.52
2016,4,7,14,30,260.0,395.0,3.0,29.0,606.0,475.3,350.58
2016,4,7,14,45,456.0,307.5,2.9,29.0,658.0,478.13,352.74
2016,4,7,15,0,652.0,220.0,2.8,29.0,710.0,464.29,339.93
2016,4,7,15,15,667.0,197.0,2.65,28.5,673.5,413.03,299.33
2016,4,7,15,30,682.0,174.0,2.5,28.0,637.0,359.71,255.99
2016,4,7,15,45,746.5,143.5,2.4,28.0,616.0,312.07,213.95
2016,4,7,16,0,811.0,113.0,2.3,28.0,595.0,262.57,169.39
2016,4,7,16,15,777.5,102.0,2.1,27.5,530.0,199.87,119.61
2016,4,7,16,30,744.0,91.0,1.9,27.0,465.0,140.85,76.81
2016,4,7,16,45,680.5,98.0,1.75,26.5,409.5,92.59,51.72
2016,4,7,17,0,617.0,105.0,1.6,26.0,354.0,69.64,53.66
2016,4,7,17,15,571.5,95.0,1.45,24.5,298.0,65.54,50.7
2016,4,7,17,30,526.0,85.0,1.3,23.0,242.0,61.1,47.28
2016,4,7,17,45,481.0,71.5,1.2,22.0,191.0,53.19,40.55
2016,4,7,18,0,436.0,58.0,1.1,21.0,140.0,44.71,33.06
2016,4,7,18,15,319.0,43.0,1.15,20.5,91.5,34.11,23.34
2016,4,7,18,30,202.0,28.0,1.2,20.0,43.0,21.98,10.45
2016,4,7,18,45,101.0,14.0,1.25,19.5,21.5,13.34,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,14.5,9.5,3.2,12.5,10.5,15.24,0.0
2016,4,8,6,30,29.0,19.0,3.4,13.0,21.0,39.58,10.12
2016,4,8,6,45,103.5,41.0,3.6,14.0,57.0,121.46,94.02
2016,4,8,7,0,178.0,63.0,3.8,15.0,93.0,194.48,158.67
2016,4,8,7,15,253.5,77.5,4.05,15.5,138.0,263.11,218.77
2016,4,8,7,30,329.0,92.0,4.3,16.0,183.0,351.69,293.51
2016,4,8,7,45,215.5,124.5,4.55,16.5,190.0,310.68,257.92
2016,4,8,8,0,102.0,157.0,4.8,17.0,197.0,259.45,212.74
2016,4,8,8,15,375.5,141.5,5.1,18.0,318.5,479.21,394.56
2016,4,8,8,30,649.0,126.0,5.4,19.0,440.0,699.24,566.14
2016,4,8,8,45,513.5,177.0,5.7,20.0,443.5,655.74,526.97
2016,4,8,9,0,378.0,228.0,6.0,21.0,447.0,593.71,473.84
2016,4,8,9,15,401.5,245.5,5.95,21.5,496.0,639.94,506.81
2016,4,8,9,30,425.0,263.0,5.9,22.0,545.0,698.57,547.71
2016,4,8,9,45,407.0,288.5,5.85,22.5,573.5,700.41,545.67
2016,4,8,10,0,389.0,314.0,5.8,23.0,602.0,712.73,551.31
2016,4,8,10,15,602.0,235.5,5.7,23.0,706.5,845.62,651.68
2016,4,8,10,30,815.0,157.0,5.6,23.0,811.0,959.06,730.6
2016,4,8,10,45,822.5,160.5,5.5,23.5,841.0,967.53,732.61
2016,4,8,11,0,830.0,164.0,5.4,24.0,871.0,972.63,732.99
2016,4,8,11,15,545.0,304.0,5.3,24.0,773.5,839.93,635.43
2016,4,8,11,30,260.0,444.0,5.2,24.0,676.0,695.96,524.07
2016,4,8,11,45,302.0,440.5,5.1,24.5,714.0,720.78,541.61
2016,4,8,12,0,344.0,437.0,5.0,25.0,752.0,743.12,556.4
2016,4,8,12,15,337.5,441.0,4.8,25.0,751.5,727.21,543.68
2016,4,8,12,30,331.0,445.0,4.6,25.0,751.0,710.23,530.45
2016,4,8,12,45,374.0,422.5,4.45,25.5,766.5,708.68,528.72
2016,4,8,13,0,417.0,400.0,4.3,26.0,782.0,704.4,525.15
2016,4,8,13,15,380.5,414.0,4.2,26.0,759.5,668.43,498.39
2016,4,8,13,30,344.0,428.0,4.1,26.0,737.0,633.86,472.72
2016,4,8,13,45,339.0,417.0,4.0,26.0,715.5,600.82,448.86
2016,4,8,14,0,334.0,406.0,3.9,26.0,694.0,567.72,424.71
2016,4,8,14,15,218.5,401.0,3.9,26.0,587.5,478.94,359.05
2016,4,8,14,30,103.0,396.0,3.9,26.0,481.0,401.92,301.73
2016,4,8,14,45,209.5,370.0,3.9,26.0,532.0,418.2,314.32
2016,4,8,15,0,316.0,344.0,3.9,26.0,583.0,422.7,316.49
2016,4,8,15,15,529.0,249.0,3.9,25.5,621.5,403.59,299.24
2016,4,8,15,30,742.0,154.0,3.9,25.0,660.0,364.62,263.25
2016,4,8,15,45,727.0,147.0,3.95,25.0,612.5,310.78,217.38
2016,4,8,16,0,712.0,140.0,4.0,25.0,565.0,258.15,172.55
2016,4,8,16,15,598.0,153.0,3.9,24.5,488.0,206.86,134.55
2016,4,8,16,30,484.0,166.0,3.8,24.0,411.0,167.92,109.96
2016,4,8,16,45,535.0,139.0,3.75,24.0,380.5,119.36,77.24
2016,4,8,17,0,586.0,112.0,3.7,24.0,350.0,75.0,58.7
2016,4,8,17,15,535.0,102.5,3.3,23.0,294.0,71.57,56.21
2016,4,8,17,30,484.0,93.0,2.9,22.0,238.0,66.62,52.25
2016,4,8,17,45,405.0,80.5,2.5,21.0,184.0,59.14,45.88
2016,4,8,18,0,326.0,68.0,2.1,20.0,130.0,51.28,38.87
2016,4,8,18,15,227.0,48.5,2.05,19.0,84.5,37.32,26.27
2016,4,8,18,30,128.0,29.0,2.0,18.0,39.0,22.7,11.43
2016,4,8,18,45,64.0,14.5,2.0,17.5,19.5,13.82,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,13.5,8.5,8.1,0.0
2016,4,9,6,30,0.0,17.0,2.3,14.0,17.0,15.78,2.3
2016,4,9,6,45,27.5,41.0,2.55,14.5,46.0,63.08,46.29
2016,4,9,7,0,55.0,65.0,2.8,15.0,75.0,107.9,85.69
2016,4,9,7,15,96.0,86.5,2.85,15.5,111.0,167.9,137.49
2016,4,9,7,30,137.0,108.0,2.9,16.0,147.0,222.09,183.57
2016,4,9,7,45,129.5,134.0,2.95,17.0,177.0,250.88,206.17
2016,4,9,8,0,122.0,160.0,3.0,18.0,207.0,278.13,226.68
2016,4,9,8,15,61.0,84.0,3.2,18.5,107.5,139.39,112.21
2016,4,9,8,30,0.0,8.0,3.4,19.0,8.0,7.42,0.55
2016,4,9,8,45,95.0,135.5,3.6,19.5,191.0,227.76,183.97
2016,4,9,9,0,190.0,263.0,3.8,20.0,374.0,458.31,364.02
2016,4,9,9,15,177.5,288.5,3.9,20.5,399.5,476.64,374.69
2016,4,9,9,30,165.0,314.0,4.0,21.0,425.0,493.4,384.94
2016,4,9,9,45,84.0,242.0,4.15,21.5,299.0,336.2,262.62
2016,4,9,10,0,3.0,170.0,4.3,22.0,173.0,164.14,125.59
2016,4,9,10,15,11.5,231.5,4.35,22.0,241.5,232.57,179.32
2016,4,9,10,30,20.0,293.0,4.4,22.0,310.0,301.23,231.93
2016,4,9,10,45,10.0,197.5,4.5,22.5,206.0,196.66,150.36
2016,4,9,11,0,0.0,102.0,4.6,23.0,102.0,95.5,70.5
2016,4,9,11,15,3.5,142.0,4.6,23.0,145.0,136.73,103.08
2016,4,9,11,30,7.0,182.0,4.6,23.0,188.0,177.89,135.16
2016,4,9,11,45,13.5,256.0,4.7,23.5,268.5,253.99,193.46
2016,4,9,12,0,20.0,330.0,4.8,24.0,349.0,329.43,250.0
2016,4,9,12,15,15.5,280.5,4.85,24.0,295.5,277.09,210.24
2016,4,9,12,30,11.0,231.0,4.9,24.0,242.0,225.65,171.05
2016,4,9,12,45,10.5,221.0,4.95,24.5,231.5,215.09,162.72
2016,4,9,13,0,10.0,211.0,5.0,25.0,221.0,204.62,154.42
2016,4,9,13,15,98.5,335.5,5.0,25.0,425.0,385.37,293.29
2016,4,9,13,30,187.0,460.0,5.0,25.0,629.0,550.77,415.19
2016,4,9,13,45,494.5,319.5,5.05,25.5,750.5,621.37,471.32
2016,4,9,14,0,802.0,179.0,5.1,26.0,872.0,670.22,509.38
2016,4,9,14,15,498.0,292.5,5.1,25.5,718.5,546.32,414.72
2016,4,9,14,30,194.0,406.0,5.1,25.0,565.0,454.32,343.73
2016,4,9,14,45,479.0,286.5,5.15,25.0,654.5,473.93,359.42
2016,4,9,15,0,764.0,167.0,5.2,25.0,744.0,472.01,354.96
2016,4,9,15,15,748.0,163.0,5.2,25.0,701.0,418.86,310.63
2016,4,9,15,30,732.0,159.0,5.2,25.0,658.0,366.58,266.25
2016,4,9,15,45,381.0,196.0,5.2,25.0,454.5,256.08,185.87
2016,4,9,16,0,30.0,233.0,5.2,25.0,251.0,202.96,154.81
2016,4,9,16,15,335.5,183.5,5.05,24.5,355.0,196.66,137.84
2016,4,9,16,30,641.0,134.0,4.9,24.0,459.0,160.61,97.78
2016,4,9,16,45,610.0,124.0,4.8,24.0,404.5,112.05,68.93
2016,4,9,17,0,579.0,114.0,4.7,24.0,350.0,76.42,59.93
2016,4,9,17,15,527.5,104.5,4.4,23.5,294.5,72.78,57.13
2016,4,9,17,30,476.0,95.0,4.1,23.0,239.0,67.99,53.22
2016,4,9,17,45,408.5,81.0,3.8,22.5,186.0,59.45,45.87
2016,4,9,18,0,341.0,67.0,3.5,22.0,133.0,50.44,37.84
2016,4,9,18,15,235.5,49.0,3.55,21.5,87.5,37.68,26.29
2016,4,9,18,30,130.0,31.0,3.6,21.0,42.0,24.3,12.72
2016,4,9,18,45,65.0,15.5,3.65,20.5,21.0,14.77,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,12.0,3.75,16.0,14.5,26.14,0.0
2016,4,10,6,30,68.0,24.0,3.9,16.0,29.0,74.58,37.57
2016,4,10,6,45,171.5,45.0,4.05,16.5,71.5,163.36,128.28
2016,4,10,7,0,275.0,66.0,4.2,17.0,114.0,265.77,216.97
2016,4,10,7,15,355.0,81.0,4.5,17.5,166.5,344.23,284.62
2016,4,10,7,30,435.0,96.0,4.8,18.0,219.0,429.29,355.63
2016,4,10,7,45,217.5,76.5,5.15,19.0,138.0,264.35,218.97
2016,4,10,8,0,0.0,57.0,5.5,20.0,57.0,52.99,38.59
2016,4,10,8,15,0.0,70.0,5.65,20.5,70.0,65.14,48.48
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,77.29,58.17
2016,4,10,8,45,0.0,89.5,5.95,21.5,89.5,83.41,62.81
2016,4,10,9,0,0.0,96.0,6.1,22.0,96.0,89.65,67.51
2016,4,10,9,15,0.0,100.5,6.1,22.5,100.5,93.95,70.6
2016,4,10,9,30,0.0,105.0,6.1,23.0,105.0,98.26,73.69
2016,4,10,9,45,16.5,203.0,6.15,24.0,215.5,210.05,162.04
2016,4,10,10,0,33.0,301.0,6.2,25.0,326.0,337.99,259.69
2016,4,10,10,15,21.0,258.5,6.2,25.0,275.0,268.61,205.65
2016,4,10,10,30,9.0,216.0,6.2,25.0,224.0,214.21,163.08
2016,4,10,10,45,10.5,223.0,6.2,25.5,232.0,221.97,168.59
2016,4,10,11,0,12.0,230.0,6.2,26.0,240.0,229.66,173.96
2016,4,10,11,15,6.0,173.5,6.2,26.0,178.5,169.14,127.05
2016,4,10,11,30,0.0,117.0,6.2,26.0,117.0,109.69,80.63
2016,4,10,11,45,1.0,132.0,6.2,26.5,133.0,124.73,92.16
2016,4,10,12,0,2.0,147.0,6.2,27.0,149.0,139.66,103.49
2016,4,10,12,15,96.5,313.0,6.1,26.5,403.0,388.7,295.69
2016,4,10,12,30,191.0,479.0,6.0,26.0,657.0,620.09,466.18
2016,4,10,12,45,108.0,418.0,5.95,26.0,518.5,483.81,364.56
2016,4,10,13,0,25.0,357.0,5.9,26.0,380.0,352.22,265.29
2016,4,10,13,15,26.5,350.0,5.7,25.5,375.0,343.33,259.4
2016,4,10,13,30,28.0,343.0,5.5,25.0,370.0,334.41,253.24
2016,4,10,13,45,35.0,359.5,5.3,25.0,391.5,349.82,264.9
2016,4,10,14,0,42.0,376.0,5.1,25.0,413.0,363.9,275.45
2016,4,10,14,15,21.5,260.5,5.25,25.0,279.5,247.78,187.93
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,134.92,100.98
2016,4,10,14,45,1.0,147.5,5.6,25.5,148.5,136.93,102.63
2016,4,10,15,0,1.0,150.0,5.8,26.0,151.0,138.87,104.15
2016,4,10,15,15,0.5,152.5,5.85,26.0,153.0,140.52,105.69
2016,4,10,15,30,0.0,155.0,5.9,26.0,155.0,142.1,107.2
2016,4,10,15,45,2.0,166.5,5.95,26.0,167.5,151.98,115.22
2016,4,10,16,0,4.0,178.0,6.0,26.0,180.0,160.95,122.55
2016,4,10,16,15,4.5,171.0,5.9,25.5,173.5,153.56,117.31
2016,4,10,16,30,5.0,164.0,5.8,25.0,167.0,145.86,111.82
2016,4,10,16,45,2.5,144.5,5.7,24.5,146.0,127.97,98.26
2016,4,10,17,0,0.0,125.0,5.6,24.0,125.0,110.67,89.02
2016,4,10,17,15,0.0,104.5,5.3,23.5,104.5,93.37,74.73
2016,4,10,17,30,0.0,84.0,5.0,23.0,84.0,75.85,59.97
2016,4,10,17,45,0.0,64.5,4.7,23.0,64.5,58.91,45.32
2016,4,10,18,0,0.0,45.0,4.4,23.0,45.0,41.74,30.25
2016,4,10,18,15,0.0,29.0,4.35,22.5,29.0,26.92,17.14
2016,4,10,18,30,0.0,13.0,4.3,22.0,13.0,12.04,3.55
2016,4,10,18,45,0.0,6.5,4.25,21.5,6.5,6.2,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.48,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.92,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,3.24,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,5.55,0.0
2016,4,11,7,15,0.0,9.5,4.25,21.5,9.5,8.8,1.69
2016,4,11,7,30,0.0,13.0,4.5,22.0,13.0,12.04,4.41
2016,4,11,7,45,0.0,57.0,4.8,22.5,57.0,52.99,38.37
2016,4,11,8,0,0.0,101.0,5.1,23.0,101.0,96.76,74.04
2016,4,11,8,15,0.0,76.5,5.1,23.5,76.5,71.21,52.8
2016,4,11,8,30,0.0,52.0,5.1,24.0,52.0,48.35,33.91
2016,4,11,8,45,0.0,86.0,5.1,24.5,86.0,80.12,59.37
2016,4,11,9,0,0.0,120.0,5.1,25.0,120.0,113.24,85.47
2016,4,11,9,15,96.0,218.5,4.95,25.5,283.5,323.35,252.21
2016,4,11,9,30,192.0,317.0,4.8,26.0,447.0,521.9,401.23
2016,4,11,9,45,208.0,338.5,4.7,26.5,487.5,559.55,426.19
2016,4,11,10,0,224.0,360.0,4.6,27.0,528.0,596.51,450.8
2016,4,11,10,15,264.0,371.5,4.35,27.5,579.0,657.37,492.19
2016,4,11,10,30,304.0,383.0,4.1,28.0,630.0,704.13,522.98
2016,4,11,10,45,547.0,280.5,3.9,28.5,744.5,835.53,617.73
2016,4,11,11,0,790.0,178.0,3.7,29.0,859.0,953.48,695.59
2016,4,11,11,15,456.0,316.5,3.45,29.0,712.0,771.19,565.37
2016,4,11,11,30,122.0,455.0,3.2,29.0,565.0,570.46,416.59
2016,4,11,11,45,477.0,312.5,3.0,29.5,751.0,764.24,559.56
2016,4,11,12,0,832.0,170.0,2.8,30.0,937.0,929.44,669.66
2016,4,11,12,15,834.0,170.5,2.65,30.0,942.5,910.02,654.33
2016,4,11,12,30,836.0,171.0,2.5,30.0,948.0,887.64,638.75
2016,4,11,12,45,842.5,166.0,2.45,30.5,947.0,861.01,620.02
2016,4,11,13,0,849.0,161.0,2.4,31.0,946.0,831.5,599.53
2016,4,11,13,15,847.0,160.0,2.35,31.0,934.0,796.36,576.57
2016,4,11,13,30,845.0,159.0,2.3,31.0,922.0,759.02,551.58
2016,4,11,13,45,846.0,154.0,2.3,31.5,903.5,718.16,522.39
2016,4,11,14,0,847.0,149.0,2.3,32.0,885.0,675.23,491.28
2016,4,11,14,15,839.5,147.0,2.25,31.5,856.5,627.91,458.07
2016,4,11,14,30,832.0,145.0,2.2,31.0,828.0,579.55,423.18
2016,4,11,14,45,828.5,139.0,2.2,31.0,794.0,528.96,385.04
2016,4,11,15,0,825.0,133.0,2.2,31.0,760.0,477.39,345.01
2016,4,11,15,15,585.0,215.0,2.15,31.0,647.0,400.12,287.43
2016,4,11,15,30,345.0,297.0,2.1,31.0,534.0,354.28,254.79
2016,4,11,15,45,209.0,281.0,2.05,31.0,421.5,287.56,207.62
2016,4,11,16,0,73.0,265.0,2.0,31.0,309.0,236.13,173.31
2016,4,11,16,15,207.0,233.0,1.85,30.5,342.5,219.69,156.17
2016,4,11,16,30,341.0,201.0,1.7,30.0,376.0,187.75,127.44
2016,4,11,16,45,328.0,180.5,1.55,30.0,333.0,148.76,102.49
2016,4,11,17,0,315.0,160.0,1.4,30.0,290.0,115.42,90.34
2016,4,11,17,15,448.0,117.5,1.2,29.0,271.5,81.69,63.1
2016,4,11,17,30,581.0,75.0,1.0,28.0,253.0,52.23,38.76
2016,4,11,17,45,515.5,65.0,0.8,27.5,198.5,46.99,34.39
2016,4,11,18,0,450.0,55.0,0.6,27.0,144.0,41.42,29.49
2016,4,11,18,15,335.5,42.0,0.5,26.0,96.0,32.64,21.68
2016,4,11,18,30,221.0,29.0,0.4,25.0,48.0,22.66,11.73
2016,4,11,18,45,110.5,14.5,0.35,24.5,24.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,14.0,4.0,3.81,0.0
2016,4,12,6,30,0.0,8.0,3.7,14.0,8.0,7.4,0.0
2016,4,12,6,45,0.0,19.0,3.75,14.5,19.0,17.61,8.96
2016,4,12,7,0,0.0,30.0,3.8,15.0,30.0,27.84,17.92
2016,4,12,7,15,0.0,42.5,3.7,15.5,42.5,39.48,27.99
2016,4,12,7,30,0.0,55.0,3.6,16.0,55.0,51.13,37.9
2016,4,12,7,45,0.0,47.5,3.5,16.5,47.5,44.13,31.86
2016,4,12,8,0,0.0,40.0,3.4,17.0,40.0,37.15,25.81
2016,4,12,8,15,0.0,68.0,3.45,17.5,68.0,63.27,47.51
2016,4,12,8,30,0.0,96.0,3.5,18.0,96.0,90.03,69.34
2016,4,12,8,45,0.0,84.5,3.6,18.5,84.5,78.72,59.63
2016,4,12,9,0,0.0,73.0,3.7,19.0,73.0,67.99,50.51
2016,4,12,9,15,0.0,104.5,3.7,19.5,104.5,97.82,74.52
2016,4,12,9,30,0.0,136.0,3.7,20.0,136.0,128.45,98.74
2016,4,12,9,45,6.0,188.0,3.7,20.5,193.0,185.17,143.51
2016,4,12,10,0,12.0,240.0,3.7,21.0,250.0,242.33,187.62
2016,4,12,10,15,7.0,198.0,3.65,21.5,204.0,195.07,149.88
2016,4,12,10,30,2.0,156.0,3.6,22.0,158.0,149.09,113.28
2016,4,12,10,45,3.5,160.5,3.55,22.5,164.0,154.71,117.4
2016,4,12,11,0,5.0,165.0,3.5,23.0,170.0,160.29,121.41
2016,4,12,11,15,2.5,124.5,3.5,23.0,127.0,119.2,89.1
2016,4,12,11,30,0.0,84.0,3.5,23.0,84.0,78.59,56.99
2016,4,12,11,45,35.0,264.0,3.5,23.5,297.0,287.09,219.13
2016,4,12,12,0,70.0,444.0,3.5,24.0,510.0,491.58,369.17
2016,4,12,12,15,35.0,268.5,3.5,24.0,301.5,286.77,217.09
2016,4,12,12,30,0.0,93.0,3.5,24.0,93.0,87.02,63.13
2016,4,12,12,45,4.5,150.5,3.55,24.0,155.0,144.41,108.25
2016,4,12,13,0,9.0,208.0,3.6,24.0,217.0,201.09,152.0
2016,4,12,13,15,10.5,224.5,3.65,24.0,234.0,216.71,163.93
2016,4,12,13,30,12.0,241.0,3.7,24.0,251.0,231.98,175.66
2016,4,12,13,45,7.5,198.0,3.75,24.0,204.5,188.62,142.48
2016,4,12,14,0,3.0,155.0,3.8,24.0,158.0,145.82,109.48
2016,4,12,14,15,22.0,253.5,3.85,24.0,272.0,242.07,184.12
2016,4,12,14,30,41.0,352.0,3.9,24.0,386.0,332.69,252.72
2016,4,12,14,45,26.0,292.0,4.0,24.0,313.0,270.59,205.82
2016,4,12,15,0,11.0,232.0,4.1,24.0,240.0,215.57,164.15
2016,4,12,15,15,5.5,167.0,4.1,24.0,171.0,155.33,117.79
2016,4,12,15,30,0.0,102.0,4.1,24.0,102.0,94.94,70.54
2016,4,12,15,45,0.0,118.0,4.1,24.0,118.0,109.14,82.1
2016,4,12,16,0,0.0,134.0,4.1,24.0,134.0,122.8,93.23
2016,4,12,16,15,0.0,133.0,4.05,23.5,133.0,121.29,92.51
2016,4,12,16,30,0.0,132.0,4.0,23.0,132.0,119.52,91.62
2016,4,12,16,45,0.0,116.0,3.95,23.0,116.0,105.17,80.38
2016,4,12,17,0,0.0,100.0,3.9,23.0,100.0,90.94,72.52
2016,4,12,17,15,0.0,84.0,3.75,22.5,84.0,76.96,60.92
2016,4,12,17,30,0.0,68.0,3.6,22.0,68.0,62.82,48.97
2016,4,12,17,45,0.0,52.5,3.45,21.5,52.5,48.81,36.87
2016,4,12,18,0,0.0,37.0,3.3,21.0,37.0,34.36,24.18
2016,4,12,18,15,0.0,24.0,3.5,20.5,24.0,22.26,13.39
2016,4,12,18,30,0.0,11.0,3.7,20.0,11.0,10.19,2.38
2016,4,12,18,45,0.0,5.5,3.95,19.5,5.5,5.24,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
