Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.5,1.0,14.5,35.5,116.02,49.62
2016,4,23,6,30,314.0,35.0,1.1,15.0,71.0,233.92,183.44
2016,4,23,6,45,417.5,46.0,1.2,16.0,122.0,320.5,259.36
2016,4,23,7,0,521.0,57.0,1.3,17.0,173.0,416.48,338.89
2016,4,23,7,15,584.5,65.0,1.2,17.5,230.0,490.71,397.69
2016,4,23,7,30,648.0,73.0,1.1,18.0,287.0,569.02,456.33
2016,4,23,7,45,690.5,78.5,1.0,19.0,345.5,632.03,498.33
2016,4,23,8,0,733.0,84.0,0.9,20.0,404.0,692.59,536.29
2016,4,23,8,15,763.0,88.5,1.0,20.5,460.5,746.62,571.5
2016,4,23,8,30,793.0,93.0,1.1,21.0,517.0,800.11,605.59
2016,4,23,8,45,813.5,97.5,1.25,22.0,570.5,844.38,632.29
2016,4,23,9,0,834.0,102.0,1.4,23.0,624.0,886.9,657.44
2016,4,23,9,15,850.0,105.0,1.45,23.0,672.5,921.44,678.32
2016,4,23,9,30,866.0,108.0,1.5,23.0,721.0,945.45,692.37
2016,4,23,9,45,876.5,111.0,1.55,23.5,764.0,969.52,705.28
2016,4,23,10,0,887.0,114.0,1.6,24.0,807.0,990.56,716.25
2016,4,23,10,15,896.0,116.0,1.6,24.0,843.5,1005.88,724.36
2016,4,23,10,30,905.0,118.0,1.6,24.0,880.0,1017.88,730.55
2016,4,23,10,45,909.5,120.5,1.65,24.5,908.5,1022.57,731.64
2016,4,23,11,0,914.0,123.0,1.7,25.0,937.0,1023.74,730.74
2016,4,23,11,15,918.0,124.0,1.7,25.0,958.0,1019.36,727.27
2016,4,23,11,30,922.0,125.0,1.7,25.0,979.0,1011.49,721.81
2016,4,23,11,45,924.5,125.5,1.7,25.5,992.0,998.25,711.76
2016,4,23,12,0,927.0,126.0,1.7,26.0,1005.0,981.65,699.8
2016,4,23,12,15,927.5,126.0,1.7,26.0,1008.5,959.52,685.86
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,934.33,670.07
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,904.59,651.95
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,872.2,632.03
2016,4,23,13,15,920.0,127.5,1.85,26.0,988.5,835.59,609.18
2016,4,23,13,30,917.0,127.0,1.9,26.0,975.0,796.69,584.59
2016,4,23,13,45,911.0,126.5,1.95,26.0,953.0,753.53,556.58
2016,4,23,14,0,905.0,126.0,2.0,26.0,931.0,708.63,525.21
2016,4,23,14,15,898.0,124.5,2.1,26.0,901.5,660.71,491.17
2016,4,23,14,30,891.0,123.0,2.2,26.0,872.0,611.55,455.15
2016,4,23,14,45,881.5,121.0,2.3,26.0,835.5,559.63,415.95
2016,4,23,15,0,872.0,119.0,2.4,26.0,799.0,507.13,374.99
2016,4,23,15,15,859.0,116.5,2.45,25.5,755.5,452.43,331.63
2016,4,23,15,30,846.0,114.0,2.5,25.0,712.0,392.35,282.9
2016,4,23,15,45,829.5,110.5,2.6,25.0,663.5,336.12,235.39
2016,4,23,16,0,813.0,107.0,2.7,25.0,615.0,281.1,188.31
2016,4,23,16,15,790.0,103.0,2.65,24.5,561.5,225.88,142.26
2016,4,23,16,30,767.0,99.0,2.6,24.0,508.0,173.07,100.75
2016,4,23,16,45,736.0,94.0,2.55,24.0,451.5,115.82,61.85
2016,4,23,17,0,705.0,89.0,2.5,24.0,395.0,67.52,41.58
2016,4,23,17,15,661.5,83.0,2.3,23.0,337.5,54.22,41.24
2016,4,23,17,30,618.0,77.0,2.1,22.0,280.0,52.54,40.08
2016,4,23,17,45,551.0,69.0,1.9,21.5,224.0,49.02,37.12
2016,4,23,18,0,484.0,61.0,1.7,21.0,168.0,45.31,33.81
2016,4,23,18,15,384.5,48.5,1.65,20.0,118.0,37.23,26.53
2016,4,23,18,30,285.0,36.0,1.6,19.0,68.0,28.64,18.39
2016,4,23,18,45,142.5,18.0,1.6,18.5,34.0,14.09,0.35
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,22.5,1.9,15.5,30.0,69.31,32.42
2016,4,24,6,30,130.0,45.0,2.1,16.0,60.0,140.41,109.1
2016,4,24,6,45,201.0,66.5,2.35,16.5,105.0,211.61,171.7
2016,4,24,7,0,272.0,88.0,2.6,17.0,150.0,288.68,237.59
2016,4,24,7,15,332.0,104.5,2.8,17.5,201.0,369.04,303.98
2016,4,24,7,30,392.0,121.0,3.0,18.0,252.0,443.33,363.59
2016,4,24,7,45,440.0,133.0,3.2,18.5,305.5,507.12,413.12
2016,4,24,8,0,488.0,145.0,3.4,19.0,359.0,573.34,463.11
2016,4,24,8,15,523.0,154.5,3.5,19.0,411.5,627.89,503.55
2016,4,24,8,30,558.0,164.0,3.6,19.0,464.0,683.02,543.68
2016,4,24,8,45,292.0,201.0,3.75,19.5,359.5,490.85,391.43
2016,4,24,9,0,26.0,238.0,3.9,20.0,255.0,257.57,201.86
2016,4,24,9,15,17.5,226.0,3.95,20.0,237.5,235.77,184.41
2016,4,24,9,30,9.0,214.0,4.0,20.0,220.0,214.52,166.95
2016,4,24,9,45,13.0,241.0,4.1,20.5,250.5,244.84,190.1
2016,4,24,10,0,17.0,268.0,4.2,21.0,281.0,275.05,212.78
2016,4,24,10,15,18.5,279.0,4.2,21.0,294.5,286.55,221.19
2016,4,24,10,30,20.0,290.0,4.2,21.0,308.0,297.98,229.58
2016,4,24,10,45,46.0,357.5,4.25,21.5,398.5,401.76,308.0
2016,4,24,11,0,72.0,425.0,4.3,22.0,489.0,493.69,375.29
2016,4,24,11,15,177.0,442.5,4.3,22.0,605.5,618.71,468.65
2016,4,24,11,30,282.0,460.0,4.3,22.0,722.0,737.84,554.88
2016,4,24,11,45,237.0,475.0,4.3,22.5,697.0,692.48,519.48
2016,4,24,12,0,192.0,490.0,4.3,23.0,672.0,655.38,490.69
2016,4,24,12,15,266.5,474.0,4.2,23.0,728.0,701.02,524.79
2016,4,24,12,30,341.0,458.0,4.1,23.0,784.0,737.27,551.43
2016,4,24,12,45,180.5,397.5,4.1,23.5,570.5,527.69,398.18
2016,4,24,13,0,20.0,337.0,4.1,24.0,357.0,329.46,248.23
2016,4,24,13,15,19.5,328.0,4.05,24.0,346.5,318.9,240.92
2016,4,24,13,30,19.0,319.0,4.0,24.0,336.0,308.42,233.17
2016,4,24,13,45,15.5,281.0,3.95,24.0,295.0,269.79,204.2
2016,4,24,14,0,12.0,243.0,3.9,24.0,254.0,231.76,175.51
2016,4,24,14,15,13.5,256.0,3.85,24.0,268.0,243.03,184.34
2016,4,24,14,30,15.0,269.0,3.8,24.0,282.0,253.8,192.7
2016,4,24,14,45,373.5,221.5,3.75,24.0,514.0,377.24,288.57
2016,4,24,15,0,732.0,174.0,3.7,24.0,746.0,480.44,362.28
2016,4,24,15,15,717.0,170.0,3.7,24.0,705.0,429.57,320.12
2016,4,24,15,30,702.0,166.0,3.7,24.0,664.0,379.54,278.3
2016,4,24,15,45,684.5,160.0,3.7,24.0,618.0,328.19,234.87
2016,4,24,16,0,667.0,154.0,3.7,24.0,572.0,278.4,192.41
2016,4,24,16,15,641.0,148.0,3.65,23.5,521.5,228.74,151.36
2016,4,24,16,30,615.0,142.0,3.6,23.0,471.0,181.99,114.81
2016,4,24,16,45,582.5,133.5,3.55,23.0,418.0,135.83,83.53
2016,4,24,17,0,550.0,125.0,3.5,23.0,365.0,94.32,64.57
2016,4,24,17,15,504.5,115.0,3.3,22.5,311.5,78.84,62.45
2016,4,24,17,30,459.0,105.0,3.1,22.0,258.0,74.01,58.59
2016,4,24,17,45,399.0,91.5,2.9,22.0,206.0,66.19,51.86
2016,4,24,18,0,339.0,78.0,2.7,22.0,154.0,57.91,44.51
2016,4,24,18,15,253.0,60.5,2.6,21.5,108.0,45.94,33.81
2016,4,24,18,30,167.0,43.0,2.5,21.0,62.0,34.85,23.42
2016,4,24,18,45,83.5,21.5,2.45,20.5,31.0,17.93,2.99
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.5,2.55,19.5,34.5,97.93,52.57
2016,4,25,6,30,216.0,43.0,2.7,20.0,69.0,192.68,149.58
2016,4,25,6,45,308.0,58.0,2.85,20.5,117.0,271.79,218.46
2016,4,25,7,0,400.0,73.0,3.0,21.0,165.0,359.65,292.21
2016,4,25,7,15,463.0,84.0,3.2,21.5,218.5,430.74,350.29
2016,4,25,7,30,526.0,95.0,3.4,22.0,272.0,511.57,413.63
2016,4,25,7,45,393.0,136.0,3.6,22.5,281.5,476.33,382.89
2016,4,25,8,0,260.0,177.0,3.8,23.0,291.0,420.27,335.66
2016,4,25,8,15,226.0,207.0,3.9,23.5,316.0,420.64,333.67
2016,4,25,8,30,192.0,237.0,4.0,24.0,341.0,430.49,338.33
2016,4,25,8,45,118.5,249.0,4.15,24.5,315.0,381.02,296.98
2016,4,25,9,0,45.0,261.0,4.3,25.0,289.0,313.68,241.97
2016,4,25,9,15,59.5,292.0,4.35,25.5,332.5,359.66,276.2
2016,4,25,9,30,74.0,323.0,4.4,26.0,376.0,405.56,309.51
2016,4,25,9,45,115.5,354.0,4.45,26.5,442.5,490.9,372.02
2016,4,25,10,0,157.0,385.0,4.5,27.0,509.0,562.23,422.92
2016,4,25,10,15,183.5,403.0,4.5,27.0,554.0,604.22,452.49
2016,4,25,10,30,210.0,421.0,4.5,27.0,599.0,645.45,481.33
2016,4,25,10,45,298.0,409.5,4.5,27.5,671.0,726.35,538.5
2016,4,25,11,0,386.0,398.0,4.5,28.0,743.0,793.78,585.19
2016,4,25,11,15,604.0,283.5,4.5,28.0,838.0,891.39,657.35
2016,4,25,11,30,822.0,169.0,4.5,28.0,933.0,969.23,710.32
2016,4,25,11,45,846.5,154.5,4.55,28.5,951.0,954.56,698.47
2016,4,25,12,0,871.0,140.0,4.6,29.0,969.0,945.21,690.9
2016,4,25,12,15,871.5,140.5,4.55,29.0,972.5,924.52,676.78
2016,4,25,12,30,872.0,141.0,4.5,29.0,976.0,900.98,660.89
2016,4,25,12,45,511.5,316.0,4.5,29.0,805.5,736.91,544.28
2016,4,25,13,0,151.0,491.0,4.5,29.0,635.0,577.79,423.69
2016,4,25,13,15,503.5,317.5,4.45,29.0,787.0,686.38,509.83
2016,4,25,13,30,856.0,144.0,4.4,29.0,939.0,768.11,572.34
2016,4,25,13,45,607.0,278.0,4.35,29.0,835.5,672.76,499.89
2016,4,25,14,0,358.0,412.0,4.3,29.0,732.0,596.23,440.48
2016,4,25,14,15,251.5,416.5,4.25,29.0,638.0,512.55,379.49
2016,4,25,14,30,145.0,421.0,4.2,29.0,544.0,443.77,328.76
2016,4,25,14,45,467.5,282.5,4.2,29.0,653.0,476.19,354.61
2016,4,25,15,0,790.0,144.0,4.2,29.0,762.0,487.77,360.99
2016,4,25,15,15,564.5,227.0,4.1,29.0,656.5,415.55,305.15
2016,4,25,15,30,339.0,310.0,4.0,29.0,551.0,370.8,271.87
2016,4,25,15,45,526.5,222.0,3.95,29.0,566.5,331.53,236.62
2016,4,25,16,0,714.0,134.0,3.9,29.0,582.0,275.52,185.22
2016,4,25,16,15,689.0,128.5,3.75,28.5,530.5,223.85,142.91
2016,4,25,16,30,664.0,123.0,3.6,28.0,479.0,174.89,104.93
2016,4,25,16,45,629.5,117.0,3.5,28.0,425.0,127.68,73.45
2016,4,25,17,0,595.0,111.0,3.4,28.0,371.0,84.64,54.16
2016,4,25,17,15,549.5,102.5,3.2,27.5,316.5,68.83,52.75
2016,4,25,17,30,504.0,94.0,3.0,27.0,262.0,65.95,50.56
2016,4,25,17,45,438.5,83.0,2.8,26.5,209.5,59.85,45.51
2016,4,25,18,0,373.0,72.0,2.6,26.0,157.0,53.27,39.83
2016,4,25,18,15,283.5,56.5,2.65,25.5,110.5,42.76,30.55
2016,4,25,18,30,194.0,41.0,2.7,25.0,64.0,31.72,20.48
2016,4,25,18,45,97.0,20.5,2.8,24.5,32.0,16.03,2.74
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.5,23.0,4.05,20.0,34.5,82.89,47.15
2016,4,26,6,30,181.0,46.0,4.1,20.0,69.0,178.71,139.05
2016,4,26,6,45,257.0,65.0,4.15,20.5,115.5,252.39,203.26
2016,4,26,7,0,333.0,84.0,4.2,21.0,162.0,332.96,271.25
2016,4,26,7,15,166.5,98.0,4.3,21.5,137.0,238.78,194.07
2016,4,26,7,30,0.0,112.0,4.4,22.0,112.0,111.31,86.28
2016,4,26,7,45,11.5,138.0,4.55,22.5,143.5,146.35,114.85
2016,4,26,8,0,23.0,164.0,4.7,23.0,175.0,181.95,143.21
2016,4,26,8,15,22.0,181.5,4.8,23.0,193.0,198.31,155.66
2016,4,26,8,30,21.0,199.0,4.9,23.0,211.0,214.59,167.93
2016,4,26,8,45,78.5,245.5,5.05,23.5,295.0,328.0,257.54
2016,4,26,9,0,136.0,292.0,5.2,24.0,379.0,445.92,347.62
2016,4,26,9,15,420.0,233.0,5.25,24.5,528.5,669.82,520.61
2016,4,26,9,30,704.0,174.0,5.3,25.0,678.0,883.76,675.19
2016,4,26,9,45,720.5,177.5,5.4,25.5,720.0,911.03,690.69
2016,4,26,10,0,737.0,181.0,5.5,26.0,762.0,935.82,705.48
2016,4,26,10,15,748.0,184.5,5.55,26.0,797.0,952.55,715.88
2016,4,26,10,30,759.0,188.0,5.6,26.0,832.0,966.34,724.42
2016,4,26,10,45,764.5,192.0,5.7,26.5,859.5,966.24,722.44
2016,4,26,11,0,770.0,196.0,5.8,27.0,887.0,969.13,722.72
2016,4,26,11,15,775.0,197.5,5.85,27.0,906.5,965.88,720.07
2016,4,26,11,30,780.0,199.0,5.9,27.0,926.0,959.48,715.45
2016,4,26,11,45,585.0,314.0,5.95,27.5,863.0,876.74,653.71
2016,4,26,12,0,390.0,429.0,6.0,28.0,800.0,785.31,582.86
2016,4,26,12,15,591.0,313.0,5.95,28.0,878.5,844.54,630.27
2016,4,26,12,30,792.0,197.0,5.9,28.0,957.0,888.88,663.81
2016,4,26,12,45,419.5,313.0,5.9,28.0,716.0,656.56,493.81
2016,4,26,13,0,47.0,429.0,5.9,28.0,475.0,436.37,324.61
2016,4,26,13,15,146.5,449.5,5.85,28.0,587.5,526.45,393.13
2016,4,26,13,30,246.0,470.0,5.8,28.0,700.0,607.38,452.76
2016,4,26,13,45,132.0,389.0,5.8,28.0,512.5,442.31,331.47
2016,4,26,14,0,18.0,308.0,5.8,28.0,325.0,294.01,219.97
2016,4,26,14,15,132.5,361.5,5.7,28.0,474.5,399.33,300.46
2016,4,26,14,30,247.0,415.0,5.6,28.0,624.0,491.47,368.34
2016,4,26,14,45,298.5,383.0,5.6,28.0,625.0,475.01,355.83
2016,4,26,15,0,350.0,351.0,5.6,28.0,626.0,453.63,339.19
2016,4,26,15,15,293.5,342.0,5.5,27.5,564.0,399.86,298.79
2016,4,26,15,30,237.0,333.0,5.4,27.0,502.0,359.11,268.2
2016,4,26,15,45,195.0,311.5,5.3,27.0,444.5,312.37,232.69
2016,4,26,16,0,153.0,290.0,5.2,27.0,387.0,270.36,201.14
2016,4,26,16,15,146.5,264.0,4.95,26.5,350.5,237.03,175.7
2016,4,26,16,30,140.0,238.0,4.7,26.0,314.0,204.75,151.37
2016,4,26,16,45,70.5,188.5,4.5,26.0,227.0,160.55,120.53
2016,4,26,17,0,1.0,139.0,4.3,26.0,140.0,122.61,93.46
2016,4,26,17,15,0.5,118.0,4.1,25.5,118.5,104.67,83.47
2016,4,26,17,30,0.0,97.0,3.9,25.0,97.0,86.91,68.81
2016,4,26,17,45,70.5,99.5,3.7,25.0,115.5,84.02,66.39
2016,4,26,18,0,141.0,102.0,3.5,25.0,134.0,80.15,62.85
2016,4,26,18,15,94.0,72.0,3.5,24.5,91.0,58.31,43.84
2016,4,26,18,30,47.0,42.0,3.5,24.0,48.0,35.53,23.77
2016,4,26,18,45,23.5,21.0,3.55,23.5,24.0,18.44,4.83
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,101.03,62.44
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,193.91,152.7
2016,4,27,6,45,315.5,61.5,3.45,18.0,125.0,281.75,229.45
2016,4,27,7,0,424.0,76.0,3.5,18.0,176.0,379.93,312.78
2016,4,27,7,15,490.5,86.5,3.4,18.5,232.5,457.77,376.17
2016,4,27,7,30,557.0,97.0,3.3,19.0,289.0,538.0,438.84
2016,4,27,7,45,619.0,101.0,3.25,19.5,349.5,611.06,493.81
2016,4,27,8,0,681.0,105.0,3.2,20.0,410.0,686.66,547.27
2016,4,27,8,15,714.0,111.0,3.15,20.5,467.0,742.93,584.77
2016,4,27,8,30,747.0,117.0,3.1,21.0,524.0,798.98,621.16
2016,4,27,8,45,782.0,117.5,3.05,22.0,580.5,845.06,648.37
2016,4,27,9,0,817.0,118.0,3.0,23.0,637.0,895.26,677.76
2016,4,27,9,15,834.5,121.0,2.95,23.5,686.5,930.64,697.71
2016,4,27,9,30,852.0,124.0,2.9,24.0,736.0,963.62,715.89
2016,4,27,9,45,871.0,124.0,2.9,25.0,781.5,991.99,729.83
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,1009.06,736.32
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.5,1024.61,742.5
2016,4,27,10,30,909.0,128.0,2.7,27.0,902.0,1036.83,746.56
2016,4,27,10,45,918.5,128.0,2.65,27.5,932.0,1043.55,747.71
2016,4,27,11,0,928.0,128.0,2.6,28.0,962.0,1046.79,746.82
2016,4,27,11,15,932.5,129.5,2.6,28.0,983.5,1043.11,743.75
2016,4,27,11,30,937.0,131.0,2.6,28.0,1005.0,1035.87,738.65
2016,4,27,11,45,945.0,128.0,2.6,28.5,1019.5,1024.05,729.36
2016,4,27,12,0,953.0,125.0,2.6,29.0,1034.0,1008.75,718.07
2016,4,27,12,15,953.5,125.0,2.6,29.0,1038.0,986.03,703.64
2016,4,27,12,30,954.0,125.0,2.6,29.0,1042.0,960.2,687.34
2016,4,27,12,45,954.0,124.0,2.6,29.0,1037.0,930.07,668.28
2016,4,27,13,0,954.0,123.0,2.6,29.0,1032.0,897.13,647.39
2016,4,27,13,15,951.0,122.5,2.55,29.0,1018.5,859.6,623.05
2016,4,27,13,30,948.0,122.0,2.5,29.0,1005.0,819.69,597.06
2016,4,27,13,45,944.0,120.0,2.5,29.0,983.0,775.57,568.41
2016,4,27,14,0,940.0,118.0,2.5,29.0,961.0,729.49,536.39
2016,4,27,14,15,933.0,116.5,2.4,29.0,930.5,680.21,500.58
2016,4,27,14,30,926.0,115.0,2.3,29.0,900.0,629.62,463.03
2016,4,27,14,45,917.0,113.0,2.25,29.0,862.5,576.46,422.93
2016,4,27,15,0,908.0,111.0,2.2,29.0,825.0,522.63,381.19
2016,4,27,15,15,895.5,108.5,2.0,28.5,780.5,466.48,336.85
2016,4,27,15,30,883.0,106.0,1.8,28.0,736.0,410.48,291.39
2016,4,27,15,45,865.5,103.5,1.65,28.0,686.0,353.31,243.73
2016,4,27,16,0,848.0,101.0,1.5,28.0,636.0,290.79,191.74
2016,4,27,16,15,826.0,97.5,1.35,28.0,582.0,234.32,144.97
2016,4,27,16,30,804.0,94.0,1.2,28.0,528.0,180.1,102.41
2016,4,27,16,45,773.0,90.0,1.1,28.0,470.5,127.2,66.92
2016,4,27,17,0,742.0,86.0,1.0,28.0,413.0,78.01,44.92
2016,4,27,17,15,700.0,80.0,0.85,27.5,354.5,51.71,38.28
2016,4,27,17,30,658.0,74.0,0.7,27.0,296.0,49.87,36.95
2016,4,27,17,45,593.0,67.0,0.55,26.5,238.5,47.03,34.64
2016,4,27,18,0,528.0,60.0,0.4,26.0,181.0,44.04,32.05
2016,4,27,18,15,427.5,49.0,0.45,25.5,129.0,37.26,26.0
2016,4,27,18,30,327.0,38.0,0.5,25.0,77.0,30.09,19.3
2016,4,27,18,45,163.5,19.0,0.6,25.0,38.5,14.73,3.23
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,20.15,0.0
2016,4,28,6,15,149.0,26.5,1.45,16.0,44.5,129.12,85.13
2016,4,28,6,30,269.0,45.0,1.7,17.0,80.0,224.0,177.38
2016,4,28,6,45,362.0,58.0,2.0,18.0,130.0,304.28,246.95
2016,4,28,7,0,455.0,71.0,2.3,19.0,180.0,396.86,323.78
2016,4,28,7,15,516.5,81.0,2.45,19.5,235.5,470.16,382.92
2016,4,28,7,30,578.0,91.0,2.6,20.0,291.0,547.23,442.71
2016,4,28,7,45,622.5,97.5,2.8,20.5,347.5,610.67,489.99
2016,4,28,8,0,667.0,104.0,3.0,21.0,404.0,675.53,536.04
2016,4,28,8,15,698.0,109.5,3.25,21.5,459.0,729.06,572.87
2016,4,28,8,30,729.0,115.0,3.5,22.0,514.0,782.3,608.86
2016,4,28,8,45,752.5,119.0,3.8,23.0,566.0,826.43,636.8
2016,4,28,9,0,776.0,123.0,4.1,24.0,618.0,864.8,660.33
2016,4,28,9,15,793.0,127.0,4.1,24.5,666.0,899.94,681.24
2016,4,28,9,30,810.0,131.0,4.1,25.0,714.0,932.76,700.36
2016,4,28,9,45,821.5,134.5,4.2,25.5,755.5,957.18,714.2
2016,4,28,10,0,833.0,138.0,4.3,26.0,797.0,978.7,726.16
2016,4,28,10,15,842.0,140.0,4.3,26.0,832.5,993.07,734.29
2016,4,28,10,30,851.0,142.0,4.3,26.0,868.0,1004.26,740.46
2016,4,28,10,45,854.5,146.0,4.35,26.5,895.0,1008.85,741.24
2016,4,28,11,0,858.0,150.0,4.4,27.0,922.0,1001.31,734.18
2016,4,28,11,15,862.0,151.0,4.4,27.0,942.0,996.79,730.54
2016,4,28,11,30,866.0,152.0,4.4,27.0,962.0,988.99,724.84
2016,4,28,11,45,862.5,156.5,4.45,27.5,972.0,974.14,713.47
2016,4,28,12,0,859.0,161.0,4.5,28.0,982.0,963.48,705.05
2016,4,28,12,15,858.5,161.0,4.45,28.0,984.5,934.09,685.14
2016,4,28,12,30,858.0,161.0,4.4,28.0,987.0,909.24,668.43
2016,4,28,12,45,844.0,168.5,4.4,28.0,978.0,882.03,650.34
2016,4,28,13,0,830.0,176.0,4.4,28.0,969.0,847.28,627.13
2016,4,28,13,15,825.0,175.5,4.35,28.0,954.5,810.85,602.52
2016,4,28,13,30,820.0,175.0,4.3,28.0,940.0,772.61,576.29
2016,4,28,13,45,791.0,187.0,4.25,28.0,911.5,726.68,542.9
2016,4,28,14,0,762.0,199.0,4.2,28.0,883.0,679.57,508.28
2016,4,28,14,15,446.0,310.5,4.15,28.0,707.5,542.1,405.07
2016,4,28,14,30,130.0,422.0,4.1,28.0,532.0,436.76,324.59
2016,4,28,14,45,79.0,365.0,4.05,28.0,431.5,359.37,268.15
2016,4,28,15,0,28.0,308.0,4.0,28.0,331.0,281.94,210.99
2016,4,28,15,15,18.5,260.0,3.95,28.0,275.0,241.64,181.21
2016,4,28,15,30,9.0,212.0,3.9,28.0,219.0,195.08,146.33
2016,4,28,15,45,8.5,203.5,3.85,28.0,209.5,186.06,139.82
2016,4,28,16,0,8.0,195.0,3.8,28.0,200.0,177.02,133.23
2016,4,28,16,15,4.0,131.0,3.65,27.5,133.5,120.74,90.16
2016,4,28,16,30,0.0,67.0,3.5,27.0,67.0,62.36,44.53
2016,4,28,16,45,0.0,41.0,3.35,26.5,41.0,38.1,25.28
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,13.92,5.73
2016,4,28,17,15,0.0,13.0,3.0,25.5,13.0,12.05,4.71
2016,4,28,17,30,0.0,11.0,2.8,25.0,11.0,10.19,3.15
2016,4,28,17,45,71.0,57.0,2.65,25.0,73.5,49.03,36.59
2016,4,28,18,0,142.0,103.0,2.5,25.0,136.0,80.97,63.58
2016,4,28,18,15,98.0,72.5,2.55,24.5,92.5,58.82,44.32
2016,4,28,18,30,54.0,42.0,2.6,24.0,49.0,35.65,24.0
2016,4,28,18,45,27.0,21.0,2.7,24.0,24.5,18.52,6.11
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,6.42,0.0
2016,4,29,6,15,52.0,26.0,2.8,21.5,32.5,62.15,38.69
2016,4,29,6,30,98.0,48.0,2.9,22.0,61.0,126.37,96.8
2016,4,29,6,45,145.0,74.5,3.05,22.5,104.5,190.71,151.48
2016,4,29,7,0,192.0,101.0,3.2,23.0,148.0,257.64,207.19
2016,4,29,7,15,96.0,78.5,3.55,23.5,102.0,154.95,123.79
2016,4,29,7,30,0.0,56.0,3.9,24.0,56.0,52.06,37.29
2016,4,29,7,45,0.0,97.5,4.25,24.5,97.5,92.91,70.41
2016,4,29,8,0,0.0,139.0,4.6,25.0,139.0,135.69,104.35
2016,4,29,8,15,0.0,130.5,4.75,25.0,130.5,125.15,95.51
2016,4,29,8,30,0.0,122.0,4.9,25.0,122.0,115.65,87.61
2016,4,29,8,45,23.0,194.0,5.1,25.5,208.5,209.28,161.78
2016,4,29,9,0,46.0,266.0,5.3,26.0,295.0,319.87,246.76
2016,4,29,9,15,27.0,237.0,5.35,26.0,254.5,267.6,205.3
2016,4,29,9,30,8.0,208.0,5.4,26.0,214.0,207.34,157.77
2016,4,29,9,45,8.0,206.0,5.45,26.5,212.0,204.71,155.15
2016,4,29,10,0,8.0,204.0,5.5,27.0,210.0,202.24,152.64
2016,4,29,10,15,259.5,271.0,5.45,27.0,492.0,549.63,421.18
2016,4,29,10,30,511.0,338.0,5.4,27.0,774.0,878.11,656.4
2016,4,29,10,45,255.5,237.0,5.4,27.5,455.5,516.11,392.8
2016,4,29,11,0,0.0,136.0,5.4,28.0,137.0,127.86,93.63
2016,4,29,11,15,1.0,138.5,5.35,28.0,140.0,131.15,96.42
2016,4,29,11,30,2.0,141.0,5.3,28.0,143.0,134.4,98.87
2016,4,29,11,45,7.0,184.5,5.25,28.0,191.5,180.17,133.97
2016,4,29,12,0,12.0,228.0,5.2,28.0,240.0,225.55,168.36
2016,4,29,12,15,22.0,314.5,5.15,28.0,336.0,319.47,238.6
2016,4,29,12,30,32.0,401.0,5.1,28.0,432.0,407.16,302.78
2016,4,29,12,45,30.0,390.0,5.05,28.0,419.0,391.0,290.67
2016,4,29,13,0,28.0,379.0,5.0,28.0,406.0,375.17,279.08
2016,4,29,13,15,22.0,334.0,4.9,28.0,355.0,326.5,243.26
2016,4,29,13,30,16.0,289.0,4.8,28.0,304.0,279.09,208.15
2016,4,29,13,45,75.5,372.0,4.75,28.0,440.0,390.43,291.84
2016,4,29,14,0,135.0,455.0,4.7,28.0,576.0,490.03,364.47
2016,4,29,14,15,325.5,393.0,4.6,28.0,673.0,540.48,403.21
2016,4,29,14,30,516.0,331.0,4.5,28.0,770.0,573.74,427.82
2016,4,29,14,45,461.0,349.0,4.4,28.0,728.5,529.18,393.48
2016,4,29,15,0,406.0,367.0,4.3,28.0,687.0,494.3,366.37
2016,4,29,15,15,376.0,339.0,4.1,27.5,623.0,433.81,321.41
2016,4,29,15,30,346.0,311.0,3.9,27.0,559.0,376.61,278.32
2016,4,29,15,45,316.5,294.5,3.75,27.0,509.0,331.55,243.35
2016,4,29,16,0,287.0,278.0,3.6,27.0,459.0,289.68,210.85
2016,4,29,16,15,228.5,280.0,3.35,27.0,416.5,265.58,193.38
2016,4,29,16,30,170.0,282.0,3.1,27.0,374.0,238.68,175.05
2016,4,29,16,45,149.5,254.5,2.9,27.0,329.5,202.54,149.28
2016,4,29,17,0,129.0,227.0,2.7,27.0,285.0,168.99,126.92
2016,4,29,17,15,107.0,196.0,2.55,26.5,239.5,149.34,120.07
2016,4,29,17,30,85.0,165.0,2.4,26.0,194.0,128.07,102.94
2016,4,29,17,45,64.5,131.5,2.25,25.5,151.5,104.73,83.64
2016,4,29,18,0,44.0,98.0,2.1,25.0,109.0,80.56,63.17
2016,4,29,18,15,22.0,66.0,2.05,24.5,71.5,56.38,42.3
2016,4,29,18,30,0.0,34.0,2.0,24.0,34.0,31.28,20.43
2016,4,29,18,45,0.0,17.0,2.0,24.0,17.0,15.77,4.79
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,12.42,0.0
2016,4,30,6,15,90.5,30.5,3.4,15.0,42.0,98.51,67.81
2016,4,30,6,30,170.0,53.0,3.5,15.0,76.0,172.85,138.22
2016,4,30,6,45,262.5,70.5,3.65,15.5,125.5,264.03,217.34
2016,4,30,7,0,355.0,88.0,3.8,16.0,175.0,353.87,293.83
2016,4,30,7,15,417.5,101.0,3.9,17.0,229.0,425.52,352.46
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,501.66,412.37
2016,4,30,7,45,533.5,121.5,4.15,19.0,340.0,568.1,462.69
2016,4,30,8,0,587.0,129.0,4.3,20.0,397.0,642.92,517.5
2016,4,30,8,15,620.5,136.5,4.25,20.5,451.5,698.41,556.06
2016,4,30,8,30,654.0,144.0,4.2,21.0,506.0,753.82,593.34
2016,4,30,8,45,686.0,147.5,4.2,21.5,559.0,802.93,625.39
2016,4,30,9,0,718.0,151.0,4.2,22.0,612.0,851.15,656.23
2016,4,30,9,15,736.5,155.5,4.0,22.5,659.5,886.66,676.71
2016,4,30,9,30,755.0,160.0,3.8,23.0,707.0,920.08,695.39
2016,4,30,9,45,778.5,158.5,3.6,23.5,751.0,943.72,707.07
2016,4,30,10,0,802.0,157.0,3.4,24.0,795.0,970.94,721.01
2016,4,30,10,15,812.5,159.5,3.2,24.5,831.0,986.9,727.19
2016,4,30,10,30,823.0,162.0,3.0,25.0,867.0,999.75,731.31
2016,4,30,10,45,838.0,159.5,2.8,25.5,897.5,1008.59,732.77
2016,4,30,11,0,853.0,157.0,2.6,26.0,928.0,1014.15,732.1
2016,4,30,11,15,858.0,158.0,2.35,26.0,948.5,1010.17,726.26
2016,4,30,11,30,863.0,159.0,2.1,26.0,969.0,1002.83,718.32
2016,4,30,11,45,877.0,152.5,1.9,26.5,984.5,985.73,703.4
2016,4,30,12,0,891.0,146.0,1.7,27.0,1000.0,973.67,691.83
2016,4,30,12,15,891.5,146.0,1.6,27.0,1004.0,951.97,676.87
2016,4,30,12,30,892.0,146.0,1.5,27.0,1008.0,927.42,660.28
2016,4,30,12,45,893.5,144.0,1.4,27.0,1003.5,899.22,641.48
2016,4,30,13,0,895.0,142.0,1.3,27.0,999.0,868.4,621.05
2016,4,30,13,15,892.0,141.5,1.3,27.0,986.0,832.78,598.82
2016,4,30,13,30,889.0,141.0,1.3,27.0,973.0,794.99,575.06
2016,4,30,13,45,886.0,138.5,1.35,27.5,952.0,753.47,547.76
2016,4,30,14,0,883.0,136.0,1.4,28.0,931.0,710.09,517.41
2016,4,30,14,15,876.0,134.5,1.35,28.0,902.0,663.35,484.18
2016,4,30,14,30,869.0,133.0,1.3,28.0,873.0,615.42,449.34
2016,4,30,14,45,862.0,129.5,1.3,28.0,837.0,564.88,412.11
2016,4,30,15,0,855.0,126.0,1.3,28.0,801.0,513.58,373.16
2016,4,30,15,15,842.5,123.0,1.25,27.5,758.5,454.87,328.24
2016,4,30,15,30,830.0,120.0,1.2,27.0,716.0,400.84,285.21
2016,4,30,15,45,816.5,115.5,1.15,27.0,668.5,345.83,239.81
2016,4,30,16,0,803.0,111.0,1.1,27.0,621.0,291.73,194.5
2016,4,30,16,15,781.0,107.0,1.05,26.5,568.5,237.44,149.98
2016,4,30,16,30,759.0,103.0,1.0,26.0,516.0,185.45,109.13
2016,4,30,16,45,732.5,97.0,0.95,26.0,461.0,128.23,68.9
2016,4,30,17,0,706.0,91.0,0.9,26.0,406.0,79.56,44.74
2016,4,30,17,15,664.5,85.0,0.85,25.5,349.5,54.99,41.39
2016,4,30,17,30,623.0,79.0,0.8,25.0,293.0,53.36,40.24
2016,4,30,17,45,566.0,70.5,0.8,24.5,237.5,49.5,37.07
2016,4,30,18,0,509.0,62.0,0.8,24.0,182.0,45.38,33.5
2016,4,30,18,15,414.5,51.0,0.85,23.0,131.5,38.69,27.57
2016,4,30,18,30,320.0,40.0,0.9,22.0,81.0,31.61,20.98
2016,4,30,18,45,180.0,24.5,0.95,21.5,45.0,19.18,7.63
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,8.58,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,23.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,46.0,12.0,3.0,16.0,13.0,31.59,0.0
2016,5,1,6,15,166.0,29.0,3.25,16.5,49.5,143.53,102.41
2016,5,1,6,30,286.0,46.0,3.5,17.0,86.0,235.15,188.34
2016,5,1,6,45,370.0,59.0,3.75,17.5,135.0,311.76,255.64
2016,5,1,7,0,454.0,72.0,4.0,18.0,184.0,400.04,330.21
2016,5,1,7,15,227.0,49.5,4.1,18.5,105.5,228.18,189.53
2016,5,1,7,30,0.0,27.0,4.2,19.0,27.0,25.05,15.43
2016,5,1,7,45,12.0,98.0,4.35,19.5,103.5,102.43,80.16
2016,5,1,8,0,24.0,169.0,4.5,20.0,180.0,187.71,149.49
2016,5,1,8,15,12.0,162.0,4.5,20.0,167.5,168.27,132.72
2016,5,1,8,30,0.0,155.0,4.5,20.0,155.0,149.37,116.54
2016,5,1,8,45,17.5,206.0,4.55,20.5,217.5,216.97,170.57
2016,5,1,9,0,35.0,257.0,4.6,21.0,280.0,299.35,234.7
2016,5,1,9,15,22.0,234.5,4.55,21.5,249.5,248.47,193.42
2016,5,1,9,30,9.0,212.0,4.5,22.0,219.0,212.28,163.9
2016,5,1,9,45,12.5,240.0,4.5,22.5,250.0,243.15,187.31
2016,5,1,10,0,16.0,268.0,4.5,23.0,281.0,273.91,210.22
2016,5,1,10,15,79.0,348.0,4.5,23.0,415.5,429.7,329.6
2016,5,1,10,30,142.0,428.0,4.5,23.0,550.0,586.55,444.9
2016,5,1,10,45,75.0,312.0,4.5,23.0,377.0,383.39,293.31
2016,5,1,11,0,8.0,196.0,4.5,23.0,204.0,193.11,146.53
2016,5,1,11,15,77.5,338.5,4.5,23.0,412.0,407.46,311.69
2016,5,1,11,30,147.0,481.0,4.5,23.0,620.0,622.24,468.24
2016,5,1,11,45,132.5,485.0,4.5,23.5,611.0,604.57,452.89
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,586.67,438.56
2016,5,1,12,15,84.0,465.0,4.5,24.0,546.5,519.81,389.6
2016,5,1,12,30,50.0,441.0,4.5,24.0,491.0,460.81,345.95
2016,5,1,12,45,56.0,447.0,4.5,24.0,502.5,466.19,350.21
2016,5,1,13,0,62.0,453.0,4.5,24.0,514.0,470.83,353.73
2016,5,1,13,15,50.5,429.0,4.55,24.0,478.0,434.0,326.71
2016,5,1,13,30,39.0,405.0,4.6,24.0,442.0,398.51,300.63
2016,5,1,13,45,48.0,409.5,4.65,24.0,454.5,403.82,305.07
2016,5,1,14,0,57.0,414.0,4.7,24.0,467.0,408.02,308.55
2016,5,1,14,15,403.0,302.5,4.7,24.0,648.5,510.37,390.28
2016,5,1,14,30,749.0,191.0,4.7,24.0,830.0,590.97,451.3
2016,5,1,14,45,466.0,289.0,4.75,24.0,680.5,484.72,368.6
2016,5,1,15,0,183.0,387.0,4.8,24.0,531.0,411.83,312.29
2016,5,1,15,15,269.0,348.0,4.75,23.5,548.0,396.71,300.73
2016,5,1,15,30,355.0,309.0,4.7,23.0,565.0,379.7,285.98
2016,5,1,15,45,374.5,280.5,4.7,23.0,534.0,340.68,253.75
2016,5,1,16,0,394.0,252.0,4.7,23.0,503.0,299.74,219.41
2016,5,1,16,15,360.0,236.0,4.55,22.5,450.5,255.03,184.21
2016,5,1,16,30,326.0,220.0,4.4,22.0,398.0,214.14,153.08
2016,5,1,16,45,305.5,198.0,4.3,22.0,350.5,174.27,123.95
2016,5,1,17,0,285.0,176.0,4.2,22.0,303.0,137.02,100.48
2016,5,1,17,15,248.0,159.5,3.95,21.5,259.0,115.12,93.67
2016,5,1,17,30,211.0,143.0,3.7,21.0,215.0,104.98,85.44
2016,5,1,17,45,178.0,119.5,3.5,21.0,173.0,93.86,75.96
2016,5,1,18,0,145.0,96.0,3.3,21.0,131.0,76.73,61.01
2016,5,1,18,15,103.5,71.5,3.3,20.5,93.0,58.38,44.8
2016,5,1,18,30,62.0,47.0,3.3,20.0,55.0,39.46,27.81
2016,5,1,18,45,31.0,25.5,3.3,20.0,29.5,22.14,10.17
2016,5,1,19,0,0.0,4.0,3.3,20.0,4.0,3.81,0.0
2016,5,1,19,15,0.0,2.0,3.4,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,13.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,13.0,13.0,32.49,0.0
2016,5,2,6,15,157.5,29.0,4.95,13.0,48.5,139.06,102.12
2016,5,2,6,30,265.0,47.0,5.1,13.0,84.0,225.48,184.06
2016,5,2,6,45,344.0,60.5,5.3,13.5,132.0,299.0,250.08
2016,5,2,7,0,423.0,74.0,5.5,14.0,180.0,379.74,320.32
2016,5,2,7,15,211.5,42.5,5.55,14.0,95.5,207.89,176.3
2016,5,2,7,30,0.0,11.0,5.6,14.0,11.0,10.19,3.09
2016,5,2,7,45,0.0,13.0,5.65,14.5,13.0,12.06,4.65
2016,5,2,8,0,0.0,15.0,5.7,15.0,15.0,13.92,6.18
2016,5,2,8,15,25.0,121.5,5.7,15.0,135.5,143.2,115.52
2016,5,2,8,30,50.0,228.0,5.7,15.0,256.0,284.37,231.03
2016,5,2,8,45,40.5,240.0,5.7,15.0,264.0,287.34,232.02
2016,5,2,9,0,31.0,252.0,5.7,15.0,272.0,289.92,232.94
2016,5,2,9,15,17.0,212.0,5.6,15.0,223.0,220.57,176.14
2016,5,2,9,30,3.0,172.0,5.5,15.0,174.0,166.51,131.46
2016,5,2,9,45,2.0,160.5,5.45,15.5,162.0,153.93,120.73
2016,5,2,10,0,1.0,149.0,5.4,16.0,150.0,141.59,110.25
2016,5,2,10,15,3.5,163.0,5.25,16.0,166.0,157.47,122.95
2016,5,2,10,30,6.0,177.0,5.1,16.0,182.0,173.31,135.53
2016,5,2,10,45,8.0,199.0,5.0,16.0,206.5,196.31,153.72
2016,5,2,11,0,10.0,221.0,4.9,16.0,231.0,219.16,171.66
2016,5,2,11,15,12.0,246.0,4.85,16.0,258.0,244.7,191.63
2016,5,2,11,30,14.0,271.0,4.8,16.0,285.0,269.97,211.25
2016,5,2,11,45,51.0,373.5,4.75,16.0,423.0,410.0,320.35
2016,5,2,12,0,88.0,476.0,4.7,16.0,561.0,540.32,418.5
2016,5,2,12,15,66.5,454.0,4.75,16.0,518.5,493.42,382.3
2016,5,2,12,30,45.0,432.0,4.8,16.0,476.0,447.94,347.58
2016,5,2,12,45,30.5,365.5,4.85,16.5,395.5,368.72,286.69
2016,5,2,13,0,16.0,299.0,4.9,17.0,315.0,291.34,226.55
2016,5,2,13,15,70.5,387.5,4.9,17.0,454.0,412.49,321.29
2016,5,2,13,30,125.0,476.0,4.9,17.0,593.0,523.32,405.37
2016,5,2,13,45,72.0,393.5,4.9,17.5,461.0,407.04,315.95
2016,5,2,14,0,19.0,311.0,4.9,18.0,329.0,297.58,230.94
2016,5,2,14,15,18.0,301.0,4.8,18.0,317.5,286.03,222.35
2016,5,2,14,30,17.0,291.0,4.7,18.0,306.0,274.59,213.65
2016,5,2,14,45,16.0,277.0,4.6,18.0,290.5,259.78,202.34
2016,5,2,15,0,15.0,263.0,4.5,18.0,275.0,245.14,191.13
2016,5,2,15,15,7.5,208.0,4.35,18.0,214.5,192.57,149.99
2016,5,2,15,30,0.0,153.0,4.2,18.0,154.0,140.63,108.95
2016,5,2,15,45,9.5,191.5,4.1,18.0,198.5,176.4,137.78
2016,5,2,16,0,19.0,230.0,4.0,18.0,243.0,208.86,163.65
2016,5,2,16,15,29.0,223.5,3.8,18.0,241.0,194.22,151.83
2016,5,2,16,30,39.0,217.0,3.6,18.0,239.0,185.57,144.84
2016,5,2,16,45,55.5,200.5,3.45,18.0,228.0,169.03,131.47
2016,5,2,17,0,72.0,184.0,3.3,18.0,217.0,150.49,117.49
2016,5,2,17,15,64.0,160.0,3.0,17.5,186.5,128.68,106.76
2016,5,2,17,30,56.0,136.0,2.7,17.0,156.0,110.99,91.94
2016,5,2,17,45,46.0,112.0,2.4,17.0,126.5,92.85,76.24
2016,5,2,18,0,36.0,88.0,2.1,17.0,97.0,74.27,59.85
2016,5,2,18,15,143.0,66.5,1.8,16.5,87.5,52.54,40.49
2016,5,2,18,30,250.0,45.0,1.5,16.0,78.0,34.64,24.24
2016,5,2,18,45,141.0,27.0,1.2,15.5,44.0,21.12,10.09
2016,5,2,19,0,32.0,9.0,0.9,15.0,10.0,8.58,0.0
2016,5,2,19,15,16.0,4.5,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
