Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,50.04,0.0
2016,5,3,6,15,216.5,30.0,1.85,11.5,56.5,169.56,127.37
2016,5,3,6,30,350.0,46.0,2.0,12.0,96.0,272.06,222.05
2016,5,3,6,45,445.5,55.5,2.15,12.5,149.0,356.59,296.27
2016,5,3,7,0,541.0,65.0,2.3,13.0,202.0,448.95,374.19
2016,5,3,7,15,598.0,72.5,2.45,13.5,258.5,519.96,432.03
2016,5,3,7,30,655.0,80.0,2.6,14.0,315.0,594.3,489.92
2016,5,3,7,45,698.5,84.5,2.8,15.0,373.5,657.41,535.25
2016,5,3,8,0,742.0,89.0,3.0,16.0,432.0,717.97,577.26
2016,5,3,8,15,770.0,93.5,3.05,16.5,488.0,770.58,612.65
2016,5,3,8,30,798.0,98.0,3.1,17.0,544.0,822.48,646.76
2016,5,3,8,45,820.5,100.5,3.15,17.5,597.5,866.06,674.3
2016,5,3,9,0,843.0,103.0,3.2,18.0,651.0,907.98,700.33
2016,5,3,9,15,858.5,106.0,3.2,18.5,699.0,933.87,714.61
2016,5,3,9,30,874.0,109.0,3.2,19.0,747.0,965.28,732.73
2016,5,3,9,45,885.5,111.5,3.2,19.5,790.0,989.57,745.84
2016,5,3,10,0,897.0,114.0,3.2,20.0,833.0,1010.86,756.98
2016,5,3,10,15,905.5,115.5,3.2,20.0,868.5,1024.97,764.83
2016,5,3,10,30,914.0,117.0,3.2,20.0,904.0,1035.76,770.68
2016,5,3,10,45,919.5,118.5,3.2,20.5,932.5,1040.16,770.98
2016,5,3,11,0,925.0,120.0,3.2,21.0,961.0,1041.08,769.19
2016,5,3,11,15,929.5,121.0,3.2,21.0,981.5,1036.99,765.77
2016,5,3,11,30,934.0,122.0,3.2,21.0,1002.0,1029.4,760.24
2016,5,3,11,45,937.0,122.0,3.2,21.5,1014.5,1015.92,749.54
2016,5,3,12,0,940.0,122.0,3.2,22.0,1027.0,999.09,736.84
2016,5,3,12,15,940.5,122.0,3.2,22.0,1031.0,976.73,722.02
2016,5,3,12,30,941.0,122.0,3.2,22.0,1035.0,951.36,705.28
2016,5,3,12,45,940.0,122.0,3.2,22.5,1029.5,921.81,684.45
2016,5,3,13,0,939.0,122.0,3.2,23.0,1024.0,889.59,661.88
2016,5,3,13,15,936.0,121.0,3.2,23.0,1010.5,852.34,637.15
2016,5,3,13,30,933.0,120.0,3.2,23.0,997.0,812.81,610.72
2016,5,3,13,45,928.0,119.0,3.2,23.5,975.0,769.7,580.5
2016,5,3,14,0,923.0,118.0,3.2,24.0,953.0,724.77,547.38
2016,5,3,14,15,916.5,116.5,3.15,24.0,923.0,676.83,511.76
2016,5,3,14,30,910.0,115.0,3.1,24.0,893.0,627.59,474.36
2016,5,3,14,45,900.5,113.5,3.1,24.0,856.0,575.65,434.18
2016,5,3,15,0,891.0,112.0,3.1,24.0,819.0,523.13,392.42
2016,5,3,15,15,879.0,109.5,3.1,23.5,776.0,468.35,348.49
2016,5,3,15,30,867.0,107.0,3.1,23.0,733.0,413.7,303.26
2016,5,3,15,45,851.5,104.0,3.1,23.0,684.5,357.9,255.52
2016,5,3,16,0,836.0,101.0,3.1,23.0,636.0,296.55,202.98
2016,5,3,16,15,815.0,97.5,3.0,22.5,583.0,241.15,155.75
2016,5,3,16,30,794.0,94.0,2.9,22.0,530.0,187.88,112.13
2016,5,3,16,45,766.0,89.5,2.8,22.0,474.0,135.48,74.15
2016,5,3,17,0,738.0,85.0,2.7,22.0,418.0,86.42,48.26
2016,5,3,17,15,698.5,79.5,2.4,21.0,360.5,50.77,38.55
2016,5,3,17,30,659.0,74.0,2.1,20.0,303.0,49.28,37.56
2016,5,3,17,45,599.5,67.0,1.8,19.5,247.0,46.42,35.19
2016,5,3,18,0,540.0,60.0,1.5,19.0,191.0,43.39,32.52
2016,5,3,18,15,450.0,50.0,1.45,18.0,139.5,37.49,27.2
2016,5,3,18,30,360.0,40.0,1.4,17.0,88.0,31.27,21.3
2016,5,3,18,45,215.0,25.0,1.35,16.5,50.0,19.81,9.35
2016,5,3,19,0,70.0,10.0,1.3,16.0,12.0,9.53,0.0
2016,5,3,19,15,35.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.5,1.9,12.5,9.0,7.15,0.0
2016,5,4,6,0,82.0,15.0,2.1,13.0,18.0,67.32,0.0
2016,5,4,6,15,212.0,31.0,2.4,13.5,57.5,168.88,127.23
2016,5,4,6,30,342.0,47.0,2.7,14.0,97.0,269.4,219.08
2016,5,4,6,45,432.0,57.5,3.05,15.0,149.0,351.62,290.78
2016,5,4,7,0,522.0,68.0,3.4,16.0,201.0,441.24,365.93
2016,5,4,7,15,579.5,76.0,3.4,16.5,257.5,512.51,423.62
2016,5,4,7,30,637.0,84.0,3.4,17.0,314.0,587.14,481.53
2016,5,4,7,45,679.0,89.5,3.45,18.0,372.0,649.73,525.88
2016,5,4,8,0,721.0,95.0,3.5,19.0,430.0,713.49,569.56
2016,5,4,8,15,749.5,100.0,3.55,19.5,486.0,762.04,601.85
2016,5,4,8,30,778.0,105.0,3.6,20.0,542.0,814.32,636.24
2016,5,4,8,45,800.5,108.5,3.7,21.0,594.5,858.52,663.18
2016,5,4,9,0,823.0,112.0,3.8,22.0,647.0,901.08,688.53
2016,5,4,9,15,839.0,115.0,3.8,22.5,695.5,935.04,708.36
2016,5,4,9,30,855.0,118.0,3.8,23.0,744.0,966.55,726.39
2016,5,4,9,45,867.0,120.5,3.85,23.5,786.5,982.4,734.09
2016,5,4,10,0,879.0,123.0,3.9,24.0,829.0,1003.82,745.72
2016,5,4,10,15,888.5,125.0,3.9,24.5,865.0,1019.16,752.96
2016,5,4,10,30,898.0,127.0,3.9,25.0,901.0,1031.24,758.17
2016,5,4,10,45,904.5,128.5,3.9,25.5,930.0,1036.46,759.0
2016,5,4,11,0,911.0,130.0,3.9,26.0,959.0,1038.24,757.77
2016,5,4,11,15,915.5,131.0,3.85,26.0,980.0,1034.08,753.99
2016,5,4,11,30,920.0,132.0,3.8,26.0,1001.0,1026.46,748.14
2016,5,4,11,45,927.0,130.0,3.8,26.5,1014.5,1014.91,738.77
2016,5,4,12,0,934.0,128.0,3.8,27.0,1028.0,999.97,727.36
2016,5,4,12,15,935.0,128.0,3.8,27.0,1032.0,978.11,712.98
2016,5,4,12,30,936.0,128.0,3.8,27.0,1036.0,953.25,696.72
2016,5,4,12,45,935.5,127.5,3.8,27.0,1031.5,923.76,677.43
2016,5,4,13,0,935.0,127.0,3.8,27.0,1027.0,891.62,656.35
2016,5,4,13,15,932.5,126.5,3.8,27.0,1013.5,855.32,632.41
2016,5,4,13,30,930.0,126.0,3.8,27.0,1000.0,816.72,606.78
2016,5,4,13,45,926.0,124.5,3.8,27.0,978.5,774.01,578.15
2016,5,4,14,0,922.0,123.0,3.8,27.0,957.0,729.4,546.43
2016,5,4,14,15,915.5,121.5,3.75,27.0,927.5,681.52,511.06
2016,5,4,14,30,909.0,120.0,3.7,27.0,898.0,632.33,473.94
2016,5,4,14,45,900.0,118.0,3.7,27.0,861.0,580.31,433.96
2016,5,4,15,0,891.0,116.0,3.7,27.0,824.0,527.65,392.39
2016,5,4,15,15,879.0,113.5,3.6,27.0,781.0,472.89,347.97
2016,5,4,15,30,867.0,111.0,3.5,27.0,738.0,418.25,302.54
2016,5,4,15,45,851.5,108.0,3.45,27.0,689.5,356.37,250.91
2016,5,4,16,0,836.0,105.0,3.4,27.0,641.0,301.24,203.71
2016,5,4,16,15,815.0,101.5,3.15,26.5,588.0,245.85,157.1
2016,5,4,16,30,794.0,98.0,2.9,26.0,535.0,192.61,114.06
2016,5,4,16,45,767.5,92.5,2.65,25.5,479.0,139.58,76.04
2016,5,4,17,0,741.0,87.0,2.4,25.0,423.0,89.71,49.5
2016,5,4,17,15,701.5,82.0,2.1,24.0,365.5,52.51,39.53
2016,5,4,17,30,662.0,77.0,1.8,23.0,308.0,51.5,38.98
2016,5,4,17,45,605.5,69.0,1.55,22.5,251.5,47.95,36.05
2016,5,4,18,0,549.0,61.0,1.3,22.0,195.0,44.15,32.76
2016,5,4,18,15,456.0,51.5,1.25,21.0,143.0,38.73,27.92
2016,5,4,18,30,363.0,42.0,1.2,20.0,91.0,33.04,22.54
2016,5,4,18,45,216.5,27.0,1.2,19.5,52.5,21.61,10.81
2016,5,4,19,0,70.0,12.0,1.2,19.0,14.0,11.44,0.0
2016,5,4,19,15,35.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.15,14.5,11.0,36.69,0.0
2016,5,5,6,0,146.0,16.0,1.1,15.0,22.0,100.25,0.0
2016,5,5,6,15,288.0,29.0,1.3,16.0,64.5,206.44,155.53
2016,5,5,6,30,430.0,42.0,1.5,17.0,107.0,312.59,250.25
2016,5,5,6,45,512.0,51.0,1.7,18.0,160.0,392.06,318.0
2016,5,5,7,0,594.0,60.0,1.9,19.0,213.0,478.29,388.08
2016,5,5,7,15,646.5,66.5,1.85,19.5,270.5,547.23,441.53
2016,5,5,7,30,699.0,73.0,1.8,20.0,328.0,619.1,493.59
2016,5,5,7,45,732.5,78.5,1.8,20.5,384.5,674.03,530.84
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,733.21,569.92
2016,5,5,8,15,791.5,88.0,1.8,22.0,496.5,783.88,600.64
2016,5,5,8,30,817.0,92.0,1.8,23.0,552.0,833.65,629.87
2016,5,5,8,45,832.0,96.5,1.8,24.0,603.5,873.41,651.58
2016,5,5,9,0,847.0,101.0,1.8,25.0,655.0,911.08,671.53
2016,5,5,9,15,861.0,104.0,1.75,25.0,702.0,935.68,684.71
2016,5,5,9,30,875.0,107.0,1.7,25.0,749.0,965.69,701.44
2016,5,5,9,45,881.5,111.0,1.7,25.5,789.5,986.8,711.59
2016,5,5,10,0,888.0,115.0,1.7,26.0,830.0,1004.76,719.86
2016,5,5,10,15,896.0,117.0,1.7,26.0,864.5,1018.79,727.18
2016,5,5,10,30,904.0,119.0,1.7,26.0,899.0,1029.54,732.59
2016,5,5,10,45,906.5,121.5,1.7,26.5,926.0,1031.96,731.56
2016,5,5,11,0,909.0,124.0,1.7,27.0,953.0,1030.92,728.62
2016,5,5,11,15,912.0,125.0,1.7,27.0,972.5,1025.41,724.54
2016,5,5,11,30,915.0,126.0,1.7,27.0,992.0,1016.49,718.54
2016,5,5,11,45,919.5,124.5,1.75,27.5,1004.0,1003.21,709.26
2016,5,5,12,0,924.0,123.0,1.8,28.0,1016.0,986.65,698.08
2016,5,5,12,15,924.0,123.5,1.85,28.0,1018.5,964.66,684.94
2016,5,5,12,30,924.0,124.0,1.9,28.0,1021.0,939.74,669.97
2016,5,5,12,45,921.5,124.0,2.0,28.5,1015.5,909.42,650.72
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,876.58,629.76
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.0,840.13,607.07
2016,5,5,13,30,912.0,123.0,2.2,29.0,982.0,801.48,582.73
2016,5,5,13,45,681.5,249.5,2.25,29.0,883.5,708.15,517.17
2016,5,5,14,0,451.0,376.0,2.3,29.0,785.0,629.23,458.83
2016,5,5,14,15,669.0,247.0,2.3,29.0,831.5,630.5,463.28
2016,5,5,14,30,887.0,118.0,2.3,29.0,878.0,619.05,456.48
2016,5,5,14,45,870.5,119.5,2.35,29.0,840.0,567.06,417.45
2016,5,5,15,0,854.0,121.0,2.4,29.0,802.0,515.16,377.6
2016,5,5,15,15,841.5,118.5,2.4,28.5,759.5,462.11,336.33
2016,5,5,15,30,829.0,116.0,2.4,28.0,717.0,403.76,289.9
2016,5,5,15,45,737.5,141.0,2.4,28.0,649.0,342.93,241.42
2016,5,5,16,0,646.0,166.0,2.4,28.0,581.0,295.48,203.51
2016,5,5,16,15,504.5,190.0,2.3,27.5,498.0,247.06,168.42
2016,5,5,16,30,363.0,214.0,2.2,27.0,415.0,218.65,151.3
2016,5,5,16,45,352.5,191.5,2.15,27.0,370.0,177.47,121.27
2016,5,5,17,0,342.0,169.0,2.1,27.0,325.0,137.82,96.31
2016,5,5,17,15,323.0,149.5,1.85,26.0,281.0,108.78,86.46
2016,5,5,17,30,304.0,130.0,1.6,25.0,237.0,96.58,76.82
2016,5,5,17,45,282.0,108.5,1.35,24.5,194.0,82.38,65.05
2016,5,5,18,0,260.0,87.0,1.1,24.0,151.0,67.52,52.42
2016,5,5,18,15,217.0,67.0,1.1,23.0,111.0,53.05,39.89
2016,5,5,18,30,174.0,47.0,1.1,22.0,71.0,38.02,26.55
2016,5,5,18,45,87.0,29.0,1.1,21.5,41.0,23.92,12.69
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.48,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,67.5,8.5,1.05,14.5,11.5,35.08,0.0
2016,5,6,6,0,135.0,17.0,1.1,15.0,23.0,95.45,0.0
2016,5,6,6,15,271.0,30.5,1.3,15.5,65.0,200.09,152.05
2016,5,6,6,30,407.0,44.0,1.5,16.0,107.0,302.99,243.88
2016,5,6,6,45,488.0,54.0,1.7,16.5,159.5,382.22,312.11
2016,5,6,7,0,569.0,64.0,1.9,17.0,212.0,468.11,382.98
2016,5,6,7,15,623.0,71.0,1.95,17.5,269.0,537.74,437.82
2016,5,6,7,30,677.0,78.0,2.0,18.0,326.0,610.42,491.95
2016,5,6,7,45,713.0,84.0,2.05,19.0,383.5,670.57,532.93
2016,5,6,8,0,749.0,90.0,2.1,20.0,441.0,727.59,570.21
2016,5,6,8,15,776.0,94.0,2.3,21.0,496.5,778.98,603.4
2016,5,6,8,30,803.0,98.0,2.5,22.0,552.0,829.56,635.32
2016,5,6,8,45,825.0,101.0,2.7,23.0,605.0,873.37,661.95
2016,5,6,9,0,847.0,104.0,2.9,24.0,658.0,915.47,687.05
2016,5,6,9,15,862.0,106.5,2.85,24.0,706.0,940.29,701.07
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,970.66,718.87
2016,5,6,9,45,889.5,110.5,2.75,24.5,796.5,994.79,731.0
2016,5,6,10,0,902.0,112.0,2.7,25.0,839.0,1015.99,741.19
2016,5,6,10,15,910.5,114.0,2.65,25.0,875.0,1030.66,748.65
2016,5,6,10,30,919.0,116.0,2.6,25.0,911.0,1041.98,754.11
2016,5,6,10,45,925.5,117.0,2.55,25.5,939.5,1046.85,754.1
2016,5,6,11,0,932.0,118.0,2.5,26.0,968.0,1048.22,752.07
2016,5,6,11,15,935.5,118.5,2.45,26.0,988.0,1042.62,747.28
2016,5,6,11,30,939.0,119.0,2.4,26.0,1008.0,1033.55,740.49
2016,5,6,11,45,947.5,115.5,2.35,26.5,1022.0,1021.9,730.81
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,1006.81,719.13
2016,5,6,12,15,956.0,112.0,2.25,27.0,1039.5,983.85,704.04
2016,5,6,12,30,956.0,112.0,2.2,27.0,1043.0,957.86,687.16
2016,5,6,12,45,956.5,111.0,2.15,27.5,1038.0,928.49,666.85
2016,5,6,13,0,957.0,110.0,2.1,28.0,1033.0,896.34,644.84
2016,5,6,13,15,954.0,109.5,2.1,28.0,1019.0,859.17,621.31
2016,5,6,13,30,951.0,109.0,2.1,28.0,1005.0,819.66,596.11
2016,5,6,13,45,946.0,108.0,2.1,28.0,983.0,776.07,567.99
2016,5,6,14,0,941.0,107.0,2.1,28.0,961.0,730.63,537.42
2016,5,6,14,15,935.0,106.0,2.15,28.0,931.5,682.87,503.71
2016,5,6,14,30,929.0,105.0,2.2,28.0,902.0,633.72,468.03
2016,5,6,14,45,917.0,105.0,2.25,28.0,864.5,581.02,428.72
2016,5,6,15,0,905.0,105.0,2.3,28.0,827.0,527.92,387.9
2016,5,6,15,15,893.0,103.0,2.4,28.0,783.5,473.04,344.63
2016,5,6,15,30,881.0,101.0,2.5,28.0,740.0,418.27,300.07
2016,5,6,15,45,863.5,99.0,2.65,28.0,691.0,362.05,253.42
2016,5,6,16,0,846.0,97.0,2.8,28.0,642.0,300.41,201.95
2016,5,6,16,15,825.5,94.0,2.75,27.5,589.0,245.07,155.62
2016,5,6,16,30,805.0,91.0,2.7,27.0,536.0,191.79,112.53
2016,5,6,16,45,775.5,87.5,2.65,26.5,480.0,139.47,74.91
2016,5,6,17,0,746.0,84.0,2.6,26.0,424.0,90.63,48.56
2016,5,6,17,15,707.5,78.5,2.35,25.0,367.0,49.81,37.05
2016,5,6,17,30,669.0,73.0,2.1,24.0,310.0,48.27,36.04
2016,5,6,17,45,612.5,66.5,1.9,23.5,254.0,45.76,34.01
2016,5,6,18,0,556.0,60.0,1.7,23.0,198.0,43.11,31.72
2016,5,6,18,15,470.0,50.5,1.65,22.0,146.0,37.64,26.88
2016,5,6,18,30,384.0,41.0,1.6,21.0,94.0,31.88,21.51
2016,5,6,18,45,248.0,27.0,1.55,20.0,55.0,21.42,11.07
2016,5,6,19,0,112.0,13.0,1.5,19.0,16.0,12.39,0.0
2016,5,6,19,15,56.0,6.5,1.55,18.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,14.5,10.5,24.75,0.0
2016,5,7,6,0,83.0,17.0,2.9,15.0,21.0,72.64,0.0
2016,5,7,6,15,192.0,35.0,2.9,15.5,60.0,165.08,126.03
2016,5,7,6,30,301.0,53.0,2.9,16.0,99.0,254.64,206.25
2016,5,7,6,45,378.5,66.0,2.95,16.5,149.0,328.89,270.83
2016,5,7,7,0,456.0,79.0,3.0,17.0,199.0,410.09,338.78
2016,5,7,7,15,511.0,88.5,3.2,17.5,253.0,482.46,397.24
2016,5,7,7,30,566.0,98.0,3.4,18.0,307.0,554.55,453.53
2016,5,7,7,45,449.5,138.0,3.6,19.0,321.0,528.33,428.69
2016,5,7,8,0,333.0,178.0,3.8,20.0,335.0,482.67,388.83
2016,5,7,8,15,267.0,214.0,4.1,20.5,349.5,478.57,382.37
2016,5,7,8,30,201.0,250.0,4.4,21.0,364.0,454.62,360.63
2016,5,7,8,45,479.0,190.0,4.7,22.0,495.5,664.85,524.43
2016,5,7,9,0,757.0,130.0,5.0,23.0,627.0,863.22,667.0
2016,5,7,9,15,773.5,134.0,5.0,23.5,673.5,897.28,686.68
2016,5,7,9,30,790.0,138.0,5.0,24.0,720.0,929.07,705.54
2016,5,7,9,45,798.5,143.0,5.05,24.5,760.0,951.69,718.29
2016,5,7,10,0,807.0,148.0,5.1,25.0,800.0,971.41,729.13
2016,5,7,10,15,816.0,150.5,5.05,25.0,834.0,985.9,737.22
2016,5,7,10,30,825.0,153.0,5.0,25.0,868.0,997.3,743.34
2016,5,7,10,45,828.0,157.5,5.0,25.5,894.5,1001.64,743.71
2016,5,7,11,0,831.0,162.0,5.0,26.0,921.0,1002.67,742.04
2016,5,7,11,15,835.5,163.0,5.0,26.0,940.5,998.28,738.4
2016,5,7,11,30,840.0,164.0,5.0,26.0,960.0,990.64,732.76
2016,5,7,11,45,865.0,149.0,5.0,26.5,977.5,976.0,721.1
2016,5,7,12,0,890.0,134.0,5.0,27.0,995.0,966.67,713.19
2016,5,7,12,15,890.0,134.5,4.95,27.0,998.5,945.27,698.34
2016,5,7,12,30,890.0,135.0,4.9,27.0,1002.0,921.07,681.75
2016,5,7,12,45,888.0,135.0,4.9,27.5,996.5,892.05,660.92
2016,5,7,13,0,886.0,135.0,4.9,28.0,991.0,860.62,638.54
2016,5,7,13,15,507.5,307.5,4.85,28.0,796.5,686.79,512.48
2016,5,7,13,30,129.0,480.0,4.8,28.0,602.0,530.56,392.26
2016,5,7,13,45,88.0,441.5,4.8,28.5,524.0,460.76,341.39
2016,5,7,14,0,47.0,403.0,4.8,29.0,446.0,392.51,290.93
2016,5,7,14,15,45.0,387.0,4.8,29.0,427.5,372.13,276.43
2016,5,7,14,30,43.0,371.0,4.8,29.0,409.0,352.14,262.02
2016,5,7,14,45,111.5,380.5,4.8,29.0,471.5,384.74,286.78
2016,5,7,15,0,180.0,390.0,4.8,29.0,534.0,414.85,308.66
2016,5,7,15,15,276.0,348.5,4.75,28.5,556.0,403.07,299.64
2016,5,7,15,30,372.0,307.0,4.7,28.0,578.0,388.51,287.01
2016,5,7,15,45,240.5,300.5,4.7,28.0,471.0,316.34,233.65
2016,5,7,16,0,109.0,294.0,4.7,28.0,364.0,273.58,203.96
2016,5,7,16,15,395.0,209.5,4.65,27.5,433.5,240.22,168.39
2016,5,7,16,30,681.0,125.0,4.6,27.0,503.0,194.77,120.42
2016,5,7,16,45,655.0,117.5,4.55,26.5,450.5,146.23,85.08
2016,5,7,17,0,629.0,110.0,4.5,26.0,398.0,100.82,59.25
2016,5,7,17,15,588.0,102.5,4.4,25.5,343.5,67.27,51.8
2016,5,7,17,30,547.0,95.0,4.3,25.0,289.0,65.15,50.28
2016,5,7,17,45,497.5,84.0,4.25,24.5,236.5,59.8,45.88
2016,5,7,18,0,448.0,73.0,4.2,24.0,184.0,54.03,40.95
2016,5,7,18,15,365.0,60.0,4.0,23.5,135.5,44.92,32.91
2016,5,7,18,30,282.0,47.0,3.8,23.0,87.0,36.01,24.79
2016,5,7,18,45,141.0,31.0,3.65,22.5,51.0,24.18,13.21
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,14.3,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.0,3.1,17.5,6.0,5.72,0.0
2016,5,8,6,0,0.0,12.0,3.1,18.0,12.0,11.13,0.0
2016,5,8,6,15,13.0,34.0,3.4,18.0,36.0,45.36,30.53
2016,5,8,6,30,26.0,56.0,3.7,18.0,60.0,78.7,59.81
2016,5,8,6,45,43.0,80.5,4.05,18.5,90.5,117.73,93.36
2016,5,8,7,0,60.0,105.0,4.4,19.0,121.0,157.14,126.78
2016,5,8,7,15,83.5,127.0,4.65,19.5,155.0,198.39,161.2
2016,5,8,7,30,107.0,149.0,4.9,20.0,189.0,252.69,205.39
2016,5,8,7,45,53.5,98.0,5.15,21.0,118.0,139.88,111.6
2016,5,8,8,0,0.0,47.0,5.4,22.0,47.0,43.69,30.42
2016,5,8,8,15,0.0,60.0,5.3,22.0,60.0,55.82,40.27
2016,5,8,8,30,0.0,73.0,5.2,22.0,73.0,67.98,50.0
2016,5,8,8,45,0.0,98.0,5.15,22.5,98.0,91.55,68.75
2016,5,8,9,0,0.0,123.0,5.1,23.0,123.0,115.84,87.78
2016,5,8,9,15,0.0,98.5,5.0,23.0,98.5,92.01,68.5
2016,5,8,9,30,0.0,74.0,4.9,23.0,74.0,69.02,49.97
2016,5,8,9,45,0.0,82.5,4.8,23.0,82.5,77.0,56.22
2016,5,8,10,0,0.0,91.0,4.7,23.0,91.0,85.02,62.47
2016,5,8,10,15,1.0,117.5,4.6,23.0,118.5,111.28,83.17
2016,5,8,10,30,2.0,144.0,4.5,23.0,146.0,137.6,103.72
2016,5,8,10,45,5.0,168.5,4.45,23.5,173.5,163.98,124.02
2016,5,8,11,0,8.0,193.0,4.4,24.0,201.0,190.27,144.0
2016,5,8,11,15,8.5,195.5,4.35,24.0,204.0,192.85,145.81
2016,5,8,11,30,9.0,198.0,4.3,24.0,207.0,195.37,147.63
2016,5,8,11,45,7.0,178.5,4.25,24.0,185.5,174.57,131.46
2016,5,8,12,0,5.0,159.0,4.2,24.0,164.0,153.96,115.44
2016,5,8,12,15,3.5,150.5,4.05,24.0,154.5,144.31,107.89
2016,5,8,12,30,2.0,142.0,3.9,24.0,145.0,134.76,100.41
2016,5,8,12,45,1.0,138.0,3.8,24.5,140.0,129.94,96.45
2016,5,8,13,0,0.0,134.0,3.7,25.0,135.0,125.2,92.57
2016,5,8,13,15,6.5,192.0,3.6,24.5,198.5,183.95,138.32
2016,5,8,13,30,13.0,250.0,3.5,24.0,262.0,241.48,182.58
2016,5,8,13,45,92.0,355.5,3.45,24.0,439.5,386.6,292.93
2016,5,8,14,0,171.0,461.0,3.4,24.0,617.0,521.18,391.22
2016,5,8,14,15,127.5,436.5,3.6,23.5,551.0,460.55,347.1
2016,5,8,14,30,84.0,412.0,3.8,23.0,485.0,409.98,310.55
2016,5,8,14,45,48.0,329.0,4.0,23.0,370.5,315.04,239.93
2016,5,8,15,0,12.0,246.0,4.2,23.0,256.0,229.28,174.97
2016,5,8,15,15,7.0,204.0,4.7,23.0,210.0,189.06,144.43
2016,5,8,15,30,2.0,162.0,5.2,23.0,164.0,149.4,113.8
2016,5,8,15,45,6.0,184.0,5.7,23.0,188.5,169.1,129.67
2016,5,8,16,0,10.0,206.0,6.2,23.0,213.0,187.28,144.29
2016,5,8,16,15,5.0,108.5,6.15,22.5,112.0,101.53,76.62
2016,5,8,16,30,0.0,11.0,6.1,22.0,11.0,10.22,2.75
2016,5,8,16,45,0.0,47.0,6.05,22.0,47.0,43.7,30.37
2016,5,8,17,0,0.0,83.0,6.0,22.0,83.0,77.22,58.04
2016,5,8,17,15,0.0,72.0,5.55,21.5,72.0,67.0,52.46
2016,5,8,17,30,0.0,61.0,5.1,21.0,61.0,56.72,43.82
2016,5,8,17,45,0.0,50.0,4.7,21.0,50.0,46.46,34.97
2016,5,8,18,0,0.0,39.0,4.3,21.0,39.0,36.21,25.99
2016,5,8,18,15,0.0,28.5,3.95,20.5,28.5,26.44,17.35
2016,5,8,18,30,0.0,18.0,3.6,20.0,18.0,16.68,8.65
2016,5,8,18,45,0.0,10.5,3.3,19.5,10.5,9.72,2.1
2016,5,8,19,0,0.0,3.0,3.0,19.0,3.0,2.86,0.0
2016,5,8,19,15,0.0,1.5,3.0,19.0,1.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,10.5,4.35,19.0,10.5,10.01,0.0
2016,5,9,6,0,0.0,21.0,4.4,19.0,21.0,21.77,0.26
2016,5,9,6,15,106.0,42.0,4.6,19.5,59.0,122.61,91.91
2016,5,9,6,30,212.0,63.0,4.8,20.0,97.0,209.96,167.84
2016,5,9,6,45,263.5,84.0,5.0,20.5,143.0,274.07,223.19
2016,5,9,7,0,315.0,105.0,5.2,21.0,189.0,342.26,280.37
2016,5,9,7,15,189.5,126.0,5.5,21.5,180.0,292.15,238.11
2016,5,9,7,30,64.0,147.0,5.8,22.0,171.0,207.12,166.08
2016,5,9,7,45,273.5,157.5,6.1,22.5,284.0,403.57,327.76
2016,5,9,8,0,483.0,168.0,6.4,23.0,397.0,606.0,487.13
2016,5,9,8,15,374.0,206.0,6.45,23.5,396.0,559.07,445.93
2016,5,9,8,30,265.0,244.0,6.5,24.0,395.0,517.23,408.85
2016,5,9,8,45,306.0,260.0,6.6,24.5,450.0,576.29,452.67
2016,5,9,9,0,347.0,276.0,6.7,25.0,505.0,636.31,496.17
2016,5,9,9,15,320.0,306.0,6.65,25.5,529.0,648.55,501.44
2016,5,9,9,30,293.0,336.0,6.6,26.0,553.0,657.94,504.75
2016,5,9,9,45,352.5,335.5,6.55,26.5,611.0,715.3,545.78
2016,5,9,10,0,412.0,335.0,6.5,27.0,669.0,785.02,594.42
2016,5,9,10,15,428.5,338.5,6.35,27.0,699.0,803.79,606.28
2016,5,9,10,30,445.0,342.0,6.2,27.0,729.0,820.78,617.05
2016,5,9,10,45,604.0,276.5,6.05,27.5,819.5,908.71,680.24
2016,5,9,11,0,763.0,211.0,5.9,28.0,910.0,992.52,735.88
2016,5,9,11,15,769.0,212.5,5.75,28.0,930.0,989.72,731.91
2016,5,9,11,30,775.0,214.0,5.6,28.0,950.0,977.82,722.4
2016,5,9,11,45,821.5,184.0,5.45,28.5,973.0,977.63,719.48
2016,5,9,12,0,868.0,154.0,5.3,29.0,996.0,965.95,708.92
2016,5,9,12,15,869.0,154.0,5.2,29.0,999.5,945.19,694.25
2016,5,9,12,30,870.0,154.0,5.1,29.0,1003.0,921.7,677.89
2016,5,9,12,45,872.5,151.0,5.0,29.5,999.0,894.3,657.63
2016,5,9,13,0,875.0,148.0,4.9,30.0,995.0,864.38,635.81
2016,5,9,13,15,872.0,147.0,4.8,30.0,982.0,829.31,611.88
2016,5,9,13,30,869.0,146.0,4.7,30.0,969.0,792.19,586.52
2016,5,9,13,45,867.5,142.5,4.65,30.5,948.5,752.11,558.06
2016,5,9,14,0,866.0,139.0,4.6,31.0,928.0,710.12,526.6
2016,5,9,14,15,858.5,137.5,4.55,31.0,899.0,664.23,492.94
2016,5,9,14,30,851.0,136.0,4.5,31.0,870.0,617.26,457.79
2016,5,9,14,45,842.5,133.0,4.45,31.0,834.5,567.65,419.95
2016,5,9,15,0,834.0,130.0,4.4,31.0,799.0,513.32,377.83
2016,5,9,15,15,821.0,127.5,4.3,30.5,756.5,460.63,336.4
2016,5,9,15,30,808.0,125.0,4.2,30.0,714.0,408.36,294.11
2016,5,9,15,45,790.0,122.0,4.15,30.0,666.5,354.69,249.39
2016,5,9,16,0,772.0,119.0,4.1,30.0,619.0,302.42,205.26
2016,5,9,16,15,750.0,114.5,3.95,29.5,568.0,249.7,161.48
2016,5,9,16,30,728.0,110.0,3.8,29.0,517.0,193.59,116.52
2016,5,9,16,45,698.5,105.0,3.7,29.0,463.0,144.04,80.36
2016,5,9,17,0,669.0,100.0,3.6,29.0,409.0,97.94,54.05
2016,5,9,17,15,629.0,93.5,3.4,28.5,354.0,60.25,45.23
2016,5,9,17,30,589.0,87.0,3.2,28.0,299.0,58.54,44.06
2016,5,9,17,45,533.5,78.5,3.0,27.5,245.0,54.98,41.21
2016,5,9,18,0,478.0,70.0,2.8,27.0,191.0,51.16,38.0
2016,5,9,18,15,394.5,58.5,2.85,26.0,141.5,44.32,32.08
2016,5,9,18,30,311.0,47.0,2.9,25.0,92.0,35.95,24.58
2016,5,9,18,45,191.5,30.5,2.95,24.5,54.5,23.73,13.05
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,11.0,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,6.67,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,10.0,14.86,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,20.0,37.85,7.67
2016,5,10,6,15,104.0,42.0,2.55,21.5,57.5,121.14,90.26
2016,5,10,6,30,177.0,66.0,2.7,22.0,95.0,195.17,154.01
2016,5,10,6,45,264.0,82.5,2.9,22.5,144.5,272.21,219.07
2016,5,10,7,0,351.0,99.0,3.1,23.0,194.0,369.06,297.94
2016,5,10,7,15,192.5,120.0,3.15,23.5,174.0,286.29,230.2
2016,5,10,7,30,34.0,141.0,3.2,24.0,154.0,177.32,139.35
2016,5,10,7,45,307.5,137.5,3.3,24.5,282.5,405.01,324.64
2016,5,10,8,0,581.0,134.0,3.4,25.0,411.0,651.0,511.32
2016,5,10,8,15,612.0,141.0,3.35,25.5,463.5,703.63,545.31
2016,5,10,8,30,643.0,148.0,3.3,26.0,516.0,756.04,579.12
2016,5,10,8,45,677.0,148.5,3.3,26.5,567.5,803.21,608.73
2016,5,10,9,0,711.0,149.0,3.3,27.0,619.0,849.58,637.27
2016,5,10,9,15,728.0,153.5,3.3,27.0,664.5,883.41,658.15
2016,5,10,9,30,745.0,158.0,3.3,27.0,710.0,915.14,677.6
2016,5,10,9,45,762.5,159.0,3.35,27.5,751.0,935.69,688.5
2016,5,10,10,0,780.0,160.0,3.4,28.0,792.0,959.46,701.63
2016,5,10,10,15,789.0,162.5,3.45,28.5,826.0,973.65,708.46
2016,5,10,10,30,798.0,165.0,3.5,29.0,860.0,984.83,713.48
2016,5,10,10,45,804.5,167.0,3.55,29.5,886.5,989.9,714.65
2016,5,10,11,0,811.0,169.0,3.6,30.0,913.0,991.79,713.95
2016,5,10,11,15,815.5,170.5,3.65,30.0,932.0,987.98,711.15
2016,5,10,11,30,820.0,172.0,3.7,30.0,951.0,980.99,706.45
2016,5,10,11,45,816.0,176.5,3.8,30.0,960.5,965.62,696.75
2016,5,10,12,0,812.0,181.0,3.9,30.0,970.0,947.34,685.23
2016,5,10,12,15,812.5,181.5,3.95,30.0,973.0,926.66,671.91
2016,5,10,12,30,813.0,182.0,4.0,30.0,976.0,903.36,656.9
2016,5,10,12,45,805.0,186.0,4.05,30.5,969.0,873.47,636.21
2016,5,10,13,0,797.0,190.0,4.1,31.0,962.0,841.7,614.31
2016,5,10,13,15,793.5,189.0,4.1,31.0,949.0,807.4,591.68
2016,5,10,13,30,790.0,188.0,4.1,31.0,936.0,771.35,567.38
2016,5,10,13,45,776.0,191.5,4.15,31.0,913.0,730.03,538.38
2016,5,10,14,0,762.0,195.0,4.2,31.0,890.0,688.05,508.43
2016,5,10,14,15,753.5,192.5,4.2,31.0,862.0,644.03,476.49
2016,5,10,14,30,745.0,190.0,4.2,31.0,834.0,596.47,441.45
2016,5,10,14,45,548.0,273.5,4.2,31.0,737.0,522.27,385.05
2016,5,10,15,0,351.0,357.0,4.2,31.0,640.0,466.79,342.78
2016,5,10,15,15,457.0,297.0,4.15,30.5,644.5,437.45,320.76
2016,5,10,15,30,563.0,237.0,4.1,30.0,649.0,402.96,292.76
2016,5,10,15,45,586.5,211.5,4.05,30.0,615.5,357.18,255.07
2016,5,10,16,0,610.0,186.0,4.0,30.0,582.0,307.55,213.57
2016,5,10,16,15,417.5,214.5,3.85,29.5,475.5,251.33,174.51
2016,5,10,16,30,225.0,243.0,3.7,29.0,369.0,228.22,163.61
2016,5,10,16,45,351.5,200.0,3.6,29.0,373.5,187.35,127.86
2016,5,10,17,0,478.0,157.0,3.5,29.0,378.0,132.93,86.55
2016,5,10,17,15,435.5,144.5,3.35,28.5,326.0,97.9,76.64
2016,5,10,17,30,393.0,132.0,3.2,28.0,274.0,92.01,72.14
2016,5,10,17,45,335.5,116.5,3.1,27.5,223.0,87.95,69.0
2016,5,10,18,0,278.0,101.0,3.0,27.0,172.0,77.34,60.12
2016,5,10,18,15,211.0,80.0,3.05,26.5,126.0,62.4,47.25
2016,5,10,18,30,144.0,59.0,3.1,26.0,80.0,46.88,33.6
2016,5,10,18,45,72.0,35.5,3.2,25.5,46.0,30.13,18.15
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,11.13,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,20.3,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,55.35,17.62
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,133.42,100.81
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,222.09,176.71
2016,5,11,6,45,292.0,77.0,3.05,21.5,145.0,292.7,236.64
2016,5,11,7,0,358.0,95.0,3.3,22.0,193.0,368.91,299.36
2016,5,11,7,15,411.5,109.0,3.55,22.5,245.5,436.57,353.36
2016,5,11,7,30,465.0,123.0,3.8,23.0,298.0,507.79,408.39
2016,5,11,7,45,498.0,136.0,4.1,23.5,350.5,565.0,451.04
2016,5,11,8,0,531.0,149.0,4.4,24.0,403.0,623.21,493.41
2016,5,11,8,15,562.0,158.0,4.45,24.5,455.5,675.62,530.05
2016,5,11,8,30,593.0,167.0,4.5,25.0,508.0,733.9,569.96
2016,5,11,8,45,605.5,179.5,4.6,25.5,555.0,773.8,595.92
2016,5,11,9,0,618.0,192.0,4.7,26.0,602.0,811.97,620.33
2016,5,11,9,15,637.0,198.5,4.7,26.5,647.5,847.93,642.34
2016,5,11,9,30,656.0,205.0,4.7,27.0,693.0,882.03,662.81
2016,5,11,9,45,654.0,219.5,4.7,27.5,729.0,902.04,673.47
2016,5,11,10,0,652.0,234.0,4.7,28.0,765.0,919.11,682.23
2016,5,11,10,15,663.5,239.0,4.6,28.0,799.0,936.8,692.13
2016,5,11,10,30,675.0,244.0,4.5,28.0,833.0,951.78,700.52
2016,5,11,10,45,672.0,255.0,4.45,28.5,856.5,955.59,700.34
2016,5,11,11,0,669.0,266.0,4.4,29.0,880.0,956.39,698.08
2016,5,11,11,15,504.5,358.0,4.3,29.0,827.0,875.23,637.79
2016,5,11,11,30,340.0,450.0,4.2,29.0,774.0,787.79,573.21
2016,5,11,11,45,380.5,438.0,4.1,29.5,804.5,803.31,583.45
2016,5,11,12,0,421.0,426.0,4.0,30.0,835.0,820.22,593.81
2016,5,11,12,15,295.0,465.5,3.9,30.0,752.5,722.68,523.94
2016,5,11,12,30,169.0,505.0,3.8,30.0,670.0,630.37,457.17
2016,5,11,12,45,99.0,447.5,3.7,30.5,544.5,504.34,367.58
2016,5,11,13,0,29.0,390.0,3.6,31.0,419.0,386.45,281.95
2016,5,11,13,15,41.5,412.5,3.5,31.0,452.5,412.61,301.25
2016,5,11,13,30,54.0,435.0,3.4,31.0,486.0,437.07,318.72
2016,5,11,13,45,209.0,424.5,3.3,31.0,616.5,530.86,388.09
2016,5,11,14,0,364.0,414.0,3.2,31.0,747.0,609.05,444.0
2016,5,11,14,15,337.5,410.0,3.1,31.0,711.0,567.33,413.59
2016,5,11,14,30,311.0,406.0,3.0,31.0,675.0,527.44,384.87
2016,5,11,14,45,490.0,312.0,2.95,31.0,715.0,522.98,382.81
2016,5,11,15,0,669.0,218.0,2.9,31.0,755.0,503.86,368.11
2016,5,11,15,15,507.5,267.5,2.9,30.5,663.0,436.98,318.52
2016,5,11,15,30,346.0,317.0,2.9,30.0,571.0,388.79,283.39
2016,5,11,15,45,359.0,290.5,2.9,30.0,538.5,350.16,253.21
2016,5,11,16,0,372.0,264.0,2.9,30.0,506.0,310.31,221.43
2016,5,11,16,15,456.5,221.5,2.85,29.5,494.5,266.09,183.85
2016,5,11,16,30,541.0,179.0,2.8,29.0,483.0,219.76,144.01
2016,5,11,16,45,506.5,169.0,2.8,29.0,431.0,175.46,112.16
2016,5,11,17,0,472.0,159.0,2.8,29.0,379.0,135.12,88.02
2016,5,11,17,15,430.0,146.0,2.65,28.5,326.5,98.84,77.37
2016,5,11,17,30,388.0,133.0,2.5,28.0,274.0,92.62,72.61
2016,5,11,17,45,339.5,116.0,2.35,27.5,223.5,82.92,64.74
2016,5,11,18,0,291.0,99.0,2.2,27.0,173.0,75.99,58.97
2016,5,11,18,15,224.5,78.0,2.25,26.5,127.0,61.01,46.1
2016,5,11,18,30,158.0,57.0,2.3,26.0,81.0,45.47,32.46
2016,5,11,18,45,79.0,35.0,2.35,25.5,47.0,28.6,17.08
2016,5,11,19,0,0.0,13.0,2.4,25.0,13.0,12.06,0.0
2016,5,11,19,15,0.0,6.5,2.65,24.5,6.5,6.2,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.5,10.0,1.1,20.5,12.0,22.78,0.0
2016,5,12,6,0,65.0,20.0,1.2,21.0,24.0,63.13,24.2
2016,5,12,6,15,152.5,40.5,1.4,21.0,62.5,142.29,107.69
2016,5,12,6,30,240.0,61.0,1.6,21.0,101.0,232.66,184.67
2016,5,12,6,45,120.0,64.0,1.8,21.5,84.0,159.02,126.87
2016,5,12,7,0,0.0,67.0,2.0,22.0,67.0,63.71,47.22
2016,5,12,7,15,0.0,85.0,2.0,22.5,85.0,81.63,61.94
2016,5,12,7,30,0.0,103.0,2.0,23.0,103.0,99.42,76.14
2016,5,12,7,45,138.5,147.5,2.05,23.5,214.0,274.42,219.17
2016,5,12,8,0,277.0,192.0,2.1,24.0,325.0,455.47,358.55
2016,5,12,8,15,245.0,222.5,2.05,24.5,350.0,470.84,365.81
2016,5,12,8,30,213.0,253.0,2.0,25.0,375.0,468.81,361.22
2016,5,12,8,45,121.0,254.0,2.0,25.5,325.0,388.82,298.0
2016,5,12,9,0,29.0,255.0,2.0,26.0,275.0,290.64,220.64
2016,5,12,9,15,14.5,197.0,1.95,26.0,207.0,202.78,153.53
2016,5,12,9,30,0.0,139.0,1.9,26.0,139.0,131.13,97.68
2016,5,12,9,45,0.0,89.0,1.85,26.5,89.0,83.09,60.03
2016,5,12,10,0,0.0,39.0,1.8,27.0,39.0,36.37,23.18
2016,5,12,10,15,100.5,236.5,1.7,27.0,324.5,345.58,262.05
2016,5,12,10,30,201.0,434.0,1.6,27.0,610.0,652.1,476.16
2016,5,12,10,45,446.5,340.5,1.55,27.5,746.5,816.61,588.01
2016,5,12,11,0,692.0,247.0,1.5,28.0,883.0,960.52,681.51
2016,5,12,11,15,516.0,348.5,1.5,28.0,828.5,877.4,621.96
2016,5,12,11,30,340.0,450.0,1.5,28.0,774.0,788.0,559.45
2016,5,12,11,45,363.5,442.5,1.55,28.5,793.0,791.69,562.4
2016,5,12,12,0,387.0,435.0,1.6,29.0,812.0,793.36,563.14
2016,5,12,12,15,389.0,436.0,1.65,29.0,816.0,781.19,555.46
2016,5,12,12,30,391.0,437.0,1.7,29.0,820.0,767.53,546.91
2016,5,12,12,45,406.5,430.5,1.75,29.0,827.0,757.32,540.97
2016,5,12,13,0,422.0,424.0,1.8,29.0,834.0,744.51,533.23
2016,5,12,13,15,347.0,447.0,1.85,29.0,781.5,685.16,492.42
2016,5,12,13,30,272.0,470.0,1.9,29.0,729.0,628.76,453.41
2016,5,12,13,45,348.5,427.5,1.95,29.0,751.0,630.64,457.01
2016,5,12,14,0,425.0,385.0,2.0,29.0,773.0,622.78,453.16
2016,5,12,14,15,235.0,380.0,2.0,29.0,593.5,477.8,350.03
2016,5,12,14,30,45.0,375.0,2.0,29.0,414.0,357.19,262.3
2016,5,12,14,45,334.0,308.0,2.0,29.0,578.0,441.33,325.9
2016,5,12,15,0,623.0,241.0,2.0,29.0,742.0,501.28,367.19
2016,5,12,15,15,437.0,290.0,1.95,28.5,633.0,424.61,310.55
2016,5,12,15,30,251.0,339.0,1.9,28.0,524.0,369.34,271.03
2016,5,12,15,45,308.0,302.5,1.9,28.0,514.0,342.83,249.63
2016,5,12,16,0,365.0,266.0,1.9,28.0,504.0,310.58,222.66
2016,5,12,16,15,281.5,256.5,1.8,27.5,431.0,260.69,186.66
2016,5,12,16,30,198.0,247.0,1.7,27.0,358.0,227.56,164.54
2016,5,12,16,45,328.5,205.0,1.6,27.0,367.0,189.86,130.98
2016,5,12,17,0,459.0,163.0,1.5,27.0,376.0,138.32,91.07
2016,5,12,17,15,417.5,149.5,1.35,26.5,324.5,101.17,79.8
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,94.67,74.83
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,89.93,71.12
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,78.7,61.71
2016,5,12,18,15,208.0,81.5,0.95,24.5,127.5,63.47,48.57
2016,5,12,18,30,145.0,60.0,0.9,24.0,82.0,47.64,34.62
2016,5,12,18,45,72.5,36.5,0.9,24.0,47.5,30.99,19.28
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,12.06,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,6.2,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
