Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,19.0,8.5,11.31,0.0
2016,5,13,6,0,18.0,16.0,2.4,19.0,17.0,28.5,9.25
2016,5,13,6,15,63.5,43.0,2.4,19.0,53.0,92.14,68.74
2016,5,13,6,30,109.0,70.0,2.4,19.0,89.0,153.84,122.08
2016,5,13,6,45,163.5,96.0,2.4,19.5,135.5,221.42,179.33
2016,5,13,7,0,218.0,122.0,2.4,20.0,182.0,302.99,246.21
2016,5,13,7,15,265.5,142.5,2.4,20.5,232.0,366.68,296.99
2016,5,13,7,30,313.0,163.0,2.4,21.0,282.0,433.81,348.79
2016,5,13,7,45,356.5,178.0,2.4,22.0,334.0,493.91,392.87
2016,5,13,8,0,400.0,193.0,2.4,23.0,386.0,556.47,437.27
2016,5,13,8,15,432.0,206.0,2.4,23.5,436.5,622.21,482.93
2016,5,13,8,30,464.0,219.0,2.4,24.0,487.0,675.96,519.02
2016,5,13,8,45,492.0,228.5,2.4,24.5,535.5,722.31,549.18
2016,5,13,9,0,520.0,238.0,2.4,25.0,584.0,768.23,578.47
2016,5,13,9,15,540.0,246.0,2.35,25.5,628.0,804.16,599.96
2016,5,13,9,30,560.0,254.0,2.3,26.0,672.0,838.72,620.23
2016,5,13,9,45,582.5,256.5,2.25,26.5,712.5,868.1,636.93
2016,5,13,10,0,605.0,259.0,2.2,27.0,753.0,899.15,654.44
2016,5,13,10,15,617.5,264.0,2.1,27.0,786.5,917.43,664.11
2016,5,13,10,30,630.0,269.0,2.0,27.0,820.0,933.12,672.15
2016,5,13,10,45,645.0,268.5,1.95,27.5,848.0,943.08,675.92
2016,5,13,11,0,660.0,268.0,1.9,28.0,876.0,950.26,678.0
2016,5,13,11,15,417.5,378.0,1.85,28.0,765.5,809.98,579.82
2016,5,13,11,30,175.0,488.0,1.8,28.0,655.0,657.48,471.82
2016,5,13,11,45,295.0,457.0,1.75,28.5,742.5,740.49,530.09
2016,5,13,12,0,415.0,426.0,1.7,29.0,830.0,815.17,579.27
2016,5,13,12,15,326.5,462.0,1.65,29.0,780.5,748.74,532.34
2016,5,13,12,30,238.0,498.0,1.6,29.0,731.0,685.81,488.49
2016,5,13,12,45,480.0,370.5,1.6,29.0,838.0,767.59,549.69
2016,5,13,13,0,722.0,243.0,1.6,29.0,945.0,831.11,596.07
2016,5,13,13,15,718.0,241.5,1.6,29.0,932.0,797.13,572.95
2016,5,13,13,30,714.0,240.0,1.6,29.0,919.0,761.72,549.54
2016,5,13,13,45,511.0,338.5,1.6,29.0,819.5,669.68,483.89
2016,5,13,14,0,308.0,437.0,1.6,29.0,720.0,591.05,426.87
2016,5,13,14,15,419.5,382.0,1.6,29.0,753.5,592.85,430.25
2016,5,13,14,30,531.0,327.0,1.6,29.0,787.0,589.02,428.18
2016,5,13,14,45,490.5,320.5,1.6,29.0,732.0,531.52,387.03
2016,5,13,15,0,450.0,314.0,1.6,29.0,677.0,477.43,347.97
2016,5,13,15,15,415.0,312.5,1.55,28.5,633.5,433.39,315.83
2016,5,13,15,30,380.0,311.0,1.5,28.0,590.0,398.68,289.9
2016,5,13,15,45,430.0,269.0,1.5,28.0,565.5,352.36,253.56
2016,5,13,16,0,480.0,227.0,1.5,28.0,541.0,307.11,216.53
2016,5,13,16,15,397.0,228.5,1.45,28.0,474.0,259.8,181.31
2016,5,13,16,30,314.0,230.0,1.4,28.0,407.0,228.09,159.36
2016,5,13,16,45,247.0,213.0,1.35,28.0,344.0,186.81,131.2
2016,5,13,17,0,180.0,196.0,1.3,28.0,281.0,160.78,116.3
2016,5,13,17,15,153.0,177.0,1.2,27.5,242.5,133.06,105.69
2016,5,13,17,30,126.0,158.0,1.1,27.0,204.0,120.04,95.51
2016,5,13,17,45,195.0,132.0,1.0,26.5,189.5,102.56,81.32
2016,5,13,18,0,264.0,106.0,0.9,26.0,175.0,80.75,63.14
2016,5,13,18,15,202.0,84.0,0.9,25.5,129.0,65.23,49.86
2016,5,13,18,30,140.0,62.0,0.9,25.0,83.0,49.1,35.72
2016,5,13,18,45,70.0,38.0,0.9,24.5,48.5,32.14,20.27
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,12.99,0.0
2016,5,13,19,15,0.0,7.0,0.95,23.5,7.0,6.67,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,10.5,1.6,20.5,10.5,10.01,0.0
2016,5,14,6,0,0.0,21.0,1.7,21.0,21.0,20.5,5.73
2016,5,14,6,15,56.0,42.5,1.7,21.0,52.5,87.02,64.24
2016,5,14,6,30,112.0,64.0,1.7,21.0,84.0,145.56,114.53
2016,5,14,6,45,165.0,82.5,1.7,21.5,122.5,212.32,170.51
2016,5,14,7,0,218.0,101.0,1.7,22.0,161.0,274.19,221.31
2016,5,14,7,15,152.0,127.0,1.65,22.5,173.5,255.79,205.13
2016,5,14,7,30,86.0,153.0,1.6,23.0,186.0,230.26,182.73
2016,5,14,7,45,123.0,179.0,1.55,24.0,234.5,301.59,237.83
2016,5,14,8,0,160.0,205.0,1.5,25.0,283.0,363.44,283.52
2016,5,14,8,15,191.5,229.0,1.5,25.0,332.5,419.94,325.03
2016,5,14,8,30,223.0,253.0,1.5,25.0,382.0,477.59,366.47
2016,5,14,8,45,169.5,279.5,1.5,25.5,382.5,462.33,351.4
2016,5,14,9,0,116.0,306.0,1.5,26.0,383.0,443.36,334.19
2016,5,14,9,15,84.5,314.5,1.45,26.0,372.5,407.34,306.28
2016,5,14,9,30,53.0,323.0,1.4,26.0,362.0,384.28,287.7
2016,5,14,9,45,47.0,333.5,1.4,26.5,370.0,387.38,288.59
2016,5,14,10,0,41.0,344.0,1.4,27.0,378.0,390.22,289.18
2016,5,14,10,15,34.0,341.5,1.3,27.0,370.0,378.02,279.39
2016,5,14,10,30,27.0,339.0,1.2,27.0,362.0,365.96,269.85
2016,5,14,10,45,14.5,241.0,1.15,27.0,253.5,243.55,180.43
2016,5,14,11,0,2.0,143.0,1.1,27.0,145.0,136.54,100.13
2016,5,14,11,15,1.0,139.0,1.0,26.5,140.0,131.68,96.72
2016,5,14,11,30,0.0,135.0,0.9,26.0,135.0,126.85,93.08
2016,5,14,11,45,4.5,162.5,0.8,26.0,167.0,157.08,116.16
2016,5,14,12,0,9.0,190.0,0.7,26.0,199.0,187.02,138.6
2016,5,14,12,15,10.5,212.5,0.65,26.0,223.0,209.1,154.83
2016,5,14,12,30,12.0,235.0,0.6,26.0,247.0,230.85,170.7
2016,5,14,12,45,6.0,177.5,0.6,26.0,183.5,171.17,126.15
2016,5,14,13,0,0.0,120.0,0.6,26.0,120.0,112.17,81.57
2016,5,14,13,15,0.0,115.5,0.65,25.5,115.5,107.88,78.66
2016,5,14,13,30,0.0,111.0,0.7,25.0,111.0,103.61,75.62
2016,5,14,13,45,0.0,85.0,0.8,25.0,85.0,79.43,56.96
2016,5,14,14,0,0.0,59.0,0.9,25.0,59.0,55.16,38.07
2016,5,14,14,15,0.0,52.0,1.0,24.5,52.0,48.58,33.04
2016,5,14,14,30,0.0,45.0,1.1,24.0,45.0,42.01,27.95
2016,5,14,14,45,0.0,51.0,1.25,24.0,51.0,47.6,32.45
2016,5,14,15,0,0.0,57.0,1.4,24.0,57.0,53.18,36.96
2016,5,14,15,15,0.0,81.5,1.45,23.5,81.5,76.06,55.33
2016,5,14,15,30,0.0,106.0,1.5,23.0,106.0,98.63,73.48
2016,5,14,15,45,0.0,78.0,1.6,23.0,78.0,72.73,53.03
2016,5,14,16,0,0.0,50.0,1.7,23.0,50.0,46.55,32.16
2016,5,14,16,15,150.0,141.5,1.65,22.5,226.5,146.7,107.19
2016,5,14,16,30,300.0,233.0,1.6,22.0,403.0,228.51,164.68
2016,5,14,16,45,302.0,207.5,1.6,22.0,364.0,190.05,134.75
2016,5,14,17,0,304.0,182.0,1.6,22.0,325.0,151.81,108.05
2016,5,14,17,15,257.0,170.5,1.65,21.5,280.5,122.6,99.61
2016,5,14,17,30,210.0,159.0,1.7,21.0,236.0,120.99,98.82
2016,5,14,17,45,186.5,134.0,1.75,21.0,194.0,103.84,84.38
2016,5,14,18,0,163.0,109.0,1.8,21.0,152.0,86.1,69.14
2016,5,14,18,15,122.0,85.0,2.05,20.5,112.5,68.4,53.71
2016,5,14,18,30,81.0,61.0,2.3,20.0,73.0,50.2,37.47
2016,5,14,18,45,40.5,38.0,2.55,20.0,44.0,32.17,20.83
2016,5,14,19,0,0.0,15.0,2.8,20.0,15.0,13.92,0.0
2016,5,14,19,15,0.0,7.5,2.9,20.0,7.5,7.15,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,15.0,5.5,5.24,0.0
2016,5,15,6,0,0.0,11.0,2.7,15.0,11.0,10.19,0.46
2016,5,15,6,15,0.0,27.5,2.7,15.0,27.5,25.54,15.32
2016,5,15,6,30,0.0,44.0,2.7,15.0,44.0,41.85,29.64
2016,5,15,6,45,0.0,65.0,2.75,15.5,65.0,63.66,48.39
2016,5,15,7,0,0.0,86.0,2.8,16.0,86.0,85.03,66.48
2016,5,15,7,15,45.0,120.0,2.8,16.0,137.5,161.33,131.4
2016,5,15,7,30,90.0,154.0,2.8,16.0,189.0,234.37,192.23
2016,5,15,7,45,116.0,180.0,2.85,16.5,232.0,297.35,242.55
2016,5,15,8,0,142.0,206.0,2.9,17.0,275.0,350.02,283.56
2016,5,15,8,15,165.5,231.5,2.9,17.5,320.5,401.0,322.2
2016,5,15,8,30,189.0,257.0,2.9,18.0,366.0,452.62,360.47
2016,5,15,8,45,121.0,270.0,2.95,18.5,342.5,407.4,321.85
2016,5,15,9,0,53.0,283.0,3.0,19.0,319.0,344.37,269.89
2016,5,15,9,15,73.5,315.0,2.95,19.5,368.5,397.44,309.82
2016,5,15,9,30,94.0,347.0,2.9,20.0,418.0,450.57,348.53
2016,5,15,9,45,164.0,370.0,2.9,20.5,501.5,555.92,426.39
2016,5,15,10,0,234.0,393.0,2.9,21.0,585.0,647.8,492.02
2016,5,15,10,15,153.0,401.5,2.85,21.0,529.0,573.63,434.82
2016,5,15,10,30,72.0,410.0,2.8,21.0,473.0,485.49,367.85
2016,5,15,10,45,51.5,391.5,2.8,21.5,437.5,442.26,334.93
2016,5,15,11,0,31.0,373.0,2.8,22.0,402.0,399.75,302.21
2016,5,15,11,15,38.5,399.0,2.7,22.0,435.5,430.47,324.63
2016,5,15,11,30,46.0,425.0,2.6,22.0,469.0,460.29,345.86
2016,5,15,11,45,40.0,415.5,2.55,22.5,454.5,441.12,330.68
2016,5,15,12,0,34.0,406.0,2.5,23.0,440.0,422.24,316.03
2016,5,15,12,15,48.0,434.5,2.45,23.0,482.0,458.42,342.42
2016,5,15,12,30,62.0,463.0,2.4,23.0,524.0,492.92,367.07
2016,5,15,12,45,47.5,433.0,2.35,23.0,479.5,446.62,333.25
2016,5,15,13,0,33.0,403.0,2.3,23.0,435.0,401.87,300.68
2016,5,15,13,15,36.5,407.5,2.3,23.0,443.0,404.34,302.86
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,406.35,304.49
2016,5,15,13,45,27.0,339.0,2.3,23.0,365.0,327.89,246.94
2016,5,15,14,0,14.0,266.0,2.3,23.0,279.0,254.36,192.24
2016,5,15,14,15,16.5,284.5,2.3,23.0,299.0,270.99,205.2
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,286.9,217.32
2016,5,15,14,45,15.0,267.0,2.3,23.0,279.5,251.14,190.54
2016,5,15,15,0,11.0,231.0,2.3,23.0,240.0,215.99,164.11
2016,5,15,15,15,10.0,223.5,2.3,22.5,231.5,207.58,158.32
2016,5,15,15,30,9.0,216.0,2.3,22.0,223.0,199.24,152.5
2016,5,15,15,45,4.5,142.5,2.3,22.0,146.0,132.65,100.77
2016,5,15,16,0,0.0,69.0,2.3,22.0,69.0,64.29,46.6
2016,5,15,16,15,11.0,138.0,2.25,21.5,144.5,128.81,98.45
2016,5,15,16,30,22.0,207.0,2.2,21.0,220.0,185.69,143.6
2016,5,15,16,45,11.0,122.5,2.15,21.0,129.0,112.98,86.32
2016,5,15,17,0,0.0,38.0,2.1,21.0,38.0,35.31,23.65
2016,5,15,17,15,0.0,33.0,1.95,21.0,33.0,30.64,21.08
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,25.98,17.1
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,21.33,13.07
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,16.68,8.99
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,12.5,5.29
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,8.33,1.55
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,5.09,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.85,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.5,1.55,18.0,7.5,7.15,0.0
2016,5,16,6,0,0.0,15.0,1.8,18.0,15.0,13.91,2.96
2016,5,16,6,15,0.0,33.5,2.05,18.0,33.5,32.3,20.63
2016,5,16,6,30,0.0,52.0,2.3,18.0,52.0,51.55,37.32
2016,5,16,6,45,4.0,74.0,2.55,18.5,75.0,76.9,58.91
2016,5,16,7,0,8.0,96.0,2.8,19.0,98.0,102.04,80.0
2016,5,16,7,15,37.5,124.0,3.0,19.0,138.0,161.14,129.5
2016,5,16,7,30,67.0,152.0,3.2,19.0,178.0,214.71,173.63
2016,5,16,7,45,91.5,179.5,3.4,19.5,220.5,265.43,214.14
2016,5,16,8,0,116.0,207.0,3.6,20.0,263.0,330.08,264.65
2016,5,16,8,15,86.0,224.5,3.7,20.0,269.0,312.02,248.55
2016,5,16,8,30,56.0,242.0,3.8,20.0,275.0,304.67,240.95
2016,5,16,8,45,58.0,263.0,3.9,20.5,300.0,328.41,258.22
2016,5,16,9,0,60.0,284.0,4.0,21.0,325.0,351.94,275.03
2016,5,16,9,15,30.0,190.5,3.95,21.5,211.0,219.78,170.91
2016,5,16,9,30,0.0,97.0,3.9,22.0,97.0,90.62,67.32
2016,5,16,9,45,21.5,222.5,3.85,22.5,240.0,243.65,187.95
2016,5,16,10,0,43.0,348.0,3.8,23.0,383.0,396.44,302.87
2016,5,16,10,15,60.0,381.5,3.65,23.0,432.5,446.43,339.1
2016,5,16,10,30,77.0,415.0,3.5,23.0,482.0,495.77,374.62
2016,5,16,10,45,44.0,321.0,3.35,23.5,359.5,362.07,274.36
2016,5,16,11,0,11.0,227.0,3.2,24.0,237.0,226.02,170.67
2016,5,16,11,15,14.0,265.5,3.05,24.5,279.0,265.57,200.35
2016,5,16,11,30,17.0,304.0,2.9,25.0,321.0,304.76,228.86
2016,5,16,11,45,23.5,349.5,2.8,25.5,373.0,360.49,269.18
2016,5,16,12,0,30.0,395.0,2.7,26.0,425.0,407.83,302.57
2016,5,16,12,15,40.5,422.0,2.75,26.0,462.5,439.6,325.44
2016,5,16,12,30,51.0,449.0,2.8,26.0,500.0,469.94,347.21
2016,5,16,12,45,454.0,300.5,2.85,26.5,743.5,682.22,507.76
2016,5,16,13,0,857.0,152.0,2.9,27.0,987.0,857.72,630.03
2016,5,16,13,15,584.0,306.5,3.0,27.0,872.5,748.61,551.44
2016,5,16,13,30,311.0,461.0,3.1,27.0,758.0,652.03,478.64
2016,5,16,13,45,166.5,397.0,3.25,27.0,555.5,477.65,354.73
2016,5,16,14,0,22.0,333.0,3.4,27.0,353.0,319.8,238.08
2016,5,16,14,15,25.5,338.5,3.5,26.5,361.5,319.33,238.98
2016,5,16,14,30,29.0,344.0,3.6,26.0,370.0,322.25,241.95
2016,5,16,14,45,39.0,348.0,3.7,26.0,381.5,326.73,245.68
2016,5,16,15,0,49.0,352.0,3.8,26.0,393.0,329.74,248.22
2016,5,16,15,15,46.5,331.0,3.85,25.5,367.5,305.96,231.15
2016,5,16,15,30,44.0,310.0,3.9,25.0,342.0,282.66,214.31
2016,5,16,15,45,48.0,293.5,4.0,25.0,326.5,265.43,201.43
2016,5,16,16,0,52.0,277.0,4.1,25.0,311.0,247.8,188.06
2016,5,16,16,15,140.5,262.0,4.1,24.5,344.0,242.63,181.57
2016,5,16,16,30,229.0,247.0,4.1,24.0,377.0,235.1,172.27
2016,5,16,16,45,195.5,223.5,4.1,24.0,327.0,197.47,144.64
2016,5,16,17,0,162.0,200.0,4.1,24.0,277.0,163.8,121.46
2016,5,16,17,15,153.0,175.5,4.05,23.5,241.0,133.76,108.46
2016,5,16,17,30,144.0,151.0,4.0,23.0,205.0,115.96,93.98
2016,5,16,17,45,314.5,111.5,3.95,23.0,203.0,84.39,67.24
2016,5,16,18,0,485.0,72.0,3.9,23.0,201.0,52.03,39.43
2016,5,16,18,15,408.0,61.0,3.65,22.0,152.0,45.71,33.94
2016,5,16,18,30,331.0,50.0,3.4,21.0,103.0,38.0,26.97
2016,5,16,18,45,223.5,34.5,3.2,20.5,64.0,26.71,16.47
2016,5,16,19,0,116.0,19.0,3.0,20.0,25.0,14.92,0.0
2016,5,16,19,15,58.0,9.5,2.9,19.5,12.5,9.05,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.95,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,5,17,6,15,0.0,4.5,2.55,18.0,4.5,4.16,0.0
2016,5,17,6,30,0.0,7.0,2.7,18.0,7.0,6.48,0.0
2016,5,17,6,45,0.0,10.0,2.85,18.5,10.0,9.26,2.16
2016,5,17,7,0,0.0,13.0,3.0,19.0,13.0,12.04,4.53
2016,5,17,7,15,0.0,59.0,3.1,19.5,59.0,54.86,40.46
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,101.31,78.67
2016,5,17,7,45,0.0,60.5,3.35,20.5,60.5,56.27,41.15
2016,5,17,8,0,0.0,16.0,3.5,21.0,16.0,14.85,6.68
2016,5,17,8,15,0.0,18.0,3.5,21.5,18.0,16.72,8.17
2016,5,17,8,30,0.0,20.0,3.5,22.0,20.0,18.59,9.63
2016,5,17,8,45,0.0,66.5,3.5,22.5,66.5,61.94,44.8
2016,5,17,9,0,0.0,113.0,3.5,23.0,113.0,106.04,79.85
2016,5,17,9,15,0.0,106.0,3.45,23.0,106.0,99.23,74.15
2016,5,17,9,30,0.0,99.0,3.4,23.0,99.0,92.53,68.65
2016,5,17,9,45,7.0,178.0,3.35,23.5,184.0,175.89,134.07
2016,5,17,10,0,14.0,257.0,3.3,24.0,269.0,260.66,198.63
2016,5,17,10,15,21.0,301.0,3.25,24.0,319.5,310.78,236.05
2016,5,17,10,30,28.0,345.0,3.2,24.0,370.0,373.17,282.05
2016,5,17,10,45,39.0,379.5,3.15,24.5,415.5,417.32,313.52
2016,5,17,11,0,50.0,414.0,3.1,25.0,461.0,460.63,343.89
2016,5,17,11,15,40.0,400.0,3.05,25.0,438.0,432.98,323.03
2016,5,17,11,30,30.0,386.0,3.0,25.0,415.0,405.83,302.81
2016,5,17,11,45,26.0,370.5,2.95,25.0,396.0,383.5,286.33
2016,5,17,12,0,22.0,355.0,2.9,25.0,377.0,355.79,265.88
2016,5,17,12,15,73.5,428.5,2.85,25.0,501.0,476.27,354.63
2016,5,17,12,30,125.0,502.0,2.8,25.0,625.0,589.0,434.49
2016,5,17,12,45,464.5,340.0,2.8,25.5,793.5,727.93,539.53
2016,5,17,13,0,804.0,178.0,2.8,26.0,962.0,841.3,620.49
2016,5,17,13,15,801.0,177.0,2.8,26.0,949.0,807.61,597.16
2016,5,17,13,30,798.0,176.0,2.8,26.0,936.0,772.13,573.66
2016,5,17,13,45,790.0,176.0,2.8,26.0,915.5,732.22,545.84
2016,5,17,14,0,782.0,176.0,2.8,26.0,895.0,691.16,516.53
2016,5,17,14,15,524.0,298.5,2.8,26.0,774.0,592.8,442.23
2016,5,17,14,30,266.0,421.0,2.8,26.0,653.0,515.49,382.94
2016,5,17,14,45,266.5,402.0,2.85,26.0,626.5,482.43,359.35
2016,5,17,15,0,267.0,383.0,2.9,26.0,600.0,449.34,335.05
2016,5,17,15,15,375.0,324.5,2.9,26.0,612.0,433.65,322.69
2016,5,17,15,30,483.0,266.0,2.9,26.0,624.0,400.63,295.76
2016,5,17,15,45,349.5,283.0,2.95,26.0,533.0,345.33,254.29
2016,5,17,16,0,216.0,300.0,3.0,26.0,442.0,304.11,224.9
2016,5,17,16,15,268.0,266.0,2.95,25.5,428.0,267.5,194.88
2016,5,17,16,30,320.0,232.0,2.9,25.0,414.0,233.38,166.11
2016,5,17,16,45,318.5,207.0,2.9,25.0,373.0,193.85,135.78
2016,5,17,17,0,317.0,182.0,2.9,25.0,332.0,154.92,108.5
2016,5,17,17,15,297.5,161.5,2.8,24.5,288.5,119.39,95.86
2016,5,17,17,30,278.0,141.0,2.7,24.0,245.0,103.53,83.02
2016,5,17,17,45,249.0,121.0,2.65,23.5,202.5,90.66,72.42
2016,5,17,18,0,220.0,101.0,2.6,23.0,160.0,77.18,61.02
2016,5,17,18,15,178.0,80.0,2.6,22.5,121.0,62.37,48.17
2016,5,17,18,30,136.0,59.0,2.6,22.0,82.0,46.97,34.51
2016,5,17,18,45,73.5,39.0,2.6,22.0,51.0,33.1,21.68
2016,5,17,19,0,11.0,19.0,2.6,22.0,20.0,17.34,1.11
2016,5,17,19,15,5.5,9.5,2.65,21.5,10.0,9.05,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,39.5,13.0,3.8,15.5,16.0,28.76,0.0
2016,5,18,6,0,79.0,26.0,3.8,16.0,32.0,81.37,48.31
2016,5,18,6,15,164.0,46.0,3.75,16.0,71.0,156.08,122.64
2016,5,18,6,30,249.0,66.0,3.7,16.0,110.0,244.8,199.93
2016,5,18,6,45,124.5,72.5,3.7,16.0,94.5,163.03,133.7
2016,5,18,7,0,0.0,79.0,3.7,16.0,79.0,76.69,59.41
2016,5,18,7,15,53.0,118.0,3.65,16.5,138.5,163.98,133.72
2016,5,18,7,30,106.0,157.0,3.6,17.0,198.0,261.27,214.01
2016,5,18,7,45,107.0,185.0,3.6,17.5,232.0,296.42,240.94
2016,5,18,8,0,108.0,213.0,3.6,18.0,266.0,318.08,256.81
2016,5,18,8,15,98.5,235.5,3.5,18.0,288.0,335.73,269.31
2016,5,18,8,30,89.0,258.0,3.4,18.0,310.0,352.39,280.84
2016,5,18,8,45,92.5,281.0,3.35,18.5,339.5,380.43,300.99
2016,5,18,9,0,96.0,304.0,3.3,19.0,369.0,408.18,320.57
2016,5,18,9,15,98.0,325.5,3.3,19.5,395.5,432.44,337.28
2016,5,18,9,30,100.0,347.0,3.3,20.0,422.0,456.26,353.48
2016,5,18,9,45,164.0,371.5,3.3,20.5,502.5,557.61,428.53
2016,5,18,10,0,228.0,396.0,3.3,21.0,583.0,645.29,491.3
2016,5,18,10,15,275.5,402.5,3.25,21.0,638.0,709.87,536.67
2016,5,18,10,30,323.0,409.0,3.2,21.0,693.0,760.23,571.68
2016,5,18,10,45,367.5,402.0,3.15,21.5,734.5,792.2,592.69
2016,5,18,11,0,412.0,395.0,3.1,22.0,776.0,831.43,618.27
2016,5,18,11,15,311.0,441.0,3.05,22.5,732.0,761.35,564.88
2016,5,18,11,30,210.0,487.0,3.0,23.0,688.0,691.15,511.81
2016,5,18,11,45,183.5,494.5,2.95,23.5,672.0,664.38,491.31
2016,5,18,12,0,157.0,502.0,2.9,24.0,656.0,637.44,470.5
2016,5,18,12,15,477.0,348.0,2.85,24.0,817.0,784.55,581.96
2016,5,18,12,30,797.0,194.0,2.8,24.0,978.0,904.68,667.17
2016,5,18,12,45,434.5,331.5,2.8,24.5,759.0,694.45,516.01
2016,5,18,13,0,72.0,469.0,2.8,25.0,540.0,495.03,365.72
2016,5,18,13,15,151.5,475.0,2.8,25.0,621.0,556.48,412.42
2016,5,18,13,30,231.0,481.0,2.8,25.0,702.0,611.57,452.41
2016,5,18,13,45,350.0,431.0,2.85,25.0,757.5,637.08,472.77
2016,5,18,14,0,469.0,381.0,2.9,25.0,813.0,652.66,485.66
2016,5,18,14,15,383.0,397.0,2.95,24.5,742.5,588.95,439.81
2016,5,18,14,30,297.0,413.0,3.0,24.0,672.0,527.92,395.79
2016,5,18,14,45,180.0,390.0,3.1,24.0,545.0,432.41,325.61
2016,5,18,15,0,63.0,367.0,3.2,24.0,418.0,349.0,263.74
2016,5,18,15,15,101.5,359.5,3.3,23.5,437.0,353.21,267.83
2016,5,18,15,30,140.0,352.0,3.4,23.0,456.0,345.57,262.19
2016,5,18,15,45,76.0,283.5,3.5,23.0,340.0,267.75,203.92
2016,5,18,16,0,12.0,215.0,3.6,23.0,224.0,195.95,150.2
2016,5,18,16,15,6.0,152.0,3.65,22.5,156.5,139.78,106.89
2016,5,18,16,30,0.0,89.0,3.7,22.0,89.0,82.93,62.05
2016,5,18,16,45,12.5,132.0,3.75,22.0,138.0,121.28,92.83
2016,5,18,17,0,25.0,175.0,3.8,22.0,187.0,153.65,118.88
2016,5,18,17,15,19.5,154.0,3.8,21.5,162.5,133.39,103.82
2016,5,18,17,30,14.0,133.0,3.8,21.0,138.0,115.53,94.33
2016,5,18,17,45,7.0,111.5,3.8,21.0,114.0,97.61,79.17
2016,5,18,18,0,0.0,90.0,3.8,21.0,90.0,79.51,63.56
2016,5,18,18,15,0.0,68.0,3.65,20.5,68.0,60.86,47.29
2016,5,18,18,30,0.0,46.0,3.5,20.0,46.0,41.96,30.53
2016,5,18,18,45,0.0,28.5,3.35,19.5,28.5,26.44,16.45
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,10.19,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,5.24,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,16.0,1.5,1.43,0.0
2016,5,19,6,0,0.0,3.0,2.6,16.0,3.0,2.77,0.0
2016,5,19,6,15,0.0,7.0,2.85,16.0,7.0,6.48,0.0
2016,5,19,6,30,0.0,11.0,3.1,16.0,11.0,10.18,2.94
2016,5,19,6,45,0.0,16.0,3.35,16.0,16.0,14.82,6.98
2016,5,19,7,0,0.0,21.0,3.6,16.0,21.0,19.47,10.98
2016,5,19,7,15,0.0,21.0,3.4,16.0,21.0,19.47,10.98
2016,5,19,7,30,0.0,21.0,3.2,16.0,21.0,19.48,10.95
2016,5,19,7,45,0.0,21.0,3.0,16.5,21.0,19.49,10.87
2016,5,19,8,0,0.0,21.0,2.8,17.0,21.0,19.5,10.79
2016,5,19,8,15,0.0,26.0,2.85,17.0,26.0,24.16,14.64
2016,5,19,8,30,0.0,31.0,2.9,17.0,31.0,28.82,18.47
2016,5,19,8,45,0.0,37.5,3.0,17.5,37.5,34.89,23.38
2016,5,19,9,0,0.0,44.0,3.1,18.0,44.0,40.97,28.25
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,52.65,37.74
2016,5,19,9,30,0.0,69.0,3.0,18.0,69.0,64.35,47.18
2016,5,19,9,45,0.0,52.5,2.95,18.0,52.5,48.96,34.52
2016,5,19,10,0,0.0,36.0,2.9,18.0,36.0,33.58,21.89
2016,5,19,10,15,0.0,75.0,2.5,18.0,75.0,70.06,51.51
2016,5,19,10,30,0.0,114.0,2.1,18.0,114.0,106.99,81.06
2016,5,19,10,45,0.0,120.5,1.7,18.5,120.5,113.18,85.62
2016,5,19,11,0,0.0,127.0,1.3,19.0,127.0,119.35,90.15
2016,5,19,11,15,4.5,158.5,1.25,19.0,162.5,153.69,117.2
2016,5,19,11,30,9.0,190.0,1.2,19.0,198.0,187.85,143.7
2016,5,19,11,45,130.0,341.5,1.2,19.5,468.5,462.55,352.02
2016,5,19,12,0,251.0,493.0,1.2,20.0,739.0,722.69,531.06
2016,5,19,12,15,324.5,465.0,1.2,20.5,784.0,751.14,548.3
2016,5,19,12,30,398.0,437.0,1.2,21.0,829.0,775.89,565.22
2016,5,19,12,45,336.0,461.5,1.2,21.5,792.0,726.67,529.3
2016,5,19,13,0,274.0,486.0,1.2,22.0,755.0,679.35,495.25
2016,5,19,13,15,368.5,449.5,1.2,22.0,805.0,707.0,516.61
2016,5,19,13,30,463.0,413.0,1.2,22.0,855.0,725.61,530.72
2016,5,19,13,45,629.0,294.0,1.2,22.5,880.5,717.97,528.38
2016,5,19,14,0,795.0,175.0,1.2,23.0,906.0,700.88,518.96
2016,5,19,14,15,480.0,305.0,1.2,23.0,742.5,571.17,423.87
2016,5,19,14,30,165.0,435.0,1.2,23.0,579.0,473.2,350.48
2016,5,19,14,45,183.5,415.0,1.2,23.5,569.0,454.44,337.3
2016,5,19,15,0,202.0,395.0,1.2,24.0,559.0,433.95,321.95
2016,5,19,15,15,110.5,329.0,1.3,24.0,418.5,326.93,244.68
2016,5,19,15,30,19.0,263.0,1.4,24.0,278.0,243.29,183.68
2016,5,19,15,45,15.0,238.5,1.5,24.0,250.0,218.8,165.89
2016,5,19,16,0,11.0,214.0,1.6,24.0,222.0,194.89,148.15
2016,5,19,16,15,14.5,209.0,1.75,23.5,218.0,189.33,144.54
2016,5,19,16,30,18.0,204.0,1.9,23.0,214.0,183.06,140.28
2016,5,19,16,45,9.0,161.5,2.05,23.0,166.5,145.06,111.21
2016,5,19,17,0,0.0,119.0,2.2,23.0,119.0,107.94,82.39
2016,5,19,17,15,0.0,103.5,2.2,22.5,103.5,94.09,71.69
2016,5,19,17,30,0.0,88.0,2.2,22.0,88.0,80.49,63.99
2016,5,19,17,45,215.5,85.5,2.2,22.0,144.0,65.8,51.51
2016,5,19,18,0,431.0,83.0,2.2,22.0,200.0,60.13,46.62
2016,5,19,18,15,358.0,70.0,2.05,21.5,152.0,51.93,39.42
2016,5,19,18,30,285.0,57.0,1.9,21.0,104.0,43.31,31.6
2016,5,19,18,45,188.0,39.5,1.8,20.5,65.5,30.58,19.89
2016,5,19,19,0,91.0,22.0,1.7,20.0,27.0,18.33,3.62
2016,5,19,19,15,45.5,11.0,1.7,19.5,13.5,10.48,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,14.5,18.0,39.7,0.0
2016,5,20,6,0,129.0,27.0,0.9,15.0,36.0,116.79,75.12
2016,5,20,6,15,226.0,43.5,0.9,15.5,77.0,194.5,153.37
2016,5,20,6,30,323.0,60.0,0.9,16.0,118.0,278.58,225.59
2016,5,20,6,45,397.5,71.0,0.9,16.5,168.0,350.53,285.81
2016,5,20,7,0,472.0,82.0,0.9,17.0,218.0,433.32,351.84
2016,5,20,7,15,279.5,119.5,0.9,17.5,204.5,346.56,281.12
2016,5,20,7,30,87.0,157.0,0.9,18.0,191.0,235.45,189.06
2016,5,20,7,45,117.5,183.0,0.9,19.0,236.5,301.92,241.16
2016,5,20,8,0,148.0,209.0,0.9,20.0,282.0,358.36,282.97
2016,5,20,8,15,217.0,227.5,0.95,20.5,348.0,439.69,344.0
2016,5,20,8,30,286.0,246.0,1.0,21.0,414.0,538.77,415.4
2016,5,20,8,45,287.5,270.5,1.05,21.5,452.0,572.84,436.78
2016,5,20,9,0,289.0,295.0,1.1,22.0,490.0,605.6,457.49
2016,5,20,9,15,533.5,218.0,1.15,22.0,608.0,768.38,575.26
2016,5,20,9,30,778.0,141.0,1.2,22.0,726.0,926.75,678.66
2016,5,20,9,45,789.5,144.0,1.3,22.5,766.0,949.85,690.2
2016,5,20,10,0,801.0,147.0,1.4,23.0,806.0,970.23,701.77
2016,5,20,10,15,570.5,275.5,1.45,23.5,755.0,881.41,640.5
2016,5,20,10,30,340.0,404.0,1.5,24.0,704.0,772.17,560.83
2016,5,20,10,45,587.0,279.5,1.6,24.5,815.5,898.22,651.41
2016,5,20,11,0,834.0,155.0,1.7,25.0,927.0,1004.59,718.96
2016,5,20,11,15,838.5,156.0,1.7,25.0,946.5,1000.48,714.49
2016,5,20,11,30,843.0,157.0,1.7,25.0,966.0,984.51,703.97
2016,5,20,11,45,855.0,151.0,1.75,25.5,980.0,975.1,697.12
2016,5,20,12,0,867.0,145.0,1.8,26.0,994.0,962.58,688.31
2016,5,20,12,15,867.5,145.0,1.8,26.0,997.0,941.81,675.11
2016,5,20,12,30,868.0,145.0,1.8,26.0,1000.0,918.42,660.35
2016,5,20,12,45,865.5,145.5,1.8,26.0,995.0,890.39,642.63
2016,5,20,13,0,863.0,146.0,1.8,26.0,990.0,860.16,623.47
2016,5,20,13,15,860.0,145.5,1.8,26.0,976.5,826.53,602.02
2016,5,20,13,30,857.0,145.0,1.8,26.0,963.0,790.89,579.12
2016,5,20,13,45,850.0,144.5,1.8,26.5,942.0,750.42,551.73
2016,5,20,14,0,843.0,144.0,1.8,27.0,921.0,708.51,521.76
2016,5,20,14,15,836.0,142.5,1.8,27.0,892.5,664.51,490.61
2016,5,20,14,30,829.0,141.0,1.8,27.0,864.0,617.1,456.39
2016,5,20,14,45,821.0,137.5,1.85,27.0,829.5,568.15,420.41
2016,5,20,15,0,813.0,134.0,1.9,27.0,795.0,518.72,382.98
2016,5,20,15,15,800.0,131.5,1.95,26.5,754.0,467.6,343.83
2016,5,20,15,30,787.0,129.0,2.0,26.0,713.0,416.92,303.67
2016,5,20,15,45,769.5,126.0,2.05,26.0,667.0,364.92,260.88
2016,5,20,16,0,752.0,123.0,2.1,26.0,621.0,314.28,218.35
2016,5,20,16,15,730.5,119.0,2.1,26.0,571.0,258.13,171.55
2016,5,20,16,30,709.0,115.0,2.1,26.0,521.0,209.07,131.01
2016,5,20,16,45,679.5,110.0,2.15,26.0,468.5,160.59,93.89
2016,5,20,17,0,650.0,105.0,2.2,26.0,416.0,115.54,64.7
2016,5,20,17,15,612.5,98.5,2.1,25.5,362.5,72.75,46.89
2016,5,20,17,30,575.0,92.0,2.0,25.0,309.0,61.17,46.81
2016,5,20,17,45,522.5,84.0,1.9,24.5,256.5,58.18,44.47
2016,5,20,18,0,470.0,76.0,1.8,24.0,204.0,54.97,41.81
2016,5,20,18,15,397.0,64.5,1.65,23.5,155.5,47.73,35.5
2016,5,20,18,30,324.0,53.0,1.5,23.0,107.0,40.16,28.66
2016,5,20,18,45,220.5,37.5,1.4,22.5,68.0,28.96,18.42
2016,5,20,19,0,117.0,22.0,1.3,22.0,29.0,17.26,3.75
2016,5,20,19,15,58.5,11.0,1.35,21.5,14.5,10.48,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,20.4,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,53.15,31.28
2016,5,21,6,15,100.0,49.5,2.35,20.5,66.0,119.39,91.28
2016,5,21,6,30,157.0,75.0,2.4,21.0,104.0,195.87,155.93
2016,5,21,6,45,78.5,70.5,2.45,21.5,85.0,131.98,104.72
2016,5,21,7,0,0.0,66.0,2.5,22.0,66.0,62.21,46.04
2016,5,21,7,15,180.0,110.5,2.5,22.0,181.0,265.25,215.28
2016,5,21,7,30,360.0,155.0,2.5,22.0,296.0,458.98,368.47
2016,5,21,7,45,289.5,180.0,2.55,22.5,304.5,445.0,353.79
2016,5,21,8,0,219.0,205.0,2.6,23.0,313.0,411.29,325.02
2016,5,21,8,15,156.5,230.5,2.6,23.5,312.5,391.96,306.95
2016,5,21,8,30,94.0,256.0,2.6,24.0,312.0,354.21,274.89
2016,5,21,8,45,146.0,283.0,2.65,24.5,378.0,445.02,342.96
2016,5,21,9,0,198.0,310.0,2.7,25.0,444.0,523.93,399.99
2016,5,21,9,15,132.0,323.0,2.7,25.0,414.5,476.0,361.58
2016,5,21,9,30,66.0,336.0,2.7,25.0,385.0,411.0,311.12
2016,5,21,9,45,196.5,354.5,2.7,25.5,514.0,570.75,429.65
2016,5,21,10,0,327.0,373.0,2.7,26.0,643.0,732.06,542.46
2016,5,21,10,15,189.5,382.5,2.65,26.0,540.5,589.81,438.08
2016,5,21,10,30,52.0,392.0,2.6,26.0,438.0,446.42,331.61
2016,5,21,10,45,79.0,425.5,2.6,26.5,497.5,505.19,373.84
2016,5,21,11,0,106.0,459.0,2.6,27.0,557.0,562.86,413.47
2016,5,21,11,15,103.5,468.5,2.55,27.0,566.5,565.36,414.15
2016,5,21,11,30,101.0,478.0,2.5,27.0,576.0,567.33,414.83
2016,5,21,11,45,117.5,489.5,2.5,27.0,604.0,596.23,434.89
2016,5,21,12,0,134.0,501.0,2.5,27.0,632.0,615.09,447.87
2016,5,21,12,15,143.0,504.0,2.45,27.0,644.5,617.31,449.14
2016,5,21,12,30,152.0,507.0,2.4,27.0,657.0,618.41,449.79
2016,5,21,12,45,83.5,394.0,2.4,27.0,476.5,442.1,325.79
2016,5,21,13,0,15.0,281.0,2.4,27.0,296.0,274.3,203.28
2016,5,21,13,15,13.5,261.0,2.4,27.0,274.5,253.39,188.37
2016,5,21,13,30,12.0,241.0,2.4,27.0,253.0,232.74,173.13
2016,5,21,13,45,34.0,331.0,2.45,27.5,363.0,326.27,242.42
2016,5,21,14,0,56.0,421.0,2.5,28.0,473.0,415.52,306.39
2016,5,21,14,15,50.0,399.5,2.55,28.0,445.0,387.39,286.03
2016,5,21,14,30,44.0,378.0,2.6,28.0,417.0,360.13,266.66
2016,5,21,14,45,197.5,369.5,2.65,28.0,532.5,426.63,316.65
2016,5,21,15,0,351.0,361.0,2.7,28.0,648.0,476.11,351.88
2016,5,21,15,15,458.5,303.5,2.75,27.5,658.0,451.28,333.18
2016,5,21,15,30,566.0,246.0,2.8,27.0,668.0,421.29,309.02
2016,5,21,15,45,512.5,242.5,2.85,27.0,606.0,366.52,266.34
2016,5,21,16,0,459.0,239.0,2.9,27.0,544.0,317.15,227.74
2016,5,21,16,15,416.0,239.5,2.9,26.5,499.5,278.92,197.97
2016,5,21,16,30,373.0,240.0,2.9,26.0,455.0,251.57,177.38
2016,5,21,16,45,403.0,209.5,2.95,26.0,421.0,209.37,143.6
2016,5,21,17,0,433.0,179.0,3.0,26.0,387.0,157.08,104.99
2016,5,21,17,15,394.5,165.0,2.95,25.5,336.5,119.5,86.26
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,110.28,88.34
2016,5,21,17,45,305.0,133.5,2.85,25.0,235.5,99.16,79.16
2016,5,21,18,0,254.0,116.0,2.8,25.0,185.0,87.52,69.31
2016,5,21,18,15,198.0,93.0,2.65,24.5,139.5,71.56,55.62
2016,5,21,18,30,142.0,70.0,2.5,24.0,94.0,54.97,41.06
2016,5,21,18,45,87.0,44.5,2.45,23.5,57.5,37.32,25.27
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,16.87,4.11
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,9.05,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,45.0,14.5,2.05,21.5,18.0,32.6,0.0
2016,5,22,6,0,90.0,29.0,2.2,22.0,36.0,92.57,58.84
2016,5,22,6,15,178.0,47.5,2.3,22.0,75.5,165.05,127.32
2016,5,22,6,30,266.0,66.0,2.4,22.0,115.0,254.57,203.05
2016,5,22,6,45,333.5,80.5,2.55,22.5,162.5,324.06,261.18
2016,5,22,7,0,401.0,95.0,2.7,23.0,210.0,399.3,321.99
2016,5,22,7,15,200.5,100.0,2.7,23.0,157.5,266.09,214.79
2016,5,22,7,30,0.0,105.0,2.7,23.0,105.0,101.11,77.27
2016,5,22,7,45,0.0,122.0,2.75,23.5,122.0,117.73,90.45
2016,5,22,8,0,0.0,139.0,2.8,24.0,139.0,134.29,103.14
2016,5,22,8,15,5.0,165.5,2.8,24.0,168.5,165.04,127.28
2016,5,22,8,30,10.0,192.0,2.8,24.0,198.0,195.96,151.2
2016,5,22,8,45,35.0,241.5,2.8,24.5,264.5,282.61,218.02
2016,5,22,9,0,60.0,291.0,2.8,25.0,331.0,359.62,275.48
2016,5,22,9,15,50.0,301.5,2.75,25.0,336.5,359.61,273.97
2016,5,22,9,30,40.0,312.0,2.7,25.0,342.0,359.22,272.51
2016,5,22,9,45,64.0,350.0,2.7,25.5,401.5,421.85,318.12
2016,5,22,10,0,88.0,388.0,2.7,26.0,461.0,484.25,362.27
2016,5,22,10,15,100.0,410.5,2.7,26.0,496.5,517.39,385.23
2016,5,22,10,30,112.0,433.0,2.7,26.0,532.0,562.43,416.38
2016,5,22,10,45,60.5,316.0,2.75,26.5,370.0,373.52,279.22
2016,5,22,11,0,9.0,199.0,2.8,27.0,208.0,197.1,146.63
2016,5,22,11,15,16.0,279.0,2.8,27.0,295.0,280.63,209.52
2016,5,22,11,30,23.0,359.0,2.8,27.0,382.0,363.8,270.16
2016,5,22,11,45,19.0,324.0,2.85,27.5,343.0,324.85,240.82
2016,5,22,12,0,15.0,289.0,2.9,28.0,304.0,286.52,212.26
2016,5,22,12,15,38.0,376.5,2.95,28.0,414.5,394.03,291.18
2016,5,22,12,30,61.0,464.0,3.0,28.0,525.0,493.45,361.87
2016,5,22,12,45,42.5,416.5,3.1,28.0,459.0,427.35,314.34
2016,5,22,13,0,24.0,369.0,3.2,28.0,393.0,363.13,268.12
2016,5,22,13,15,63.0,423.0,3.25,28.0,484.0,440.16,324.92
2016,5,22,13,30,102.0,477.0,3.3,28.0,575.0,512.14,376.57
2016,5,22,13,45,108.0,468.0,3.35,28.0,570.0,500.39,368.3
2016,5,22,14,0,114.0,459.0,3.4,28.0,565.0,483.66,356.82
2016,5,22,14,15,175.5,444.0,3.4,28.0,600.5,500.85,370.3
2016,5,22,14,30,237.0,429.0,3.4,28.0,636.0,512.52,379.19
2016,5,22,14,45,229.5,411.5,3.45,28.0,605.5,478.12,354.27
2016,5,22,15,0,222.0,394.0,3.5,28.0,575.0,444.38,329.7
2016,5,22,15,15,328.0,341.5,3.5,28.0,593.5,428.64,317.71
2016,5,22,15,30,434.0,289.0,3.5,28.0,612.0,402.94,296.67
2016,5,22,15,45,521.5,238.0,3.55,28.0,602.0,367.02,266.42
2016,5,22,16,0,609.0,187.0,3.6,28.0,592.0,320.69,226.47
2016,5,22,16,15,571.0,180.0,3.55,27.5,536.5,270.78,186.41
2016,5,22,16,30,533.0,173.0,3.5,27.0,481.0,225.49,150.71
2016,5,22,16,45,517.0,163.5,3.45,27.0,438.0,184.3,118.95
2016,5,22,17,0,501.0,154.0,3.4,27.0,395.0,145.0,92.53
2016,5,22,17,15,461.5,143.0,3.25,26.5,344.0,106.08,73.81
2016,5,22,17,30,422.0,132.0,3.1,26.0,293.0,90.89,71.71
2016,5,22,17,45,369.0,118.0,3.0,26.0,242.5,83.44,65.59
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,79.48,62.24
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,66.44,51.08
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,52.91,39.18
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,35.95,24.03
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,19.28,6.02
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,10.48,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
