Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.86,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.55,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,11.11,3.43
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,16.68,8.22
2016,6,2,6,45,0.0,25.5,1.95,21.5,25.5,23.65,14.12
2016,6,2,7,0,0.0,33.0,2.3,22.0,33.0,30.62,19.93
2016,6,2,7,15,3.0,83.0,2.4,22.0,84.5,80.94,61.6
2016,6,2,7,30,6.0,133.0,2.5,22.0,136.0,136.02,106.31
2016,6,2,7,45,29.5,166.5,2.6,22.0,181.5,199.91,157.85
2016,6,2,8,0,53.0,200.0,2.7,22.0,227.0,256.38,202.46
2016,6,2,8,15,49.5,220.0,2.75,22.0,247.0,274.76,215.78
2016,6,2,8,30,46.0,240.0,2.8,22.0,267.0,292.69,228.73
2016,6,2,8,45,23.0,187.5,2.85,22.0,201.0,211.4,164.26
2016,6,2,9,0,0.0,135.0,2.9,22.0,135.0,127.53,97.01
2016,6,2,9,15,3.0,161.5,2.9,22.0,164.0,156.24,119.67
2016,6,2,9,30,6.0,188.0,2.9,22.0,193.0,185.06,142.01
2016,6,2,9,45,71.5,295.0,2.95,22.5,354.5,369.48,284.66
2016,6,2,10,0,137.0,402.0,3.0,23.0,516.0,561.83,424.98
2016,6,2,10,15,83.0,376.0,3.0,23.0,446.5,463.53,350.72
2016,6,2,10,30,29.0,350.0,3.0,23.0,377.0,379.38,286.87
2016,6,2,10,45,60.5,402.0,3.05,23.5,458.5,462.38,348.07
2016,6,2,11,0,92.0,454.0,3.1,24.0,540.0,544.15,406.18
2016,6,2,11,15,64.5,431.5,2.95,24.0,493.0,489.58,365.24
2016,6,2,11,30,37.0,409.0,2.8,24.0,446.0,436.04,325.45
2016,6,2,11,45,442.0,278.0,2.65,24.5,713.5,717.15,536.79
2016,6,2,12,0,847.0,147.0,2.5,25.0,981.0,950.9,693.19
2016,6,2,12,15,849.0,147.5,2.3,25.0,986.0,932.85,677.24
2016,6,2,12,30,851.0,148.0,2.1,25.0,991.0,912.22,662.03
2016,6,2,12,45,857.5,143.0,1.9,25.0,989.5,888.32,644.74
2016,6,2,13,0,864.0,138.0,1.7,25.0,988.0,861.92,625.86
2016,6,2,13,15,608.0,291.0,1.6,25.0,885.5,763.07,556.8
2016,6,2,13,30,352.0,444.0,1.5,25.0,783.0,674.93,490.57
2016,6,2,13,45,389.0,418.0,1.45,25.0,786.0,660.74,482.14
2016,6,2,14,0,426.0,392.0,1.4,25.0,789.0,639.69,468.19
2016,6,2,14,15,639.5,258.0,1.45,25.0,833.0,641.9,474.02
2016,6,2,14,30,853.0,124.0,1.5,25.0,877.0,632.2,469.81
2016,6,2,14,45,520.5,263.0,1.55,25.5,717.0,514.92,381.87
2016,6,2,15,0,188.0,402.0,1.6,26.0,557.0,437.21,322.86
2016,6,2,15,15,504.5,257.0,1.6,25.5,645.0,443.98,328.85
2016,6,2,15,30,821.0,112.0,1.6,25.0,733.0,436.86,319.87
2016,6,2,15,45,809.5,108.0,1.6,25.0,689.0,379.52,273.05
2016,6,2,16,0,798.0,104.0,1.6,25.0,645.0,328.19,229.85
2016,6,2,16,15,570.0,170.0,1.55,25.0,541.5,272.69,189.45
2016,6,2,16,30,342.0,236.0,1.5,25.0,438.0,251.14,178.43
2016,6,2,16,45,528.5,162.0,1.5,25.0,440.5,195.35,127.2
2016,6,2,17,0,715.0,88.0,1.5,25.0,443.0,129.56,70.41
2016,6,2,17,15,682.0,83.5,1.4,24.5,390.0,79.71,42.86
2016,6,2,17,30,649.0,79.0,1.3,24.0,337.0,50.39,37.74
2016,6,2,17,45,605.0,72.5,1.25,24.0,284.0,48.07,35.89
2016,6,2,18,0,561.0,66.0,1.2,24.0,231.0,45.55,33.76
2016,6,2,18,15,494.5,58.0,1.1,23.5,181.0,41.55,30.31
2016,6,2,18,30,428.0,50.0,1.0,23.0,131.0,37.31,26.46
2016,6,2,18,45,329.5,38.5,0.9,22.5,89.0,29.59,19.41
2016,6,2,19,0,231.0,27.0,0.8,22.0,47.0,21.39,10.96
2016,6,2,19,15,115.5,13.5,0.8,22.0,23.5,12.87,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,18.5,13.0,12.39,0.0
2016,6,3,6,0,0.0,26.0,1.5,19.0,26.0,25.25,13.47
2016,6,3,6,15,13.0,46.0,1.55,19.0,49.0,58.43,42.35
2016,6,3,6,30,26.0,66.0,1.6,19.0,72.0,88.31,68.15
2016,6,3,6,45,36.0,88.0,1.65,19.5,98.0,119.53,94.57
2016,6,3,7,0,46.0,110.0,1.7,20.0,124.0,150.98,120.62
2016,6,3,7,15,147.0,132.0,1.7,20.0,188.5,257.68,209.0
2016,6,3,7,30,248.0,154.0,1.7,20.0,253.0,374.32,301.93
2016,6,3,7,45,495.5,116.0,1.7,20.5,350.5,541.95,432.83
2016,6,3,8,0,743.0,78.0,1.7,21.0,448.0,718.03,558.36
2016,6,3,8,15,765.0,81.0,1.85,21.0,499.5,763.49,587.96
2016,6,3,8,30,787.0,84.0,2.0,21.0,551.0,808.03,617.83
2016,6,3,8,45,805.5,86.5,2.15,21.5,599.5,840.13,637.64
2016,6,3,9,0,824.0,89.0,2.3,22.0,648.0,877.95,661.3
2016,6,3,9,15,836.5,91.0,2.4,22.5,692.5,907.58,678.76
2016,6,3,9,30,849.0,93.0,2.5,23.0,737.0,934.86,694.64
2016,6,3,9,45,612.5,225.0,2.7,23.5,702.0,871.49,650.44
2016,6,3,10,0,376.0,357.0,2.9,24.0,667.0,764.03,569.02
2016,6,3,10,15,290.0,397.5,2.95,24.0,643.0,719.94,535.78
2016,6,3,10,30,204.0,438.0,3.0,24.0,619.0,660.47,491.28
2016,6,3,10,45,325.5,414.5,3.05,24.5,713.0,764.94,566.04
2016,6,3,11,0,447.0,391.0,3.1,25.0,807.0,865.08,634.61
2016,6,3,11,15,310.0,441.5,3.1,25.0,733.0,763.1,560.48
2016,6,3,11,30,173.0,492.0,3.1,25.0,659.0,661.62,486.59
2016,6,3,11,45,529.0,306.0,3.1,25.0,825.0,829.47,613.83
2016,6,3,12,0,885.0,120.0,3.1,25.0,991.0,962.21,704.32
2016,6,3,12,15,886.0,120.0,3.05,25.0,995.0,942.51,689.69
2016,6,3,12,30,887.0,120.0,3.0,25.0,999.0,920.12,674.66
2016,6,3,12,45,567.0,307.5,2.95,25.5,869.0,791.41,583.57
2016,6,3,13,0,247.0,495.0,2.9,26.0,739.0,669.14,489.68
2016,6,3,13,15,350.0,457.0,2.85,26.0,797.5,703.78,516.67
2016,6,3,13,30,453.0,419.0,2.8,26.0,856.0,729.8,536.2
2016,6,3,13,45,655.0,273.0,2.75,26.0,890.0,728.48,540.05
2016,6,3,14,0,857.0,127.0,2.7,26.0,924.0,715.56,535.05
2016,6,3,14,15,850.5,125.5,2.65,26.0,897.5,672.13,503.29
2016,6,3,14,30,844.0,124.0,2.6,26.0,871.0,627.56,470.26
2016,6,3,14,45,550.5,258.0,2.55,26.0,738.0,526.23,393.14
2016,6,3,15,0,257.0,392.0,2.5,26.0,605.0,458.67,341.01
2016,6,3,15,15,291.0,363.0,2.45,25.5,592.5,434.29,323.55
2016,6,3,15,30,325.0,334.0,2.4,25.0,580.0,406.69,302.68
2016,6,3,15,45,547.5,223.5,2.35,25.0,607.5,375.05,274.88
2016,6,3,16,0,770.0,113.0,2.3,25.0,635.0,327.89,231.39
2016,6,3,16,15,431.0,185.5,2.15,25.0,474.0,251.32,178.15
2016,6,3,16,30,92.0,258.0,2.0,25.0,313.0,231.73,173.56
2016,6,3,16,45,46.0,183.0,1.9,25.0,210.5,162.2,121.87
2016,6,3,17,0,0.0,108.0,1.8,25.0,108.0,99.09,74.46
2016,6,3,17,15,0.0,95.0,1.7,24.5,95.0,87.4,65.59
2016,6,3,17,30,0.0,82.0,1.6,24.0,82.0,75.78,59.36
2016,6,3,17,45,0.0,69.0,1.55,24.0,69.0,64.16,49.63
2016,6,3,18,0,0.0,56.0,1.5,24.0,56.0,52.06,39.33
2016,6,3,18,15,0.0,44.0,1.35,23.5,44.0,40.87,29.72
2016,6,3,18,30,0.0,32.0,1.2,23.0,32.0,29.7,19.94
2016,6,3,18,45,0.0,21.5,1.05,22.5,21.5,19.94,11.27
2016,6,3,19,0,0.0,11.0,0.9,22.0,11.0,10.19,2.33
2016,6,3,19,15,0.0,5.5,0.9,21.5,5.5,5.24,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.0,14.0,2.05,17.5,24.5,61.81,0.0
2016,6,4,6,0,230.0,28.0,2.3,18.0,49.0,169.61,122.24
2016,6,4,6,15,328.0,39.0,2.4,18.5,91.0,243.99,193.47
2016,6,4,6,30,426.0,50.0,2.5,19.0,133.0,328.17,265.97
2016,6,4,6,45,275.5,82.0,2.6,19.5,142.0,290.31,236.63
2016,6,4,7,0,125.0,114.0,2.7,20.0,151.0,218.64,177.24
2016,6,4,7,15,62.5,104.5,2.85,20.5,123.0,153.07,122.72
2016,6,4,7,30,0.0,95.0,3.0,21.0,95.0,90.31,69.17
2016,6,4,7,45,26.0,147.5,3.15,22.0,160.5,174.44,137.66
2016,6,4,8,0,52.0,200.0,3.3,23.0,226.0,255.51,201.33
2016,6,4,8,15,86.0,231.5,3.45,23.0,280.0,319.45,251.25
2016,6,4,8,30,120.0,263.0,3.6,23.0,334.0,398.51,311.66
2016,6,4,8,45,137.5,288.5,3.75,23.5,377.0,443.35,344.13
2016,6,4,9,0,155.0,314.0,3.9,24.0,420.0,488.27,376.26
2016,6,4,9,15,101.5,318.0,4.0,24.5,389.0,426.92,327.44
2016,6,4,9,30,48.0,322.0,4.1,25.0,358.0,377.81,287.77
2016,6,4,9,45,109.0,362.5,4.2,25.5,451.5,493.67,374.14
2016,6,4,10,0,170.0,403.0,4.3,26.0,545.0,595.76,447.58
2016,6,4,10,15,321.0,378.0,4.35,26.0,658.0,730.11,546.03
2016,6,4,10,30,472.0,353.0,4.4,26.0,771.0,863.41,640.45
2016,6,4,10,45,477.0,370.0,4.45,26.0,803.5,881.07,650.73
2016,6,4,11,0,482.0,387.0,4.5,26.0,836.0,896.28,660.13
2016,6,4,11,15,436.0,406.0,4.55,26.0,818.5,860.21,633.92
2016,6,4,11,30,390.0,425.0,4.6,26.0,801.0,816.31,602.8
2016,6,4,11,45,294.5,464.5,4.65,26.5,750.5,751.29,554.01
2016,6,4,12,0,199.0,504.0,4.7,27.0,700.0,681.52,501.73
2016,6,4,12,15,157.5,503.0,4.75,27.0,659.0,631.75,466.05
2016,6,4,12,30,116.0,502.0,4.8,27.0,618.0,583.2,430.81
2016,6,4,12,45,144.0,503.5,4.85,27.0,646.5,599.89,443.71
2016,6,4,13,0,172.0,505.0,4.9,27.0,675.0,614.58,454.86
2016,6,4,13,15,197.0,496.0,4.9,26.5,688.5,615.36,456.95
2016,6,4,13,30,222.0,487.0,4.9,26.0,702.0,614.27,457.69
2016,6,4,13,45,314.0,442.5,4.95,26.0,739.5,626.77,469.05
2016,6,4,14,0,406.0,398.0,5.0,26.0,777.0,631.58,474.39
2016,6,4,14,15,437.5,376.0,4.95,26.0,773.0,611.21,459.74
2016,6,4,14,30,469.0,354.0,4.9,26.0,769.0,587.76,442.53
2016,6,4,14,45,267.5,365.0,4.85,26.0,600.0,460.67,347.27
2016,6,4,15,0,66.0,376.0,4.8,26.0,431.0,360.52,271.55
2016,6,4,15,15,40.5,314.5,4.7,25.5,348.0,292.62,221.5
2016,6,4,15,30,15.0,253.0,4.6,25.0,265.0,234.2,177.9
2016,6,4,15,45,138.0,278.0,4.55,25.0,373.0,282.67,213.67
2016,6,4,16,0,261.0,303.0,4.5,25.0,481.0,320.86,239.2
2016,6,4,16,15,211.5,283.5,4.3,25.0,420.5,283.06,210.24
2016,6,4,16,30,162.0,264.0,4.1,25.0,360.0,242.93,180.42
2016,6,4,16,45,253.0,226.0,3.9,25.0,360.0,209.19,150.39
2016,6,4,17,0,344.0,188.0,3.7,25.0,360.0,173.99,120.33
2016,6,4,17,15,335.0,165.5,3.35,24.5,317.0,135.89,95.97
2016,6,4,17,30,326.0,143.0,3.0,24.0,274.0,104.59,83.78
2016,6,4,17,45,306.5,123.0,2.65,24.0,231.5,91.9,73.26
2016,6,4,18,0,287.0,103.0,2.3,24.0,189.0,78.6,62.02
2016,6,4,18,15,250.0,85.0,2.05,23.5,148.5,66.08,51.32
2016,6,4,18,30,213.0,67.0,1.8,23.0,108.0,53.05,39.91
2016,6,4,18,45,156.5,48.5,1.55,22.5,73.5,39.14,27.49
2016,6,4,19,0,100.0,30.0,1.3,22.0,39.0,24.74,13.82
2016,6,4,19,15,50.0,15.0,1.3,21.5,19.5,12.65,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,98.5,15.5,3.3,19.5,24.0,56.28,0.0
2016,6,5,6,0,197.0,31.0,3.5,20.0,48.0,156.42,111.82
2016,6,5,6,15,298.5,43.5,3.6,20.5,91.0,231.32,182.41
2016,6,5,6,30,400.0,56.0,3.7,21.0,134.0,320.23,258.44
2016,6,5,6,45,471.5,65.0,3.8,21.5,184.5,393.47,320.01
2016,6,5,7,0,543.0,74.0,3.9,22.0,235.0,472.14,383.64
2016,6,5,7,15,590.5,80.5,4.0,22.5,289.0,535.87,433.33
2016,6,5,7,30,638.0,87.0,4.1,23.0,343.0,602.04,482.63
2016,6,5,7,45,676.0,91.5,4.25,23.5,397.5,660.34,523.9
2016,6,5,8,0,714.0,96.0,4.4,24.0,452.0,719.57,564.81
2016,6,5,8,15,739.5,100.0,4.45,24.5,505.0,764.46,594.11
2016,6,5,8,30,765.0,104.0,4.5,25.0,558.0,812.5,625.24
2016,6,5,8,45,787.5,106.5,4.55,25.5,608.5,855.04,651.96
2016,6,5,9,0,810.0,109.0,4.6,26.0,659.0,896.11,677.32
2016,6,5,9,15,824.5,111.5,4.6,26.0,704.5,927.81,697.02
2016,6,5,9,30,839.0,114.0,4.6,26.0,750.0,948.78,709.41
2016,6,5,9,45,852.0,115.5,4.65,26.5,791.0,973.03,723.08
2016,6,5,10,0,865.0,117.0,4.7,27.0,832.0,994.6,734.91
2016,6,5,10,15,873.5,118.5,4.75,27.0,866.0,1008.79,743.39
2016,6,5,10,30,882.0,120.0,4.8,27.0,900.0,1019.92,750.0
2016,6,5,10,45,889.0,120.5,4.85,27.5,928.0,1025.32,751.44
2016,6,5,11,0,896.0,121.0,4.9,28.0,956.0,1027.49,750.91
2016,6,5,11,15,642.0,273.0,4.9,28.0,878.0,933.81,687.05
2016,6,5,11,30,388.0,425.0,4.9,28.0,800.0,814.52,597.94
2016,6,5,11,45,653.5,271.5,4.95,28.0,911.5,917.22,676.79
2016,6,5,12,0,919.0,118.0,5.0,28.0,1023.0,993.46,727.98
2016,6,5,12,15,537.0,313.5,4.95,28.0,843.5,813.27,601.48
2016,6,5,12,30,155.0,509.0,4.9,28.0,664.0,625.3,459.31
2016,6,5,12,45,190.5,504.5,4.9,28.0,693.0,641.95,472.71
2016,6,5,13,0,226.0,500.0,4.9,28.0,722.0,656.24,483.51
2016,6,5,13,15,148.0,479.5,4.85,28.0,624.5,560.89,414.37
2016,6,5,13,30,70.0,459.0,4.8,28.0,527.0,473.22,350.09
2016,6,5,13,45,488.0,287.5,4.8,28.0,743.5,620.71,466.64
2016,6,5,14,0,906.0,116.0,4.8,28.0,960.0,742.24,558.54
2016,6,5,14,15,900.5,114.5,4.7,28.0,933.0,697.55,524.69
2016,6,5,14,30,895.0,113.0,4.6,28.0,906.0,651.52,489.94
2016,6,5,14,45,883.0,114.0,4.6,28.0,871.0,602.7,452.73
2016,6,5,15,0,871.0,115.0,4.6,28.0,836.0,553.51,414.33
2016,6,5,15,15,861.0,112.5,4.5,27.5,796.0,502.27,374.03
2016,6,5,15,30,851.0,110.0,4.4,27.0,756.0,450.95,332.5
2016,6,5,15,45,839.5,106.5,4.3,27.0,711.0,398.4,288.45
2016,6,5,16,0,828.0,103.0,4.2,27.0,666.0,340.12,239.28
2016,6,5,16,15,810.0,100.0,3.95,26.5,616.5,287.19,194.18
2016,6,5,16,30,792.0,97.0,3.7,26.0,567.0,235.96,150.75
2016,6,5,16,45,706.0,106.5,3.45,26.0,497.0,180.81,108.67
2016,6,5,17,0,620.0,116.0,3.2,26.0,427.0,139.59,81.61
2016,6,5,17,15,580.0,112.5,2.85,25.5,376.5,100.17,60.44
2016,6,5,17,30,540.0,109.0,2.5,25.0,326.0,72.81,56.61
2016,6,5,17,45,510.5,95.5,2.15,24.5,276.0,65.86,50.99
2016,6,5,18,0,481.0,82.0,1.8,24.0,226.0,58.34,44.72
2016,6,5,18,15,427.0,70.0,1.65,23.0,178.5,51.5,38.93
2016,6,5,18,30,373.0,58.0,1.5,22.0,131.0,43.42,31.85
2016,6,5,18,45,288.0,44.0,1.4,21.5,90.0,33.62,22.97
2016,6,5,19,0,203.0,30.0,1.3,21.0,49.0,23.36,12.93
2016,6,5,19,15,101.5,15.0,1.3,20.5,24.5,11.82,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,14.5,2.2,17.5,26.0,68.59,0.0
2016,6,6,6,0,260.0,29.0,2.4,18.0,52.0,184.69,133.68
2016,6,6,6,15,366.0,39.5,2.6,18.5,97.0,264.21,209.68
2016,6,6,6,30,472.0,50.0,2.8,19.0,142.0,354.15,287.05
2016,6,6,6,45,540.0,57.5,3.0,19.5,194.0,426.38,348.02
2016,6,6,7,0,608.0,65.0,3.2,20.0,246.0,503.76,410.71
2016,6,6,7,15,653.0,70.5,3.15,20.5,301.0,567.05,459.44
2016,6,6,7,30,698.0,76.0,3.1,21.0,356.0,629.11,503.87
2016,6,6,7,45,730.5,80.5,3.1,22.0,410.5,685.68,541.81
2016,6,6,8,0,763.0,85.0,3.1,23.0,465.0,742.59,578.7
2016,6,6,8,15,786.0,88.5,3.2,23.5,518.0,790.2,609.56
2016,6,6,8,30,809.0,92.0,3.3,24.0,571.0,836.86,639.24
2016,6,6,8,45,826.5,95.0,3.4,25.0,621.0,876.69,662.45
2016,6,6,9,0,844.0,98.0,3.5,26.0,671.0,906.86,678.77
2016,6,6,9,15,857.0,100.5,3.5,26.0,716.5,937.88,697.66
2016,6,6,9,30,870.0,103.0,3.5,26.0,762.0,966.49,714.87
2016,6,6,9,45,879.5,105.0,3.5,26.5,802.0,988.49,726.24
2016,6,6,10,0,889.0,107.0,3.5,27.0,842.0,1007.61,735.78
2016,6,6,10,15,896.5,108.5,3.45,27.0,876.0,1021.17,742.85
2016,6,6,10,30,904.0,110.0,3.4,27.0,910.0,1031.58,748.0
2016,6,6,10,45,908.5,111.5,3.4,27.5,936.5,1035.72,748.15
2016,6,6,11,0,913.0,113.0,3.4,28.0,963.0,1036.54,746.35
2016,6,6,11,15,916.5,114.0,3.35,28.0,982.5,1032.52,742.7
2016,6,6,11,30,920.0,115.0,3.3,28.0,1002.0,1025.15,737.08
2016,6,6,11,45,923.5,114.5,3.25,28.0,1014.5,1013.02,728.56
2016,6,6,12,0,927.0,114.0,3.2,28.0,1027.0,997.67,718.12
2016,6,6,12,15,927.0,114.0,3.15,28.0,1030.5,976.42,703.98
2016,6,6,12,30,927.0,114.0,3.1,28.0,1034.0,952.38,688.16
2016,6,6,12,45,925.0,114.5,3.1,28.5,1029.0,924.45,668.87
2016,6,6,13,0,923.0,115.0,3.1,29.0,1024.0,894.13,648.08
2016,6,6,13,15,920.0,114.5,3.05,29.0,1011.5,859.76,625.59
2016,6,6,13,30,917.0,114.0,3.0,29.0,999.0,823.19,601.58
2016,6,6,13,45,912.0,113.5,3.0,29.0,978.5,783.07,575.33
2016,6,6,14,0,907.0,113.0,3.0,29.0,958.0,741.17,547.68
2016,6,6,14,15,901.0,112.0,2.95,29.0,930.5,696.6,515.97
2016,6,6,14,30,895.0,111.0,2.9,29.0,903.0,650.72,482.38
2016,6,6,14,45,881.0,112.5,2.85,29.0,867.5,601.24,445.39
2016,6,6,15,0,867.0,114.0,2.8,29.0,832.0,551.56,407.39
2016,6,6,15,15,856.0,112.0,2.75,28.5,792.0,500.5,368.19
2016,6,6,15,30,845.0,110.0,2.7,28.0,752.0,449.45,327.78
2016,6,6,15,45,831.0,107.0,2.65,28.0,706.5,396.72,284.44
2016,6,6,16,0,817.0,104.0,2.6,28.0,661.0,338.54,236.22
2016,6,6,16,15,799.0,101.0,2.45,28.0,611.5,286.21,191.85
2016,6,6,16,30,781.0,98.0,2.3,28.0,562.0,235.58,149.2
2016,6,6,16,45,757.5,94.0,2.2,28.0,510.0,185.19,108.8
2016,6,6,17,0,734.0,90.0,2.1,28.0,458.0,137.48,74.5
2016,6,6,17,15,701.5,85.5,1.95,27.5,404.0,86.44,45.38
2016,6,6,17,30,669.0,81.0,1.8,27.0,350.0,51.65,38.28
2016,6,6,17,45,624.5,74.5,1.7,26.5,296.5,49.38,36.59
2016,6,6,18,0,580.0,68.0,1.6,26.0,243.0,46.92,34.61
2016,6,6,18,15,514.0,60.0,1.45,25.0,192.0,42.97,31.33
2016,6,6,18,30,448.0,52.0,1.3,24.0,141.0,38.79,27.64
2016,6,6,18,45,346.0,41.0,1.2,23.5,97.0,31.59,21.07
2016,6,6,19,0,244.0,30.0,1.1,23.0,53.0,23.95,13.36
2016,6,6,19,15,122.0,15.0,1.1,22.5,26.5,11.81,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,53.36,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,150.34,107.02
2016,6,7,6,15,280.0,46.0,1.0,20.5,91.0,225.2,176.01
2016,6,7,6,30,379.0,60.0,1.1,21.0,133.0,310.18,247.39
2016,6,7,6,45,446.5,70.0,1.2,21.5,183.0,383.54,307.4
2016,6,7,7,0,514.0,80.0,1.3,22.0,233.0,459.77,367.37
2016,6,7,7,15,562.0,87.5,1.25,22.5,286.0,523.98,415.13
2016,6,7,7,30,610.0,95.0,1.2,23.0,339.0,590.67,462.61
2016,6,7,7,45,645.0,100.5,1.2,24.0,392.0,646.89,499.0
2016,6,7,8,0,680.0,106.0,1.2,25.0,445.0,703.83,534.55
2016,6,7,8,15,705.5,110.5,1.3,25.5,497.0,751.84,564.95
2016,6,7,8,30,731.0,115.0,1.4,26.0,549.0,799.27,594.48
2016,6,7,8,45,750.0,119.5,1.55,26.5,597.5,835.78,616.85
2016,6,7,9,0,769.0,124.0,1.7,27.0,646.0,874.99,640.89
2016,6,7,9,15,784.0,127.0,1.7,27.0,691.0,906.86,659.52
2016,6,7,9,30,799.0,130.0,1.7,27.0,736.0,936.53,676.7
2016,6,7,9,45,809.0,133.5,1.75,27.5,775.0,959.42,688.78
2016,6,7,10,0,819.0,137.0,1.8,28.0,814.0,979.58,699.2
2016,6,7,10,15,592.5,264.5,1.8,28.0,765.0,897.16,643.87
2016,6,7,10,30,366.0,392.0,1.8,28.0,716.0,787.09,565.24
2016,6,7,10,45,340.5,416.5,1.8,28.5,725.5,782.46,560.32
2016,6,7,11,0,315.0,441.0,1.8,29.0,735.0,775.89,553.27
2016,6,7,11,15,260.5,465.0,1.85,29.0,711.5,738.21,526.77
2016,6,7,11,30,206.0,489.0,1.9,29.0,688.0,691.54,494.49
2016,6,7,11,45,538.5,315.5,1.95,29.0,844.0,849.05,608.87
2016,6,7,12,0,871.0,142.0,2.0,29.0,1000.0,970.97,688.9
2016,6,7,12,15,871.5,142.5,2.0,29.0,1004.0,951.33,675.11
2016,6,7,12,30,872.0,143.0,2.0,29.0,1008.0,929.1,661.18
2016,6,7,12,45,599.0,307.5,2.05,29.5,900.5,821.19,588.28
2016,6,7,13,0,326.0,472.0,2.1,30.0,793.0,716.06,511.18
2016,6,7,13,15,597.0,305.5,2.1,30.0,885.0,769.13,554.68
2016,6,7,13,30,868.0,139.0,2.1,30.0,977.0,807.01,583.27
2016,6,7,13,45,621.5,276.0,2.15,30.0,870.0,708.43,513.89
2016,6,7,14,0,375.0,413.0,2.2,30.0,763.0,627.56,454.08
2016,6,7,14,15,610.5,273.5,2.2,30.0,823.5,639.06,466.8
2016,6,7,14,30,846.0,134.0,2.2,30.0,884.0,640.43,470.17
2016,6,7,14,45,840.0,130.5,2.25,30.0,851.0,593.54,435.78
2016,6,7,15,0,834.0,127.0,2.3,30.0,818.0,545.84,400.14
2016,6,7,15,15,575.0,232.5,2.25,29.5,698.0,459.07,335.92
2016,6,7,15,30,316.0,338.0,2.2,29.0,578.0,407.91,298.5
2016,6,7,15,45,549.0,227.5,2.2,29.0,614.0,381.75,275.47
2016,6,7,16,0,782.0,117.0,2.2,29.0,650.0,339.07,236.1
2016,6,7,16,15,582.0,173.0,2.1,29.0,553.0,282.39,194.33
2016,6,7,16,30,382.0,229.0,2.0,29.0,456.0,257.37,179.42
2016,6,7,16,45,539.0,164.5,1.9,29.0,453.0,203.0,130.81
2016,6,7,17,0,696.0,100.0,1.8,29.0,450.0,137.03,75.13
2016,6,7,17,15,663.0,94.5,1.7,28.5,397.0,92.22,50.37
2016,6,7,17,30,630.0,89.0,1.6,28.0,344.0,57.34,42.89
2016,6,7,17,45,579.5,83.0,1.55,27.5,290.5,55.75,41.8
2016,6,7,18,0,529.0,77.0,1.5,27.0,237.0,54.06,40.51
2016,6,7,18,15,462.5,68.0,1.35,26.5,187.0,49.63,36.77
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,44.94,32.59
2016,6,7,18,45,298.5,46.0,1.1,25.5,94.5,35.15,23.86
2016,6,7,19,0,201.0,33.0,1.0,25.0,52.0,25.74,14.71
2016,6,7,19,15,100.5,16.5,1.05,24.5,26.0,13.01,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,72.5,16.5,0.25,21.5,23.0,56.81,0.0
2016,6,8,6,0,145.0,33.0,0.2,22.0,46.0,134.93,94.57
2016,6,8,6,15,236.5,49.0,0.35,22.5,87.0,206.79,159.34
2016,6,8,6,30,328.0,65.0,0.5,23.0,128.0,287.86,226.41
2016,6,8,6,45,399.5,75.5,0.7,23.5,177.0,357.76,283.3
2016,6,8,7,0,471.0,86.0,0.9,24.0,226.0,433.76,342.94
2016,6,8,7,15,519.0,94.5,1.1,24.5,278.0,501.71,394.23
2016,6,8,7,30,567.0,103.0,1.3,25.0,330.0,567.96,442.78
2016,6,8,7,45,605.0,108.5,1.55,25.5,382.5,625.03,483.34
2016,6,8,8,0,643.0,114.0,1.8,26.0,435.0,683.05,523.03
2016,6,8,8,15,669.5,119.5,1.9,26.0,486.0,731.93,555.56
2016,6,8,8,30,696.0,125.0,2.0,26.0,537.0,780.35,587.38
2016,6,8,8,45,713.5,130.5,2.15,26.5,584.5,819.84,611.94
2016,6,8,9,0,731.0,136.0,2.3,27.0,632.0,857.8,635.29
2016,6,8,9,15,746.5,139.5,2.35,27.0,676.5,885.02,651.78
2016,6,8,9,30,762.0,143.0,2.4,27.0,721.0,915.04,670.19
2016,6,8,9,45,548.5,257.0,2.45,27.5,684.5,838.33,614.75
2016,6,8,10,0,335.0,371.0,2.5,28.0,648.0,738.63,539.77
2016,6,8,10,15,198.5,387.5,2.5,28.0,553.5,604.78,444.54
2016,6,8,10,30,62.0,404.0,2.5,28.0,459.0,469.36,345.22
2016,6,8,10,45,223.5,405.5,2.5,28.5,612.5,653.43,477.92
2016,6,8,11,0,385.0,407.0,2.5,29.0,766.0,811.11,584.84
2016,6,8,11,15,600.0,287.5,2.5,29.0,860.0,906.85,652.33
2016,6,8,11,30,815.0,168.0,2.5,29.0,954.0,982.93,701.59
2016,6,8,11,45,803.0,179.5,2.5,29.0,962.5,967.7,690.79
2016,6,8,12,0,791.0,191.0,2.5,29.0,971.0,949.54,679.08
2016,6,8,12,15,792.0,191.5,2.5,29.0,975.0,930.61,666.94
2016,6,8,12,30,793.0,192.0,2.5,29.0,979.0,909.19,653.25
2016,6,8,12,45,790.0,193.0,2.55,29.0,974.5,882.46,636.54
2016,6,8,13,0,787.0,194.0,2.6,29.0,970.0,853.84,618.56
2016,6,8,13,15,784.0,193.0,2.6,29.0,958.5,821.64,597.78
2016,6,8,13,30,781.0,192.0,2.6,29.0,947.0,787.72,575.77
2016,6,8,13,45,779.5,188.0,2.65,29.0,928.5,750.71,550.99
2016,6,8,14,0,778.0,184.0,2.7,29.0,910.0,712.14,524.47
2016,6,8,14,15,771.0,182.0,2.7,29.0,883.5,670.17,494.72
2016,6,8,14,30,764.0,180.0,2.7,29.0,857.0,627.38,463.78
2016,6,8,14,45,753.5,177.0,2.7,29.0,824.0,581.08,429.65
2016,6,8,15,0,743.0,174.0,2.7,29.0,791.0,534.66,394.62
2016,6,8,15,15,730.0,170.5,2.7,28.5,752.0,482.37,355.29
2016,6,8,15,30,717.0,167.0,2.7,28.0,713.0,434.31,317.82
2016,6,8,15,45,431.0,241.5,2.7,28.0,564.0,349.58,255.32
2016,6,8,16,0,145.0,316.0,2.7,28.0,415.0,302.83,224.07
2016,6,8,16,15,397.0,229.0,2.6,27.5,472.0,278.65,198.66
2016,6,8,16,30,649.0,142.0,2.5,27.0,529.0,239.24,157.74
2016,6,8,16,45,618.0,138.0,2.4,27.0,479.0,194.37,122.22
2016,6,8,17,0,587.0,134.0,2.3,27.0,429.0,153.1,92.75
2016,6,8,17,15,551.0,126.0,2.15,26.5,377.5,112.11,69.43
2016,6,8,17,30,515.0,118.0,2.0,26.0,326.0,79.97,62.36
2016,6,8,17,45,470.0,107.0,1.85,26.0,275.5,74.46,57.92
2016,6,8,18,0,425.0,96.0,1.7,26.0,225.0,68.58,53.01
2016,6,8,18,15,361.5,83.0,1.6,25.5,177.0,60.76,46.39
2016,6,8,18,30,298.0,70.0,1.5,25.0,129.0,52.51,39.16
2016,6,8,18,45,217.0,52.5,1.4,24.5,88.5,40.19,28.22
2016,6,8,19,0,136.0,35.0,1.3,24.0,48.0,28.64,17.17
2016,6,8,19,15,68.0,17.5,1.35,23.5,24.0,14.67,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,23.0,62.46,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,46.0,134.68,94.71
2016,6,9,6,15,237.5,48.0,1.0,22.5,86.5,205.8,159.43
2016,6,9,6,30,327.0,64.0,0.9,23.0,127.0,285.84,225.9
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.0,355.4,282.08
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,431.0,340.38
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,498.65,391.42
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,564.4,439.58
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,621.91,480.13
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,680.5,519.86
2016,6,9,8,15,669.5,117.0,1.7,26.0,484.0,728.78,551.89
2016,6,9,8,30,696.0,122.0,1.8,26.0,535.0,776.62,583.24
2016,6,9,8,45,717.5,126.0,1.95,26.5,583.5,817.98,609.07
2016,6,9,9,0,739.0,130.0,2.1,27.0,632.0,853.57,630.82
2016,6,9,9,15,754.5,133.0,2.2,27.0,676.0,885.34,650.74
2016,6,9,9,30,770.0,136.0,2.3,27.0,720.0,915.0,669.28
2016,6,9,9,45,783.5,138.0,2.4,27.5,759.5,939.27,682.97
2016,6,9,10,0,797.0,140.0,2.5,28.0,799.0,961.01,695.05
2016,6,9,10,15,806.0,142.5,2.6,28.0,832.0,976.08,704.28
2016,6,9,10,30,815.0,145.0,2.7,28.0,865.0,988.23,711.8
2016,6,9,10,45,529.0,302.5,2.8,28.5,776.0,864.7,626.5
2016,6,9,11,0,243.0,460.0,2.9,29.0,687.0,723.49,522.55
2016,6,9,11,15,541.0,304.5,2.95,29.0,822.5,864.25,627.01
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,979.26,703.85
2016,6,9,11,45,844.0,148.0,3.1,29.5,971.0,968.77,695.09
2016,6,9,12,0,849.0,147.0,3.2,30.0,984.0,955.31,685.56
2016,6,9,12,15,850.0,147.0,3.25,30.0,988.0,936.13,673.43
2016,6,9,12,30,851.0,147.0,3.3,30.0,992.0,914.42,659.72
2016,6,9,12,45,512.0,326.0,3.35,30.0,834.0,765.08,556.37
2016,6,9,13,0,173.0,505.0,3.4,30.0,676.0,616.4,446.01
2016,6,9,13,15,209.0,494.0,3.4,30.0,698.0,624.54,453.35
2016,6,9,13,30,245.0,483.0,3.4,30.0,720.0,630.12,457.97
2016,6,9,13,45,160.0,463.5,3.4,30.0,617.5,535.08,390.43
2016,6,9,14,0,75.0,444.0,3.4,30.0,515.0,450.87,329.82
2016,6,9,14,15,45.5,366.5,3.35,30.0,409.5,358.37,263.7
2016,6,9,14,30,16.0,289.0,3.3,30.0,304.0,273.85,202.07
2016,6,9,14,45,17.0,286.5,3.3,30.0,301.5,270.38,199.97
2016,6,9,15,0,18.0,284.0,3.3,30.0,299.0,266.7,197.52
2016,6,9,15,15,180.0,307.5,3.25,29.5,445.5,347.74,258.14
2016,6,9,15,30,342.0,331.0,3.2,29.0,592.0,414.47,305.24
2016,6,9,15,45,176.0,271.0,3.2,29.0,405.0,292.66,216.15
2016,6,9,16,0,10.0,211.0,3.2,29.0,218.0,193.15,144.23
2016,6,9,16,15,158.0,229.0,3.1,29.0,324.0,230.95,169.14
2016,6,9,16,30,306.0,247.0,3.0,29.0,430.0,255.36,181.49
2016,6,9,16,45,447.0,190.0,2.95,29.0,430.0,208.87,139.51
2016,6,9,17,0,588.0,133.0,2.9,29.0,430.0,153.21,92.02
2016,6,9,17,15,552.0,125.0,2.7,28.5,378.5,112.12,68.58
2016,6,9,17,30,516.0,117.0,2.5,28.0,327.0,79.22,61.23
2016,6,9,17,45,470.5,106.5,2.35,27.5,276.0,74.05,57.22
2016,6,9,18,0,425.0,96.0,2.2,27.0,225.0,68.52,52.75
2016,6,9,18,15,361.5,83.0,2.05,26.5,177.5,60.71,46.16
2016,6,9,18,30,298.0,70.0,1.9,26.0,130.0,52.46,38.96
2016,6,9,18,45,217.5,52.5,1.75,25.5,89.5,40.15,28.07
2016,6,9,19,0,137.0,35.0,1.6,25.0,49.0,28.65,17.17
2016,6,9,19,15,68.5,17.5,1.65,24.5,24.5,14.68,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,15.5,1.0,21.5,24.0,70.44,0.0
2016,6,10,6,0,190.0,31.0,1.1,22.0,48.0,152.74,107.89
2016,6,10,6,15,287.0,44.0,1.25,22.5,89.5,225.61,175.23
2016,6,10,6,30,384.0,57.0,1.4,23.0,131.0,311.62,247.17
2016,6,10,6,45,451.0,66.0,1.6,23.5,180.0,381.33,304.53
2016,6,10,7,0,518.0,75.0,1.8,24.0,229.0,456.06,363.72
2016,6,10,7,15,564.0,82.0,1.9,24.0,281.0,518.26,411.71
2016,6,10,7,30,610.0,89.0,2.0,24.0,333.0,582.85,459.8
2016,6,10,7,45,384.0,150.5,2.1,24.5,312.0,495.83,389.37
2016,6,10,8,0,158.0,212.0,2.2,25.0,291.0,369.34,288.0
2016,6,10,8,15,198.0,234.0,2.25,25.5,344.0,430.73,334.11
2016,6,10,8,30,238.0,256.0,2.3,26.0,397.0,507.87,389.48
2016,6,10,8,45,210.0,284.0,2.35,26.5,416.5,503.72,383.38
2016,6,10,9,0,182.0,312.0,2.4,27.0,436.0,511.02,385.84
2016,6,10,9,15,247.0,324.0,2.4,27.0,504.5,600.68,450.03
2016,6,10,9,30,312.0,336.0,2.4,27.0,573.0,677.59,503.48
2016,6,10,9,45,566.0,230.5,2.4,27.5,688.0,831.5,612.88
2016,6,10,10,0,820.0,125.0,2.4,28.0,803.0,958.52,693.56
2016,6,10,10,15,543.5,275.0,2.4,28.0,732.5,856.02,621.94
2016,6,10,10,30,267.0,425.0,2.4,28.0,662.0,722.7,524.01
2016,6,10,10,45,192.5,444.0,2.4,28.5,617.5,651.11,472.78
2016,6,10,11,0,118.0,463.0,2.4,29.0,573.0,590.88,428.14
2016,6,10,11,15,488.5,298.5,2.4,29.0,767.5,806.05,585.46
2016,6,10,11,30,859.0,134.0,2.4,29.0,962.0,984.74,702.78
2016,6,10,11,45,638.5,283.0,2.45,29.5,903.0,915.1,654.16
2016,6,10,12,0,418.0,432.0,2.5,30.0,844.0,831.02,591.77
2016,6,10,12,15,407.5,435.5,2.5,30.0,838.5,805.7,575.48
2016,6,10,12,30,397.0,439.0,2.5,30.0,833.0,783.22,560.43
2016,6,10,12,45,635.0,284.0,2.55,30.5,911.5,833.09,599.71
2016,6,10,13,0,873.0,129.0,2.6,31.0,990.0,866.06,621.97
2016,6,10,13,15,870.5,128.5,2.6,31.0,978.5,833.8,600.87
2016,6,10,13,30,868.0,128.0,2.6,31.0,967.0,799.46,578.84
2016,6,10,13,45,862.5,128.0,2.6,31.0,947.5,761.32,554.13
2016,6,10,14,0,857.0,128.0,2.6,31.0,928.0,721.56,527.98
2016,6,10,14,15,851.0,126.5,2.6,31.0,901.5,678.76,497.84
2016,6,10,14,30,845.0,125.0,2.6,31.0,875.0,634.75,466.2
2016,6,10,14,45,595.5,247.5,2.65,31.0,766.5,547.62,401.19
2016,6,10,15,0,346.0,370.0,2.7,31.0,658.0,490.71,357.83
2016,6,10,15,15,574.5,244.5,2.65,30.5,694.5,470.76,344.12
2016,6,10,15,30,803.0,119.0,2.6,30.0,731.0,437.52,317.32
2016,6,10,15,45,785.0,118.0,2.6,30.0,686.5,386.68,275.97
2016,6,10,16,0,767.0,117.0,2.6,30.0,642.0,337.13,234.88
2016,6,10,16,15,748.0,113.5,2.5,30.0,594.0,286.79,192.75
2016,6,10,16,30,729.0,110.0,2.4,30.0,546.0,238.28,152.35
2016,6,10,16,45,698.5,107.5,2.35,30.0,494.5,185.26,110.5
2016,6,10,17,0,668.0,105.0,2.3,30.0,443.0,140.69,78.56
2016,6,10,17,15,635.0,99.5,2.15,29.5,391.0,97.27,53.94
2016,6,10,17,30,602.0,94.0,2.0,29.0,339.0,60.78,45.57
2016,6,10,17,45,547.0,88.5,1.85,28.5,286.0,59.79,45.01
2016,6,10,18,0,492.0,83.0,1.7,28.0,233.0,58.76,44.3
2016,6,10,18,15,427.5,73.0,1.55,27.5,184.5,53.25,39.67
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,47.08,34.28
2016,6,10,18,45,269.0,49.0,1.3,26.5,94.0,37.39,25.67
2016,6,10,19,0,175.0,35.0,1.2,26.0,52.0,27.26,16.07
2016,6,10,19,15,87.5,17.5,1.2,25.5,26.0,13.78,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,59.5,16.5,1.75,22.5,22.0,40.71,0.0
2016,6,11,6,0,119.0,33.0,2.0,23.0,44.0,112.25,77.94
2016,6,11,6,15,205.5,50.0,2.2,23.5,83.5,191.86,148.43
2016,6,11,6,30,292.0,67.0,2.4,24.0,123.0,269.74,214.02
2016,6,11,6,45,361.5,78.5,2.6,24.5,171.0,337.94,270.57
2016,6,11,7,0,431.0,90.0,2.8,25.0,219.0,412.07,329.97
2016,6,11,7,15,480.0,99.5,2.9,25.0,269.5,474.6,378.97
2016,6,11,7,30,529.0,109.0,3.0,25.0,320.0,546.01,433.05
2016,6,11,7,45,565.5,116.0,3.1,25.5,371.5,602.33,473.6
2016,6,11,8,0,602.0,123.0,3.2,26.0,423.0,659.58,513.24
2016,6,11,8,15,629.5,129.0,3.25,26.0,473.5,708.62,546.62
2016,6,11,8,30,657.0,135.0,3.3,26.0,524.0,757.35,579.27
2016,6,11,8,45,675.5,141.0,3.35,26.5,571.5,797.29,604.14
2016,6,11,9,0,694.0,147.0,3.4,27.0,619.0,835.84,627.77
2016,6,11,9,15,512.0,239.0,3.4,27.0,600.0,771.9,579.25
2016,6,11,9,30,330.0,331.0,3.4,27.0,581.0,689.45,515.35
2016,6,11,9,45,204.0,356.5,3.45,27.5,514.0,580.58,433.92
2016,6,11,10,0,78.0,382.0,3.5,28.0,447.0,467.93,348.19
2016,6,11,10,15,420.0,278.0,3.5,28.0,647.5,735.58,548.02
2016,6,11,10,30,762.0,174.0,3.5,28.0,848.0,965.73,705.27
2016,6,11,10,45,548.5,304.0,3.55,28.5,797.0,886.06,645.73
2016,6,11,11,0,335.0,434.0,3.6,29.0,746.0,789.16,572.59
2016,6,11,11,15,554.5,312.5,3.6,29.0,841.5,886.14,644.68
2016,6,11,11,30,774.0,191.0,3.6,29.0,937.0,966.06,699.3
2016,6,11,11,45,582.0,313.5,3.6,29.5,878.5,889.43,643.82
2016,6,11,12,0,390.0,436.0,3.6,30.0,820.0,804.44,580.07
2016,6,11,12,15,580.0,319.0,3.55,30.0,893.5,858.19,621.99
2016,6,11,12,30,770.0,202.0,3.5,30.0,967.0,898.66,651.16
2016,6,11,12,45,767.0,203.0,3.5,30.0,962.5,872.52,633.66
2016,6,11,13,0,764.0,204.0,3.5,30.0,958.0,844.59,615.43
2016,6,11,13,15,761.0,203.0,3.45,30.0,946.5,813.16,594.58
2016,6,11,13,30,758.0,202.0,3.4,30.0,935.0,780.09,572.39
2016,6,11,13,45,751.5,201.5,3.4,30.0,916.0,743.29,546.88
2016,6,11,14,0,745.0,201.0,3.4,30.0,897.0,705.33,520.18
2016,6,11,14,15,737.5,198.5,3.35,30.0,871.0,662.42,489.49
2016,6,11,14,30,730.0,196.0,3.3,30.0,845.0,619.59,458.28
2016,6,11,14,45,697.0,207.0,3.25,30.0,807.5,572.83,423.33
2016,6,11,15,0,664.0,218.0,3.2,30.0,770.0,528.02,389.22
2016,6,11,15,15,650.0,213.5,3.15,30.0,732.0,481.82,353.71
2016,6,11,15,30,636.0,209.0,3.1,30.0,694.0,436.43,318.04
2016,6,11,15,45,505.0,243.5,3.05,30.0,614.5,380.51,275.4
2016,6,11,16,0,374.0,278.0,3.0,30.0,535.0,341.52,246.34
2016,6,11,16,15,213.0,262.5,2.9,29.5,406.5,270.96,196.82
2016,6,11,16,30,52.0,247.0,2.8,29.0,278.0,217.13,161.58
2016,6,11,16,45,276.5,205.0,2.7,29.0,347.5,201.17,140.6
2016,6,11,17,0,501.0,163.0,2.6,29.0,417.0,169.03,107.6
2016,6,11,17,15,464.0,152.5,2.4,28.5,367.0,129.77,84.45
2016,6,11,17,30,427.0,142.0,2.2,28.0,317.0,96.38,75.49
2016,6,11,17,45,381.5,128.0,2.05,28.0,267.5,89.24,69.79
2016,6,11,18,0,336.0,114.0,1.9,28.0,218.0,81.63,63.51
2016,6,11,18,15,276.5,97.0,1.8,27.5,171.0,74.57,57.62
2016,6,11,18,30,217.0,80.0,1.7,27.0,124.0,62.41,47.16
2016,6,11,18,45,148.0,58.5,1.65,26.5,84.5,46.55,33.3
2016,6,11,19,0,79.0,37.0,1.6,26.0,45.0,31.36,19.39
2016,6,11,19,15,39.5,18.5,1.65,25.5,22.5,16.2,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
