Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,47.0,16.5,2.2,23.5,21.0,35.44,0.0
2016,6,12,6,0,94.0,33.0,2.4,24.0,42.0,100.51,68.92
2016,6,12,6,15,171.5,52.0,2.45,24.0,81.0,166.94,128.54
2016,6,12,6,30,249.0,71.0,2.5,24.0,120.0,240.1,190.5
2016,6,12,6,45,317.0,85.0,2.65,24.5,167.0,318.84,255.17
2016,6,12,7,0,385.0,99.0,2.8,25.0,214.0,392.97,314.53
2016,6,12,7,15,434.0,110.0,2.9,25.0,264.0,455.29,363.44
2016,6,12,7,30,483.0,121.0,3.0,25.0,314.0,520.74,413.35
2016,6,12,7,45,347.5,164.5,3.1,25.5,314.0,470.17,370.87
2016,6,12,8,0,212.0,208.0,3.2,26.0,314.0,408.42,319.58
2016,6,12,8,15,134.5,226.5,3.25,26.5,296.5,367.75,285.35
2016,6,12,8,30,57.0,245.0,3.3,27.0,279.0,308.17,236.51
2016,6,12,8,45,125.5,278.0,3.35,27.5,361.0,420.1,321.21
2016,6,12,9,0,194.0,311.0,3.4,28.0,443.0,521.01,394.69
2016,6,12,9,15,291.5,312.0,3.4,28.0,525.0,629.42,473.17
2016,6,12,9,30,389.0,313.0,3.4,28.0,607.0,726.51,541.72
2016,6,12,9,45,422.0,305.0,3.4,28.5,640.0,765.59,566.49
2016,6,12,10,0,455.0,297.0,3.4,29.0,673.0,791.1,582.39
2016,6,12,10,15,412.5,342.5,3.35,29.0,694.5,795.95,582.34
2016,6,12,10,30,370.0,388.0,3.3,29.0,716.0,787.2,573.61
2016,6,12,10,45,302.5,424.5,3.3,29.5,698.0,753.04,546.49
2016,6,12,11,0,235.0,461.0,3.3,30.0,680.0,706.26,511.23
2016,6,12,11,15,320.0,439.5,3.3,30.0,744.0,772.2,557.85
2016,6,12,11,30,405.0,418.0,3.3,30.0,808.0,825.45,594.79
2016,6,12,11,45,414.5,425.0,3.35,30.0,829.0,835.77,601.02
2016,6,12,12,0,424.0,432.0,3.4,30.0,850.0,837.24,601.91
2016,6,12,12,15,436.5,437.5,3.35,30.0,869.5,837.81,601.89
2016,6,12,12,30,449.0,443.0,3.3,30.0,889.0,836.08,600.38
2016,6,12,12,45,404.0,447.0,3.3,30.0,847.0,780.16,562.22
2016,6,12,13,0,359.0,451.0,3.3,30.0,805.0,726.78,525.67
2016,6,12,13,15,364.5,442.5,3.3,30.0,798.5,705.74,511.85
2016,6,12,13,30,370.0,434.0,3.3,30.0,792.0,683.81,497.1
2016,6,12,13,45,419.0,412.0,3.3,30.0,810.0,678.73,494.67
2016,6,12,14,0,468.0,390.0,3.3,30.0,828.0,672.29,490.87
2016,6,12,14,15,489.5,367.5,3.25,30.0,814.0,642.63,470.3
2016,6,12,14,30,511.0,345.0,3.2,30.0,800.0,610.68,447.8
2016,6,12,14,45,519.0,323.5,3.2,30.0,770.5,569.42,418.28
2016,6,12,15,0,527.0,302.0,3.2,30.0,741.0,527.05,387.29
2016,6,12,15,15,544.5,276.0,3.15,30.0,710.0,484.55,355.32
2016,6,12,15,30,562.0,250.0,3.1,30.0,679.0,440.14,320.99
2016,6,12,15,45,573.0,226.0,3.05,30.0,641.0,392.97,283.67
2016,6,12,16,0,584.0,202.0,3.0,30.0,603.0,343.42,243.64
2016,6,12,16,15,461.5,221.5,2.9,29.5,524.0,292.44,205.85
2016,6,12,16,30,339.0,241.0,2.8,29.0,445.0,259.5,183.27
2016,6,12,16,45,324.5,222.0,2.7,29.0,403.0,221.41,154.02
2016,6,12,17,0,310.0,203.0,2.6,29.0,361.0,185.08,127.59
2016,6,12,17,15,292.5,182.0,2.4,28.5,317.5,149.05,104.34
2016,6,12,17,30,275.0,161.0,2.2,28.0,274.0,115.96,91.7
2016,6,12,17,45,318.0,134.5,2.05,28.0,246.5,99.55,78.35
2016,6,12,18,0,361.0,108.0,1.9,28.0,219.0,77.13,59.72
2016,6,12,18,15,299.5,92.5,1.85,27.5,172.5,67.69,51.85
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,60.33,45.43
2016,6,12,18,45,166.5,57.0,1.75,26.5,86.5,45.49,32.44
2016,6,12,19,0,95.0,37.0,1.7,26.0,47.0,30.15,18.49
2016,6,12,19,15,47.5,18.5,1.85,26.0,23.5,15.49,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.5,2.9,23.5,22.5,41.71,0.0
2016,6,13,6,0,124.0,33.0,3.0,24.0,45.0,114.6,79.19
2016,6,13,6,15,216.0,49.5,3.15,24.5,85.0,196.44,151.68
2016,6,13,6,30,308.0,66.0,3.3,25.0,125.0,277.23,219.69
2016,6,13,6,45,392.5,74.5,3.5,25.5,175.0,351.4,281.22
2016,6,13,7,0,477.0,83.0,3.7,26.0,225.0,437.63,350.14
2016,6,13,7,15,525.5,91.0,3.75,26.0,276.5,501.26,399.85
2016,6,13,7,30,574.0,99.0,3.8,26.0,328.0,567.46,450.03
2016,6,13,7,45,621.5,101.0,3.85,26.5,382.0,627.92,493.04
2016,6,13,8,0,669.0,103.0,3.9,27.0,436.0,689.97,535.49
2016,6,13,8,15,694.5,107.5,3.85,27.5,487.0,737.68,566.24
2016,6,13,8,30,720.0,112.0,3.8,28.0,538.0,784.87,596.0
2016,6,13,8,45,551.5,191.5,3.8,28.5,534.5,735.55,557.2
2016,6,13,9,0,383.0,271.0,3.8,29.0,531.0,665.27,500.72
2016,6,13,9,15,354.0,301.5,3.75,29.0,554.5,676.97,506.69
2016,6,13,9,30,325.0,332.0,3.7,29.0,578.0,685.68,510.12
2016,6,13,9,45,572.5,228.5,3.7,29.5,690.0,835.69,618.3
2016,6,13,10,0,820.0,125.0,3.7,30.0,802.0,958.44,697.56
2016,6,13,10,15,828.5,127.0,3.65,30.0,835.0,973.02,704.66
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,984.68,710.76
2016,6,13,10,45,558.0,290.0,3.6,30.5,789.5,881.22,638.11
2016,6,13,11,0,279.0,451.0,3.6,31.0,711.0,750.73,540.64
2016,6,13,11,15,276.0,463.0,3.55,31.0,724.5,752.35,541.55
2016,6,13,11,30,273.0,475.0,3.5,31.0,738.0,752.5,540.74
2016,6,13,11,45,153.5,443.0,3.5,31.5,592.0,587.67,424.99
2016,6,13,12,0,34.0,411.0,3.5,32.0,446.0,428.42,310.15
2016,6,13,12,15,446.5,274.5,3.5,32.0,718.5,693.54,507.91
2016,6,13,12,30,859.0,138.0,3.5,32.0,991.0,915.3,657.97
2016,6,13,12,45,570.0,312.5,3.5,32.0,878.0,802.29,578.6
2016,6,13,13,0,281.0,487.0,3.5,32.0,765.0,692.75,497.03
2016,6,13,13,15,309.5,470.0,3.5,32.0,772.5,685.14,493.25
2016,6,13,13,30,338.0,453.0,3.5,32.0,780.0,675.49,487.4
2016,6,13,13,45,586.5,296.5,3.5,32.0,850.0,702.88,512.35
2016,6,13,14,0,835.0,140.0,3.5,32.0,920.0,718.01,527.39
2016,6,13,14,15,828.5,138.5,3.5,32.0,894.0,675.83,497.08
2016,6,13,14,30,822.0,137.0,3.5,32.0,868.0,632.53,465.67
2016,6,13,14,45,484.0,271.5,3.5,32.0,698.0,507.23,372.53
2016,6,13,15,0,146.0,406.0,3.5,32.0,528.0,421.34,307.74
2016,6,13,15,15,313.5,341.5,3.4,31.5,586.5,432.32,316.6
2016,6,13,15,30,481.0,277.0,3.3,31.0,645.0,427.37,311.48
2016,6,13,15,45,363.0,293.5,3.25,31.0,561.5,373.59,271.26
2016,6,13,16,0,245.0,310.0,3.2,31.0,478.0,324.51,235.72
2016,6,13,16,15,287.5,277.0,3.05,30.5,460.5,294.38,211.5
2016,6,13,16,30,330.0,244.0,2.9,30.0,443.0,260.16,183.42
2016,6,13,16,45,302.0,224.5,2.8,30.0,394.0,219.94,153.24
2016,6,13,17,0,274.0,205.0,2.7,30.0,345.0,182.95,126.86
2016,6,13,17,15,263.0,182.5,2.5,29.5,304.0,148.16,103.98
2016,6,13,17,30,252.0,160.0,2.3,29.0,263.0,115.21,90.71
2016,6,13,17,45,230.5,139.0,2.15,29.0,222.5,102.23,80.26
2016,6,13,18,0,209.0,118.0,2.0,29.0,182.0,88.61,69.05
2016,6,13,18,15,177.0,97.0,1.95,28.5,144.0,74.32,57.18
2016,6,13,18,30,145.0,76.0,1.9,28.0,106.0,59.44,44.49
2016,6,13,18,45,99.0,55.5,1.9,27.5,73.5,46.28,32.96
2016,6,13,19,0,53.0,35.0,1.9,27.0,41.0,29.93,18.27
2016,6,13,19,15,26.5,17.5,2.05,27.0,20.5,15.45,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,17.0,2.9,24.0,21.0,34.2,0.0
2016,6,14,6,0,86.0,34.0,3.2,24.0,42.0,98.72,67.37
2016,6,14,6,15,170.5,53.0,3.3,24.0,81.5,167.98,129.43
2016,6,14,6,30,255.0,72.0,3.4,24.0,121.0,254.95,202.5
2016,6,14,6,45,323.5,85.5,3.55,24.5,168.5,323.17,259.28
2016,6,14,7,0,392.0,99.0,3.7,25.0,216.0,397.24,318.99
2016,6,14,7,15,443.0,109.5,3.75,25.0,266.5,460.6,369.02
2016,6,14,7,30,494.0,120.0,3.8,25.0,317.0,527.27,420.14
2016,6,14,7,45,299.0,165.0,3.9,25.5,289.5,432.77,342.83
2016,6,14,8,0,104.0,210.0,4.0,26.0,262.0,310.05,242.49
2016,6,14,8,15,55.5,196.0,3.9,26.0,224.0,251.7,195.54
2016,6,14,8,30,7.0,182.0,3.8,26.0,186.0,182.67,139.62
2016,6,14,8,45,14.0,213.0,3.7,26.5,222.0,220.17,168.23
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,257.84,196.27
2016,6,14,9,15,23.5,265.5,3.45,27.5,282.5,281.39,213.01
2016,6,14,9,30,26.0,287.0,3.3,28.0,307.0,318.22,239.39
2016,6,14,9,45,22.0,285.5,3.15,28.5,303.0,298.23,223.24
2016,6,14,10,0,18.0,284.0,3.0,29.0,299.0,291.74,217.35
2016,6,14,10,15,84.5,361.0,2.95,29.0,435.5,449.34,333.76
2016,6,14,10,30,151.0,438.0,2.9,29.0,572.0,607.76,445.1
2016,6,14,10,45,111.5,439.0,2.85,29.5,539.5,564.66,411.52
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,510.23,371.24
2016,6,14,11,15,62.0,438.0,2.9,30.0,496.5,494.28,359.89
2016,6,14,11,30,52.0,436.0,3.0,30.0,486.0,478.4,348.4
2016,6,14,11,45,42.0,420.5,3.1,30.5,461.5,449.29,327.01
2016,6,14,12,0,32.0,405.0,3.2,31.0,437.0,420.72,306.02
2016,6,14,12,15,161.0,446.5,3.35,31.0,607.0,582.61,423.41
2016,6,14,12,30,290.0,488.0,3.5,31.0,777.0,732.5,527.57
2016,6,14,12,45,571.0,315.5,3.7,31.5,880.5,806.2,584.41
2016,6,14,13,0,852.0,143.0,3.9,32.0,984.0,862.29,624.57
2016,6,14,13,15,849.5,142.5,4.0,32.0,972.5,830.75,603.9
2016,6,14,13,30,847.0,142.0,4.1,32.0,961.0,797.2,582.29
2016,6,14,13,45,593.5,288.0,4.25,32.0,856.5,701.32,513.28
2016,6,14,14,0,340.0,434.0,4.4,32.0,752.0,623.06,453.58
2016,6,14,14,15,584.5,284.0,4.4,32.0,812.0,634.51,466.74
2016,6,14,14,30,829.0,134.0,4.4,32.0,872.0,635.11,470.11
2016,6,14,14,45,820.0,132.0,4.45,32.0,839.0,588.74,435.4
2016,6,14,15,0,811.0,130.0,4.5,32.0,806.0,538.1,397.07
2016,6,14,15,15,800.0,127.5,4.45,31.5,767.5,488.86,359.31
2016,6,14,15,30,789.0,125.0,4.4,31.0,729.0,439.78,320.56
2016,6,14,15,45,772.0,123.0,4.4,31.0,685.0,389.22,279.22
2016,6,14,16,0,755.0,121.0,4.4,31.0,641.0,339.86,238.05
2016,6,14,16,15,736.0,117.5,4.25,30.5,593.5,290.15,196.64
2016,6,14,16,30,717.0,114.0,4.1,30.0,546.0,237.04,152.82
2016,6,14,16,45,689.5,110.5,4.0,30.0,495.0,189.36,114.5
2016,6,14,17,0,662.0,107.0,3.9,30.0,444.0,144.75,81.84
2016,6,14,17,15,628.5,101.5,3.6,29.5,392.5,101.51,56.49
2016,6,14,17,30,595.0,96.0,3.3,29.0,341.0,62.26,46.81
2016,6,14,17,45,548.5,89.0,3.05,29.0,289.0,59.9,45.0
2016,6,14,18,0,502.0,82.0,2.8,29.0,237.0,57.63,43.16
2016,6,14,18,15,437.0,72.5,2.65,28.5,188.5,52.96,39.27
2016,6,14,18,30,372.0,63.0,2.5,28.0,140.0,46.97,34.05
2016,6,14,18,45,279.5,49.5,2.4,27.5,97.5,37.69,25.84
2016,6,14,19,0,187.0,36.0,2.3,27.0,55.0,27.99,16.77
2016,6,14,19,15,93.5,18.0,2.4,26.5,27.5,14.13,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.0,2.85,24.5,19.5,27.7,0.0
2016,6,15,6,0,55.0,34.0,3.0,25.0,39.0,75.79,50.17
2016,6,15,6,15,128.0,56.0,3.15,25.0,78.0,150.87,115.15
2016,6,15,6,30,201.0,78.0,3.3,25.0,117.0,223.14,176.07
2016,6,15,6,45,276.0,92.5,3.5,25.5,164.0,292.21,233.46
2016,6,15,7,0,351.0,107.0,3.7,26.0,211.0,379.99,303.75
2016,6,15,7,15,402.0,119.0,3.8,26.0,261.0,443.35,353.67
2016,6,15,7,30,453.0,131.0,3.9,26.0,311.0,510.06,404.86
2016,6,15,7,45,507.0,134.5,4.05,26.5,364.0,571.78,450.54
2016,6,15,8,0,561.0,138.0,4.2,27.0,417.0,642.23,501.29
2016,6,15,8,15,590.5,145.0,4.3,27.5,467.5,692.95,535.86
2016,6,15,8,30,620.0,152.0,4.4,28.0,518.0,743.52,569.24
2016,6,15,8,45,661.5,148.0,4.5,28.5,569.0,792.0,600.56
2016,6,15,9,0,703.0,144.0,4.6,29.0,620.0,840.12,631.17
2016,6,15,9,15,719.5,148.0,4.6,29.0,664.0,873.14,651.88
2016,6,15,9,30,736.0,152.0,4.6,29.0,708.0,899.02,667.7
2016,6,15,9,45,762.0,147.5,4.7,29.5,750.5,928.19,685.1
2016,6,15,10,0,788.0,143.0,4.8,30.0,793.0,955.2,700.96
2016,6,15,10,15,797.5,145.0,4.8,30.0,826.5,970.36,709.67
2016,6,15,10,30,807.0,147.0,4.8,30.0,860.0,982.66,716.65
2016,6,15,10,45,820.0,145.0,4.85,30.5,889.0,982.07,714.17
2016,6,15,11,0,833.0,143.0,4.9,31.0,918.0,988.04,716.21
2016,6,15,11,15,837.5,144.0,4.85,31.0,937.5,985.44,713.42
2016,6,15,11,30,842.0,145.0,4.8,31.0,957.0,979.74,708.79
2016,6,15,11,45,852.5,140.5,4.8,31.5,971.5,971.6,701.62
2016,6,15,12,0,863.0,136.0,4.8,32.0,986.0,960.38,692.59
2016,6,15,12,15,864.0,136.0,4.7,32.0,990.5,941.37,679.28
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,919.75,664.66
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,894.44,646.58
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,866.89,627.11
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,835.02,605.89
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,801.09,583.26
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.0,763.64,558.2
2016,6,15,14,0,853.0,131.0,4.1,33.0,929.0,724.48,531.75
2016,6,15,14,15,847.0,129.5,4.0,33.0,903.0,682.01,501.17
2016,6,15,14,30,841.0,128.0,3.9,33.0,877.0,638.32,469.19
2016,6,15,14,45,832.5,126.5,3.8,33.0,844.5,592.15,434.8
2016,6,15,15,0,824.0,125.0,3.7,33.0,812.0,545.38,399.21
2016,6,15,15,15,813.5,122.5,3.6,33.0,774.0,496.43,361.22
2016,6,15,15,30,803.0,120.0,3.5,33.0,736.0,442.41,318.76
2016,6,15,15,45,789.0,117.5,3.45,33.0,692.0,391.88,277.89
2016,6,15,16,0,775.0,115.0,3.4,33.0,648.0,342.21,236.85
2016,6,15,16,15,756.5,111.5,3.25,32.5,600.5,291.58,195.12
2016,6,15,16,30,738.0,108.0,3.1,32.0,553.0,242.71,154.84
2016,6,15,16,45,714.5,104.0,3.0,31.5,502.5,189.31,112.57
2016,6,15,17,0,691.0,100.0,2.9,31.0,452.0,143.43,79.13
2016,6,15,17,15,659.0,94.5,2.7,30.5,400.0,98.71,52.86
2016,6,15,17,30,627.0,89.0,2.5,30.0,348.0,57.8,42.88
2016,6,15,17,45,584.5,82.5,2.3,29.5,296.0,54.83,40.65
2016,6,15,18,0,542.0,76.0,2.1,29.0,244.0,52.69,39.01
2016,6,15,18,15,478.5,67.5,2.05,28.5,194.5,48.64,35.63
2016,6,15,18,30,415.0,59.0,2.0,28.0,145.0,44.35,31.86
2016,6,15,18,45,321.5,47.0,1.95,27.5,102.0,35.75,24.25
2016,6,15,19,0,228.0,35.0,1.9,27.0,59.0,27.2,16.19
2016,6,15,19,15,114.0,17.5,2.05,26.5,29.5,13.73,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,17.0,3.45,23.5,22.0,40.63,0.0
2016,6,16,6,0,117.0,34.0,3.7,24.0,44.0,113.35,77.75
2016,6,16,6,15,210.0,50.5,3.8,24.5,84.5,194.5,150.1
2016,6,16,6,30,303.0,67.0,3.9,25.0,125.0,275.31,218.3
2016,6,16,6,45,390.5,75.5,4.05,25.5,175.0,350.94,281.18
2016,6,16,7,0,478.0,84.0,4.2,26.0,225.0,438.63,351.46
2016,6,16,7,15,527.5,92.0,4.2,26.0,277.0,503.03,401.9
2016,6,16,7,30,577.0,100.0,4.2,26.0,329.0,570.06,452.81
2016,6,16,7,45,627.0,101.5,4.25,26.5,384.0,632.01,497.13
2016,6,16,8,0,677.0,103.0,4.3,27.0,439.0,695.7,540.89
2016,6,16,8,15,703.0,107.5,4.3,27.5,490.5,744.14,572.43
2016,6,16,8,30,729.0,112.0,4.3,28.0,542.0,792.08,603.03
2016,6,16,8,45,756.0,112.0,4.35,28.5,592.0,831.01,626.98
2016,6,16,9,0,783.0,112.0,4.4,29.0,642.0,872.86,652.67
2016,6,16,9,15,797.0,115.0,4.4,29.5,686.5,904.38,670.78
2016,6,16,9,30,811.0,118.0,4.4,30.0,731.0,933.68,687.29
2016,6,16,9,45,825.0,118.5,4.45,30.5,771.0,949.16,694.78
2016,6,16,10,0,839.0,119.0,4.5,31.0,811.0,970.71,706.42
2016,6,16,10,15,847.0,121.0,4.5,31.0,844.0,985.14,714.56
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,996.61,720.89
2016,6,16,10,45,861.5,123.5,4.55,31.5,904.0,1001.93,722.15
2016,6,16,11,0,868.0,124.0,4.6,32.0,931.0,1004.14,721.55
2016,6,16,11,15,871.5,125.0,4.6,32.0,950.5,1000.69,718.63
2016,6,16,11,30,875.0,126.0,4.6,32.0,970.0,994.06,713.82
2016,6,16,11,45,876.5,127.5,4.6,32.5,982.0,982.8,704.7
2016,6,16,12,0,878.0,129.0,4.6,33.0,994.0,968.46,693.75
2016,6,16,12,15,878.5,129.0,4.6,33.0,998.0,948.85,680.9
2016,6,16,12,30,879.0,129.0,4.6,33.0,1002.0,926.59,666.4
2016,6,16,12,45,877.0,129.5,4.6,33.0,998.5,900.17,649.2
2016,6,16,13,0,875.0,130.0,4.6,33.0,995.0,871.55,630.56
2016,6,16,13,15,872.5,129.5,4.55,33.0,983.5,839.47,609.39
2016,6,16,13,30,870.0,129.0,4.5,33.0,972.0,805.29,586.78
2016,6,16,13,45,865.0,128.5,4.45,33.0,952.5,767.24,561.45
2016,6,16,14,0,860.0,128.0,4.4,33.0,933.0,727.53,534.86
2016,6,16,14,15,854.0,127.0,4.35,33.0,907.0,685.23,504.48
2016,6,16,14,30,848.0,126.0,4.3,33.0,881.0,641.69,472.62
2016,6,16,14,45,835.0,127.0,4.25,33.0,847.5,594.68,437.58
2016,6,16,15,0,822.0,128.0,4.2,33.0,814.0,547.45,401.61
2016,6,16,15,15,811.0,125.5,4.1,33.0,775.5,493.93,360.34
2016,6,16,15,30,800.0,123.0,4.0,33.0,737.0,444.33,320.86
2016,6,16,15,45,785.0,120.5,3.95,33.0,693.0,393.56,279.73
2016,6,16,16,0,770.0,118.0,3.9,33.0,649.0,343.77,238.55
2016,6,16,16,15,751.5,114.5,3.75,32.5,601.5,293.39,196.96
2016,6,16,16,30,733.0,111.0,3.6,32.0,554.0,244.78,156.83
2016,6,16,16,45,708.5,106.5,3.5,32.0,503.0,190.91,113.93
2016,6,16,17,0,684.0,102.0,3.4,32.0,452.0,144.83,80.16
2016,6,16,17,15,651.5,97.0,3.15,31.5,400.0,100.8,54.3
2016,6,16,17,30,619.0,92.0,2.9,31.0,348.0,60.63,45.04
2016,6,16,17,45,575.0,85.0,2.7,30.5,296.0,56.7,42.02
2016,6,16,18,0,531.0,78.0,2.5,30.0,244.0,54.25,40.14
2016,6,16,18,15,467.0,69.5,2.35,29.0,194.5,50.28,36.93
2016,6,16,18,30,403.0,61.0,2.2,28.0,145.0,46.08,33.32
2016,6,16,18,45,310.0,48.5,2.1,27.5,102.0,36.89,25.21
2016,6,16,19,0,217.0,36.0,2.0,27.0,59.0,27.97,16.85
2016,6,16,19,15,108.5,18.0,2.1,26.5,29.5,14.12,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.5,2.9,23.5,23.5,49.7,0.0
2016,6,17,6,0,163.0,33.0,3.2,24.0,47.0,143.09,99.0
2016,6,17,6,15,262.5,47.0,3.35,24.0,89.0,216.55,167.73
2016,6,17,6,30,362.0,61.0,3.5,24.0,131.0,300.41,239.15
2016,6,17,6,45,453.0,67.5,3.65,24.5,182.5,382.66,307.32
2016,6,17,7,0,544.0,74.0,3.8,25.0,234.0,470.18,377.43
2016,6,17,7,15,590.5,80.5,3.8,25.5,287.0,533.16,425.79
2016,6,17,7,30,637.0,87.0,3.8,26.0,340.0,598.53,473.81
2016,6,17,7,45,681.5,88.5,3.85,26.5,395.0,658.11,515.2
2016,6,17,8,0,726.0,90.0,3.9,27.0,450.0,715.69,554.0
2016,6,17,8,15,749.5,94.0,3.9,27.5,502.0,763.27,584.56
2016,6,17,8,30,773.0,98.0,3.9,28.0,554.0,810.05,613.95
2016,6,17,8,45,796.5,98.5,3.9,28.5,604.0,851.58,639.17
2016,6,17,9,0,820.0,99.0,3.9,29.0,654.0,891.74,663.08
2016,6,17,9,15,833.5,101.5,3.85,29.0,698.5,915.16,676.55
2016,6,17,9,30,847.0,104.0,3.8,29.0,743.0,944.18,693.83
2016,6,17,9,45,859.5,104.5,3.8,29.5,783.5,967.5,706.12
2016,6,17,10,0,872.0,105.0,3.8,30.0,824.0,988.18,716.69
2016,6,17,10,15,879.5,106.5,3.75,30.5,857.5,1002.1,722.58
2016,6,17,10,30,887.0,108.0,3.7,31.0,891.0,1012.95,726.59
2016,6,17,10,45,893.5,108.5,3.7,31.5,918.0,1018.58,727.7
2016,6,17,11,0,900.0,109.0,3.7,32.0,945.0,1021.0,726.92
2016,6,17,11,15,903.5,109.5,3.65,32.0,964.5,1017.15,723.44
2016,6,17,11,30,907.0,110.0,3.6,32.0,984.0,1010.05,718.07
2016,6,17,11,45,911.0,109.0,3.55,32.5,997.0,998.71,708.7
2016,6,17,12,0,915.0,108.0,3.5,33.0,1010.0,984.21,697.49
2016,6,17,12,15,915.5,108.0,3.4,33.0,1014.0,964.28,684.06
2016,6,17,12,30,916.0,108.0,3.3,33.0,1018.0,941.56,668.96
2016,6,17,12,45,914.5,108.0,3.25,33.5,1014.0,914.49,650.13
2016,6,17,13,0,913.0,108.0,3.2,34.0,1010.0,885.04,629.88
2016,6,17,13,15,911.0,107.5,3.15,34.0,998.5,852.39,608.86
2016,6,17,13,30,909.0,107.0,3.1,34.0,987.0,817.49,586.32
2016,6,17,13,45,904.5,106.5,3.05,34.0,968.0,778.57,561.04
2016,6,17,14,0,900.0,106.0,3.0,34.0,949.0,737.84,534.41
2016,6,17,14,15,894.5,104.5,2.95,34.0,922.5,693.94,504.37
2016,6,17,14,30,889.0,103.0,2.9,34.0,896.0,648.69,471.97
2016,6,17,14,45,881.0,102.0,2.85,34.0,863.0,601.25,437.28
2016,6,17,15,0,873.0,101.0,2.8,34.0,830.0,553.06,401.2
2016,6,17,15,15,863.0,99.5,2.75,33.5,791.0,502.95,363.57
2016,6,17,15,30,853.0,98.0,2.7,33.0,752.0,452.72,324.66
2016,6,17,15,45,840.5,95.5,2.7,33.0,708.0,400.82,282.9
2016,6,17,16,0,828.0,93.0,2.7,33.0,664.0,349.48,240.62
2016,6,17,16,15,811.5,90.5,2.6,33.0,616.0,297.8,197.53
2016,6,17,16,30,795.0,88.0,2.5,33.0,568.0,240.65,150.55
2016,6,17,16,45,773.5,84.5,2.45,33.0,517.0,190.16,110.08
2016,6,17,17,0,752.0,81.0,2.4,33.0,466.0,142.06,74.79
2016,6,17,17,15,723.0,77.0,2.25,32.5,413.5,95.67,47.65
2016,6,17,17,30,694.0,73.0,2.1,32.0,361.0,52.78,38.33
2016,6,17,17,45,654.0,68.0,2.0,31.5,308.0,44.07,31.31
2016,6,17,18,0,614.0,63.0,1.9,31.0,255.0,42.5,30.14
2016,6,17,18,15,554.5,56.5,1.75,30.0,204.0,39.58,27.79
2016,6,17,18,30,495.0,50.0,1.6,29.0,153.0,36.5,25.15
2016,6,17,18,45,400.5,40.5,1.5,28.0,108.5,30.56,19.9
2016,6,17,19,0,306.0,31.0,1.4,27.0,64.0,24.3,13.94
2016,6,17,19,15,153.0,15.5,1.45,26.5,32.0,11.95,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,76.5,16.0,2.15,23.5,23.0,47.09,0.0
2016,6,18,6,0,153.0,32.0,2.4,24.0,46.0,136.83,94.08
2016,6,18,6,15,251.0,46.5,2.45,24.5,87.0,209.8,161.74
2016,6,18,6,30,349.0,61.0,2.5,25.0,128.0,292.9,231.52
2016,6,18,6,45,424.5,70.0,2.65,25.5,177.5,364.01,290.3
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,446.88,355.99
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,510.38,404.81
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,576.42,453.77
2016,6,18,7,45,440.5,145.0,2.55,26.5,334.0,532.01,415.63
2016,6,18,8,0,285.0,196.0,2.5,27.0,337.0,466.12,361.61
2016,6,18,8,15,279.0,222.0,2.4,27.0,373.0,498.26,383.78
2016,6,18,8,30,273.0,248.0,2.3,27.0,409.0,528.76,403.79
2016,6,18,8,45,518.5,184.0,2.2,27.5,523.0,696.3,526.32
2016,6,18,9,0,764.0,120.0,2.1,28.0,637.0,863.98,636.55
2016,6,18,9,15,779.0,123.0,1.9,28.0,681.5,896.08,652.39
2016,6,18,9,30,794.0,126.0,1.7,28.0,726.0,926.04,667.59
2016,6,18,9,45,809.0,126.5,1.55,28.5,766.0,950.82,678.32
2016,6,18,10,0,824.0,127.0,1.4,29.0,806.0,964.28,681.69
2016,6,18,10,15,832.5,129.0,1.25,29.5,840.0,979.06,685.83
2016,6,18,10,30,841.0,131.0,1.1,30.0,874.0,990.92,687.96
2016,6,18,10,45,850.5,130.5,0.95,30.5,902.0,998.19,687.17
2016,6,18,11,0,860.0,130.0,0.8,31.0,930.0,1002.41,684.49
2016,6,18,11,15,864.5,131.0,0.85,31.0,950.0,999.99,683.37
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,994.4,680.54
2016,6,18,11,45,865.0,137.5,1.0,31.5,981.0,981.65,673.12
2016,6,18,12,0,861.0,143.0,1.1,32.0,992.0,965.85,663.9
2016,6,18,12,15,862.5,143.5,1.2,32.0,997.0,947.8,654.6
2016,6,18,12,30,864.0,144.0,1.3,32.0,1002.0,927.11,643.59
2016,6,18,12,45,865.0,142.5,1.4,32.0,999.0,901.84,629.61
2016,6,18,13,0,866.0,141.0,1.5,32.0,996.0,874.33,614.08
2016,6,18,13,15,863.5,140.5,1.55,32.0,985.0,842.5,595.06
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,808.61,574.57
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,771.16,551.55
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,731.96,526.91
2016,6,18,14,15,848.0,135.5,1.7,32.0,911.0,689.48,497.85
2016,6,18,14,30,842.0,134.0,1.7,32.0,885.0,645.78,467.3
2016,6,18,14,45,830.5,133.5,1.75,32.0,851.5,598.66,433.87
2016,6,18,15,0,819.0,133.0,1.8,32.0,818.0,547.6,396.83
2016,6,18,15,15,807.5,130.5,1.8,32.0,779.0,497.75,359.32
2016,6,18,15,30,796.0,128.0,1.8,32.0,740.0,448.09,320.87
2016,6,18,15,45,778.5,126.0,1.8,32.0,695.0,396.98,280.41
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,347.1,239.98
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,296.9,199.2
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,243.22,155.8
2016,6,18,16,45,691.5,114.0,1.65,31.0,502.0,195.05,117.72
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,150.28,85.23
2016,6,18,17,15,627.5,105.0,1.5,30.5,397.5,106.59,59.32
2016,6,18,17,30,594.0,99.0,1.4,30.0,345.0,66.89,50.4
2016,6,18,17,45,540.0,93.0,1.35,30.0,292.5,62.84,47.22
2016,6,18,18,0,486.0,87.0,1.3,30.0,240.0,61.57,46.25
2016,6,18,18,15,423.0,76.5,1.25,29.0,191.0,55.6,41.4
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,49.15,35.92
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.0,39.56,27.45
2016,6,18,19,0,174.0,38.0,1.1,27.0,56.0,29.52,18.17
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.0,14.9,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,11.0,1.5,23.5,11.0,10.48,0.0
2016,6,19,6,0,0.0,22.0,1.7,24.0,22.0,20.43,9.3
2016,6,19,6,15,3.0,43.0,1.8,24.0,43.5,44.95,30.49
2016,6,19,6,30,6.0,64.0,1.9,24.0,65.0,68.89,50.68
2016,6,19,6,45,20.0,85.0,2.05,24.5,91.0,105.88,81.36
2016,6,19,7,0,34.0,106.0,2.2,25.0,117.0,137.98,107.64
2016,6,19,7,15,58.0,132.0,2.2,25.5,153.5,184.33,144.92
2016,6,19,7,30,82.0,158.0,2.2,26.0,190.0,232.05,182.37
2016,6,19,7,45,100.5,183.5,2.25,26.5,229.0,276.16,216.02
2016,6,19,8,0,119.0,209.0,2.3,27.0,268.0,333.77,259.02
2016,6,19,8,15,173.0,232.0,2.2,27.0,328.0,406.87,313.95
2016,6,19,8,30,227.0,255.0,2.1,27.0,388.0,482.68,369.26
2016,6,19,8,45,265.5,272.5,2.05,27.5,441.5,554.47,418.92
2016,6,19,9,0,304.0,290.0,2.0,28.0,495.0,613.26,458.29
2016,6,19,9,15,207.0,321.0,1.95,28.0,465.0,544.82,405.85
2016,6,19,9,30,110.0,352.0,1.9,28.0,435.0,471.52,350.15
2016,6,19,9,45,438.5,252.5,1.9,28.5,609.5,724.97,534.77
2016,6,19,10,0,767.0,153.0,1.9,29.0,784.0,944.96,678.36
2016,6,19,10,15,425.5,285.5,1.95,29.0,638.5,749.27,543.4
2016,6,19,10,30,84.0,418.0,2.0,29.0,493.0,506.74,368.46
2016,6,19,10,45,277.0,401.0,2.1,29.0,657.0,703.35,510.16
2016,6,19,11,0,470.0,384.0,2.2,29.0,821.0,883.19,631.38
2016,6,19,11,15,458.5,399.0,2.3,29.0,833.0,878.09,626.14
2016,6,19,11,30,447.0,414.0,2.4,29.0,845.0,870.81,621.25
2016,6,19,11,45,444.0,423.5,2.5,29.0,856.0,864.48,617.31
2016,6,19,12,0,441.0,433.0,2.6,29.0,867.0,856.08,612.03
2016,6,19,12,15,633.0,297.0,2.65,29.0,923.5,890.0,640.86
2016,6,19,12,30,825.0,161.0,2.7,29.0,980.0,913.8,658.15
2016,6,19,12,45,825.5,159.5,2.75,29.0,977.0,887.88,641.49
2016,6,19,13,0,826.0,158.0,2.8,29.0,974.0,855.07,620.64
2016,6,19,13,15,823.5,157.5,2.8,29.0,963.5,828.0,603.2
2016,6,19,13,30,821.0,157.0,2.8,29.0,953.0,794.29,581.22
2016,6,19,13,45,527.5,311.0,2.85,29.5,818.5,676.63,495.28
2016,6,19,14,0,234.0,465.0,2.9,30.0,684.0,579.52,421.1
2016,6,19,14,15,520.5,306.0,2.9,30.0,775.5,615.07,452.14
2016,6,19,14,30,807.0,147.0,2.9,30.0,867.0,633.34,468.37
2016,6,19,14,45,801.5,143.0,2.9,30.0,835.5,587.52,434.26
2016,6,19,15,0,796.0,139.0,2.9,30.0,804.0,540.98,399.15
2016,6,19,15,15,785.0,136.0,2.8,29.5,766.0,492.06,361.89
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,443.33,323.7
2016,6,19,15,45,513.0,221.5,2.65,29.0,606.5,370.5,269.11
2016,6,19,16,0,252.0,310.0,2.6,29.0,485.0,328.58,240.08
2016,6,19,16,15,483.5,213.0,2.5,29.0,517.0,295.41,207.98
2016,6,19,16,30,715.0,116.0,2.4,29.0,549.0,241.51,156.57
2016,6,19,16,45,694.0,110.0,2.35,29.0,499.5,193.02,117.35
2016,6,19,17,0,673.0,104.0,2.3,29.0,450.0,146.92,82.96
2016,6,19,17,15,641.0,98.5,2.1,28.5,398.0,103.03,56.5
2016,6,19,17,30,609.0,93.0,1.9,28.0,346.0,62.95,47.56
2016,6,19,17,45,568.5,85.5,1.7,28.0,295.0,56.91,42.66
2016,6,19,18,0,528.0,78.0,1.5,28.0,244.0,54.08,40.35
2016,6,19,18,15,466.0,69.0,1.4,27.5,195.0,49.68,36.68
2016,6,19,18,30,404.0,60.0,1.3,27.0,146.0,45.01,32.59
2016,6,19,18,45,317.5,47.5,1.25,26.5,103.0,36.06,24.67
2016,6,19,19,0,231.0,35.0,1.2,26.0,60.0,27.13,16.36
2016,6,19,19,15,115.5,17.5,1.2,25.5,30.0,13.69,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.5,1.3,22.5,22.0,46.31,0.0
2016,6,20,6,0,152.0,31.0,1.5,23.0,44.0,134.79,92.09
2016,6,20,6,15,248.0,45.0,1.6,23.5,84.0,205.89,158.77
2016,6,20,6,30,344.0,59.0,1.7,24.0,124.0,287.0,226.93
2016,6,20,6,45,416.5,68.0,1.85,24.5,172.5,356.0,283.94
2016,6,20,7,0,489.0,77.0,2.0,25.0,221.0,436.76,347.87
2016,6,20,7,15,536.5,84.5,2.05,25.5,272.0,499.36,395.42
2016,6,20,7,30,584.0,92.0,2.1,26.0,323.0,564.52,443.16
2016,6,20,7,45,624.0,96.0,2.15,26.5,375.5,621.79,482.68
2016,6,20,8,0,664.0,100.0,2.2,27.0,428.0,680.25,521.67
2016,6,20,8,15,690.0,104.5,2.15,27.5,479.0,728.31,551.73
2016,6,20,8,30,716.0,109.0,2.1,28.0,530.0,772.09,578.14
2016,6,20,8,45,737.5,112.0,2.1,28.5,578.0,813.3,602.63
2016,6,20,9,0,759.0,115.0,2.1,29.0,626.0,853.16,625.81
2016,6,20,9,15,497.5,232.0,2.05,29.0,576.5,749.52,551.73
2016,6,20,9,30,236.0,349.0,2.0,29.0,527.0,604.23,444.22
2016,6,20,9,45,131.5,331.5,1.95,29.5,431.5,481.99,355.45
2016,6,20,10,0,27.0,314.0,1.9,30.0,336.0,344.31,253.12
2016,6,20,10,15,429.5,221.0,1.85,30.0,598.5,683.63,503.6
2016,6,20,10,30,832.0,128.0,1.8,30.0,861.0,978.75,694.08
2016,6,20,10,45,576.5,282.0,1.75,30.5,797.5,894.37,632.96
2016,6,20,11,0,321.0,436.0,1.7,31.0,734.0,778.11,548.76
2016,6,20,11,15,589.0,283.5,1.7,31.0,845.5,893.93,631.87
2016,6,20,11,30,857.0,131.0,1.7,31.0,957.0,981.94,686.89
2016,6,20,11,45,474.0,308.0,1.7,31.5,766.0,781.65,553.8
2016,6,20,12,0,91.0,485.0,1.7,32.0,575.0,555.67,393.31
2016,6,20,12,15,479.5,307.5,1.7,32.0,784.0,757.89,540.73
2016,6,20,12,30,868.0,130.0,1.7,32.0,993.0,918.86,645.59
2016,6,20,12,45,869.5,129.0,1.75,32.5,990.5,894.61,628.03
2016,6,20,13,0,871.0,128.0,1.8,33.0,988.0,868.04,610.93
2016,6,20,13,15,573.5,301.5,1.8,33.0,865.5,751.6,533.01
2016,6,20,13,30,276.0,475.0,1.8,33.0,743.0,647.52,457.51
2016,6,20,13,45,568.5,299.0,1.85,33.0,836.5,694.42,496.91
2016,6,20,14,0,861.0,123.0,1.9,33.0,930.0,726.19,523.28
2016,6,20,14,15,855.5,121.5,1.95,33.0,904.5,683.9,494.21
2016,6,20,14,30,850.0,120.0,2.0,33.0,879.0,640.32,463.88
2016,6,20,14,45,823.5,129.5,2.05,33.0,842.5,592.48,429.53
2016,6,20,15,0,797.0,139.0,2.1,33.0,806.0,542.08,392.66
2016,6,20,15,15,786.0,136.5,2.15,33.0,768.0,493.54,356.21
2016,6,20,15,30,775.0,134.0,2.2,33.0,730.0,445.17,318.81
2016,6,20,15,45,758.5,131.5,2.25,33.0,686.5,395.08,279.2
2016,6,20,16,0,742.0,129.0,2.3,33.0,643.0,346.16,239.58
2016,6,20,16,15,723.0,125.0,2.3,32.5,596.0,291.53,195.68
2016,6,20,16,30,704.0,121.0,2.3,32.0,549.0,243.45,156.49
2016,6,20,16,45,677.0,117.0,2.3,32.0,498.5,196.01,118.86
2016,6,20,17,0,650.0,113.0,2.3,32.0,448.0,151.61,86.41
2016,6,20,17,15,616.5,107.0,2.15,31.5,396.0,108.44,60.62
2016,6,20,17,30,583.0,101.0,2.0,31.0,344.0,69.27,52.16
2016,6,20,17,45,536.0,94.0,1.95,30.5,292.5,63.53,47.7
2016,6,20,18,0,489.0,87.0,1.9,30.0,241.0,61.46,46.17
2016,6,20,18,15,424.5,77.0,1.75,29.0,192.0,55.93,41.69
2016,6,20,18,30,360.0,67.0,1.6,28.0,143.0,49.88,36.54
2016,6,20,18,45,269.0,53.0,1.45,27.5,100.5,40.31,28.1
2016,6,20,19,0,178.0,39.0,1.3,27.0,58.0,30.3,18.85
2016,6,20,19,15,89.0,19.5,1.35,26.5,29.0,15.29,0.18
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,16.0,2.4,22.5,21.0,41.55,0.0
2016,6,21,6,0,127.0,32.0,2.7,23.0,42.0,114.72,77.42
2016,6,21,6,15,223.0,47.0,2.75,23.5,82.0,195.86,151.23
2016,6,21,6,30,319.0,62.0,2.8,24.0,122.0,276.86,219.71
2016,6,21,6,45,392.5,72.0,2.85,25.0,170.0,346.5,277.09
2016,6,21,7,0,466.0,82.0,2.9,26.0,218.0,427.08,340.63
2016,6,21,7,15,515.5,90.0,2.85,26.5,269.5,490.85,389.32
2016,6,21,7,30,565.0,98.0,2.8,27.0,321.0,557.32,438.18
2016,6,21,7,45,605.0,103.0,2.8,27.5,373.5,615.19,478.76
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,674.26,518.33
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,722.76,548.61
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,770.86,577.74
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.5,811.95,601.23
2016,6,21,9,0,741.0,125.0,2.2,30.0,625.0,847.63,620.53
2016,6,21,9,15,756.5,128.5,2.1,30.5,669.0,880.36,637.87
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,911.03,653.55
2016,6,21,9,45,783.5,135.0,1.9,31.5,752.5,934.93,664.64
2016,6,21,10,0,795.0,138.0,1.8,32.0,792.0,956.27,674.01
2016,6,21,10,15,804.5,140.0,1.75,32.0,825.5,971.78,681.65
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,984.42,687.62
2016,6,21,10,45,822.0,142.5,1.7,32.5,886.5,981.89,683.64
2016,6,21,11,0,830.0,143.0,1.7,33.0,914.0,985.63,683.81
2016,6,21,11,15,834.5,144.5,1.75,33.0,934.0,983.8,682.64
2016,6,21,11,30,839.0,146.0,1.8,33.0,954.0,978.87,679.74
2016,6,21,11,45,850.0,140.5,1.9,33.5,968.5,970.55,674.09
2016,6,21,12,0,861.0,135.0,2.0,34.0,983.0,959.18,666.62
2016,6,21,12,15,862.0,135.0,2.05,34.0,988.0,940.46,655.49
2016,6,21,12,30,863.0,135.0,2.1,34.0,993.0,919.13,642.8
2016,6,21,12,45,602.5,298.0,2.15,34.0,896.0,820.83,578.66
2016,6,21,13,0,342.0,461.0,2.2,34.0,799.0,723.61,509.02
2016,6,21,13,15,284.5,474.0,2.25,34.0,753.5,670.04,473.42
2016,6,21,13,30,227.0,487.0,2.3,34.0,708.0,622.09,440.72
2016,6,21,13,45,279.0,463.5,2.35,34.0,729.0,623.5,443.41
2016,6,21,14,0,331.0,440.0,2.4,34.0,750.0,623.76,444.72
2016,6,21,14,15,303.0,433.5,2.4,34.0,712.0,580.0,414.58
2016,6,21,14,30,275.0,427.0,2.4,34.0,674.0,538.25,385.77
2016,6,21,14,45,243.0,416.0,2.45,34.0,628.0,492.76,354.22
2016,6,21,15,0,211.0,405.0,2.5,34.0,582.0,456.84,328.96
2016,6,21,15,15,511.5,259.5,2.5,34.0,660.5,459.81,331.85
2016,6,21,15,30,812.0,114.0,2.5,34.0,739.0,450.43,321.94
2016,6,21,15,45,798.5,111.5,2.5,34.0,695.5,394.5,277.73
2016,6,21,16,0,785.0,109.0,2.5,34.0,652.0,344.51,236.98
2016,6,21,16,15,767.0,105.5,2.45,33.5,604.5,293.46,195.34
2016,6,21,16,30,749.0,102.0,2.4,33.0,557.0,244.07,154.9
2016,6,21,16,45,727.0,98.0,2.4,33.0,507.0,195.46,116.03
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,149.33,82.08
2016,6,21,17,15,674.0,89.0,2.3,32.5,405.0,99.03,51.1
2016,6,21,17,30,643.0,84.0,2.2,32.0,353.0,57.53,42.25
2016,6,21,17,45,603.5,77.5,2.1,31.5,301.0,50.79,36.91
2016,6,21,18,0,564.0,71.0,2.0,31.0,249.0,48.45,35.11
2016,6,21,18,15,502.5,63.5,1.8,30.0,199.5,45.04,32.38
2016,6,21,18,30,441.0,56.0,1.6,29.0,150.0,41.43,29.3
2016,6,21,18,45,352.0,45.0,1.45,28.5,106.5,34.39,23.06
2016,6,21,19,0,263.0,34.0,1.3,28.0,63.0,26.93,16.08
