Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,15,131.5,17.0,1.35,27.5,31.5,13.28,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.5,15.0,2.6,23.5,22.0,46.75,0.0
2016,6,22,6,0,157.0,30.0,2.9,24.0,44.0,135.42,91.28
2016,6,22,6,15,255.0,44.0,3.05,24.5,84.0,207.82,160.07
2016,6,22,6,30,353.0,58.0,3.2,25.0,124.0,290.29,229.82
2016,6,22,6,45,427.5,66.5,3.35,25.5,173.0,364.51,291.34
2016,6,22,7,0,502.0,75.0,3.5,26.0,222.0,442.26,353.64
2016,6,22,7,15,550.0,82.0,3.5,26.5,273.5,505.09,401.96
2016,6,22,7,30,598.0,89.0,3.5,27.0,325.0,570.52,450.46
2016,6,22,7,45,635.5,94.0,3.5,27.5,377.5,627.58,490.05
2016,6,22,8,0,673.0,99.0,3.5,28.0,430.0,685.66,529.17
2016,6,22,8,15,698.5,103.5,3.45,28.5,481.0,733.64,559.87
2016,6,22,8,30,724.0,108.0,3.4,29.0,532.0,777.35,586.91
2016,6,22,8,45,744.5,111.0,3.4,29.5,580.5,817.93,611.52
2016,6,22,9,0,765.0,114.0,3.4,30.0,629.0,857.1,634.8
2016,6,22,9,15,780.0,117.0,3.4,30.5,673.5,889.38,653.15
2016,6,22,9,30,795.0,120.0,3.4,31.0,718.0,919.54,669.96
2016,6,22,9,45,807.0,122.0,3.4,31.5,757.5,943.28,682.45
2016,6,22,10,0,819.0,124.0,3.4,32.0,797.0,955.75,687.64
2016,6,22,10,15,828.0,126.0,3.45,32.0,831.0,971.2,696.67
2016,6,22,10,30,837.0,128.0,3.5,32.0,865.0,983.76,703.91
2016,6,22,10,45,844.0,128.5,3.55,32.5,892.5,989.76,705.64
2016,6,22,11,0,851.0,129.0,3.6,33.0,920.0,992.71,705.57
2016,6,22,11,15,855.5,130.0,3.65,33.0,940.0,990.54,703.83
2016,6,22,11,30,860.0,131.0,3.7,33.0,960.0,985.23,700.25
2016,6,22,11,45,868.5,127.5,3.75,33.5,974.0,976.35,693.09
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,964.39,684.09
2016,6,22,12,15,878.0,124.5,3.85,34.0,993.0,946.06,672.52
2016,6,22,12,30,879.0,125.0,3.9,34.0,998.0,925.02,659.28
2016,6,22,12,45,879.0,124.0,3.95,34.0,995.0,899.28,643.0
2016,6,22,13,0,879.0,123.0,4.0,34.0,992.0,871.26,625.22
2016,6,22,13,15,877.0,122.5,4.0,34.0,981.5,839.72,604.84
2016,6,22,13,30,875.0,122.0,4.0,34.0,971.0,806.03,582.98
2016,6,22,13,45,871.5,121.0,4.05,34.0,952.5,768.72,558.76
2016,6,22,14,0,868.0,120.0,4.1,34.0,934.0,729.62,533.12
2016,6,22,14,15,862.5,118.5,4.1,34.0,908.5,687.09,503.37
2016,6,22,14,30,857.0,117.0,4.1,34.0,883.0,643.26,471.69
2016,6,22,14,45,836.0,123.5,4.1,34.0,847.5,595.88,436.6
2016,6,22,15,0,815.0,130.0,4.1,34.0,812.0,548.87,401.03
2016,6,22,15,15,804.0,127.5,4.05,33.5,774.0,495.84,361.21
2016,6,22,15,30,793.0,125.0,4.0,33.0,736.0,446.61,322.92
2016,6,22,15,45,776.5,123.0,4.0,33.0,692.0,396.03,282.09
2016,6,22,16,0,760.0,121.0,4.0,33.0,648.0,346.56,241.31
2016,6,22,16,15,741.5,117.5,3.9,32.5,600.5,296.65,200.17
2016,6,22,16,30,723.0,114.0,3.8,32.0,553.0,248.5,160.4
2016,6,22,16,45,696.0,110.5,3.75,32.0,502.5,195.25,117.94
2016,6,22,17,0,669.0,107.0,3.7,32.0,452.0,150.16,84.65
2016,6,22,17,15,636.5,101.5,3.5,31.5,400.0,106.36,58.19
2016,6,22,17,30,604.0,96.0,3.3,31.0,348.0,66.43,49.84
2016,6,22,17,45,558.5,89.0,3.15,31.0,296.0,59.5,44.26
2016,6,22,18,0,513.0,82.0,3.0,31.0,244.0,57.21,42.43
2016,6,22,18,15,450.5,72.5,2.8,30.0,195.0,52.54,38.67
2016,6,22,18,30,388.0,63.0,2.6,29.0,146.0,46.81,33.81
2016,6,22,18,45,298.0,50.5,2.45,28.5,103.5,38.34,26.34
2016,6,22,19,0,208.0,38.0,2.3,28.0,61.0,29.49,18.14
2016,6,22,19,15,104.0,19.0,2.4,27.5,30.5,14.88,0.51
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.0,2.95,23.5,21.5,46.27,0.0
2016,6,23,6,0,155.0,30.0,3.1,24.0,43.0,134.14,89.79
2016,6,23,6,15,255.0,44.0,3.25,24.5,84.0,207.73,159.93
2016,6,23,6,30,355.0,58.0,3.4,25.0,125.0,291.21,230.59
2016,6,23,6,45,437.5,65.5,3.55,25.5,175.0,369.13,295.18
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,451.28,361.03
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,514.47,409.63
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,580.22,458.25
2016,6,23,7,45,658.5,89.0,3.7,27.5,383.0,638.82,498.86
2016,6,23,8,0,702.0,91.0,3.7,28.0,437.0,698.82,539.3
2016,6,23,8,15,726.5,95.0,3.65,28.0,488.0,743.05,568.39
2016,6,23,8,30,751.0,99.0,3.6,28.0,539.0,790.15,599.06
2016,6,23,8,45,775.0,100.0,3.6,28.5,588.5,832.28,624.77
2016,6,23,9,0,799.0,101.0,3.6,29.0,638.0,873.15,649.23
2016,6,23,9,15,813.0,103.5,3.55,29.5,683.0,896.71,661.46
2016,6,23,9,30,827.0,106.0,3.5,30.0,728.0,926.04,677.54
2016,6,23,9,45,840.5,106.5,3.5,30.5,768.0,950.25,690.39
2016,6,23,10,0,854.0,107.0,3.5,31.0,808.0,971.92,701.57
2016,6,23,10,15,862.0,108.5,3.5,31.5,842.0,986.43,708.14
2016,6,23,10,30,870.0,110.0,3.5,32.0,876.0,997.94,712.9
2016,6,23,10,45,877.0,110.5,3.55,32.5,903.5,1004.3,714.83
2016,6,23,11,0,884.0,111.0,3.6,33.0,931.0,1007.5,714.9
2016,6,23,11,15,888.0,112.0,3.65,33.0,951.0,1005.0,712.94
2016,6,23,11,30,892.0,113.0,3.7,33.0,971.0,999.26,709.09
2016,6,23,11,45,590.5,297.5,3.75,33.5,868.5,885.21,631.93
2016,6,23,12,0,289.0,482.0,3.8,34.0,766.0,754.72,535.73
2016,6,23,12,15,326.0,467.0,3.8,34.0,789.0,762.3,542.41
2016,6,23,12,30,363.0,452.0,3.8,34.0,812.0,767.53,546.71
2016,6,23,12,45,331.0,466.5,3.85,34.0,794.5,736.11,524.88
2016,6,23,13,0,299.0,481.0,3.9,34.0,777.0,705.13,503.46
2016,6,23,13,15,586.5,303.5,3.9,34.0,875.5,765.1,552.06
2016,6,23,13,30,874.0,126.0,3.9,34.0,974.0,809.11,585.08
2016,6,23,13,45,870.0,125.5,3.95,34.0,955.5,771.88,560.49
2016,6,23,14,0,866.0,125.0,4.0,34.0,937.0,732.88,534.99
2016,6,23,14,15,860.0,123.5,3.95,34.0,911.5,690.08,504.85
2016,6,23,14,30,854.0,122.0,3.9,34.0,886.0,646.03,472.96
2016,6,23,14,45,539.0,263.0,3.9,34.0,738.5,536.35,391.23
2016,6,23,15,0,224.0,404.0,3.9,34.0,591.0,463.4,335.88
2016,6,23,15,15,523.0,258.0,3.85,34.0,668.0,464.91,337.78
2016,6,23,15,30,822.0,112.0,3.8,34.0,745.0,454.21,326.78
2016,6,23,15,45,805.5,110.5,3.8,34.0,700.5,397.4,281.47
2016,6,23,16,0,789.0,109.0,3.8,34.0,656.0,346.85,239.93
2016,6,23,16,15,771.0,106.0,3.75,33.5,608.5,295.96,198.05
2016,6,23,16,30,753.0,103.0,3.7,33.0,561.0,246.73,157.41
2016,6,23,16,45,725.5,100.5,3.7,32.5,509.5,198.14,118.74
2016,6,23,17,0,698.0,98.0,3.7,32.0,458.0,147.22,81.18
2016,6,23,17,15,666.5,93.0,3.5,31.5,405.5,102.3,53.95
2016,6,23,17,30,635.0,88.0,3.3,31.0,353.0,61.12,45.44
2016,6,23,17,45,585.5,83.0,3.15,31.0,300.5,54.87,40.4
2016,6,23,18,0,536.0,78.0,3.0,31.0,248.0,53.94,39.7
2016,6,23,18,15,474.0,69.0,2.75,30.0,198.5,49.54,36.16
2016,6,23,18,30,412.0,60.0,2.5,29.0,149.0,44.86,32.18
2016,6,23,18,45,317.5,48.5,2.3,28.5,105.5,36.78,25.05
2016,6,23,19,0,223.0,37.0,2.1,28.0,62.0,28.68,17.51
2016,6,23,19,15,111.5,18.5,2.2,27.5,31.0,14.47,0.54
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,84.0,15.0,1.8,22.5,22.0,48.89,0.0
2016,6,24,6,0,168.0,30.0,2.0,23.0,44.0,139.78,93.3
2016,6,24,6,15,272.0,43.0,2.15,23.5,85.0,214.84,165.65
2016,6,24,6,30,376.0,56.0,2.3,24.0,126.0,299.98,237.59
2016,6,24,6,45,196.5,78.5,2.5,25.0,116.0,223.65,177.92
2016,6,24,7,0,17.0,101.0,2.7,26.0,106.0,113.15,86.76
2016,6,24,7,15,166.5,120.5,2.75,26.5,185.0,255.71,203.59
2016,6,24,7,30,316.0,140.0,2.8,27.0,264.0,405.01,320.64
2016,6,24,7,45,396.0,147.0,2.85,27.5,325.5,498.64,390.36
2016,6,24,8,0,476.0,154.0,2.9,28.0,387.0,584.18,452.38
2016,6,24,8,15,493.0,166.5,2.95,28.5,432.0,627.25,481.06
2016,6,24,8,30,510.0,179.0,3.0,29.0,477.0,669.8,508.98
2016,6,24,8,45,396.0,236.0,3.05,29.5,479.5,643.71,484.64
2016,6,24,9,0,282.0,293.0,3.1,30.0,482.0,596.08,445.72
2016,6,24,9,15,271.5,318.0,3.15,30.0,511.0,616.91,458.99
2016,6,24,9,30,261.0,343.0,3.2,30.0,540.0,635.91,470.54
2016,6,24,9,45,375.0,323.5,3.3,30.5,623.0,726.15,534.28
2016,6,24,10,0,489.0,304.0,3.4,31.0,706.0,832.18,606.1
2016,6,24,10,15,501.0,320.5,3.5,31.0,747.5,861.85,624.41
2016,6,24,10,30,513.0,337.0,3.6,31.0,789.0,889.31,641.76
2016,6,24,10,45,491.5,360.0,3.7,31.5,804.0,887.3,637.72
2016,6,24,11,0,470.0,383.0,3.8,32.0,819.0,882.68,632.28
2016,6,24,11,15,422.0,405.5,3.9,32.0,804.0,848.71,608.43
2016,6,24,11,30,374.0,428.0,4.0,32.0,789.0,806.67,579.41
2016,6,24,11,45,412.0,431.0,4.1,32.0,833.0,836.05,599.91
2016,6,24,12,0,450.0,434.0,4.2,32.0,877.0,866.7,620.62
2016,6,24,12,15,656.5,284.5,4.25,32.0,934.5,901.77,650.63
2016,6,24,12,30,863.0,135.0,4.3,32.0,992.0,920.03,663.73
2016,6,24,12,45,648.5,285.5,4.4,32.0,929.0,851.38,616.88
2016,6,24,13,0,434.0,436.0,4.5,32.0,866.0,780.08,562.84
2016,6,24,13,15,639.5,288.5,4.5,31.5,913.5,796.19,581.41
2016,6,24,13,30,845.0,141.0,4.5,31.0,961.0,799.35,587.72
2016,6,24,13,45,647.5,267.5,4.55,31.0,888.5,728.49,536.02
2016,6,24,14,0,450.0,394.0,4.6,31.0,816.0,667.17,488.66
2016,6,24,14,15,497.5,364.0,4.55,31.0,818.5,649.83,477.21
2016,6,24,14,30,545.0,334.0,4.5,31.0,821.0,628.05,461.97
2016,6,24,14,45,512.0,326.0,4.5,31.0,770.5,572.54,421.71
2016,6,24,15,0,479.0,318.0,4.5,31.0,720.0,519.54,382.79
2016,6,24,15,15,256.0,312.0,4.4,30.5,526.0,384.18,284.17
2016,6,24,15,30,33.0,306.0,4.3,30.0,332.0,279.33,207.53
2016,6,24,15,45,326.5,249.0,4.25,30.0,477.0,328.82,241.66
2016,6,24,16,0,620.0,192.0,4.2,30.0,622.0,353.19,252.07
2016,6,24,16,15,370.5,231.5,4.05,30.0,483.5,279.74,199.6
2016,6,24,16,30,121.0,271.0,3.9,30.0,345.0,243.6,178.89
2016,6,24,16,45,122.5,246.0,3.8,30.0,315.0,215.18,157.24
2016,6,24,17,0,124.0,221.0,3.7,30.0,285.0,186.92,136.03
2016,6,24,17,15,93.5,193.5,3.45,29.5,238.5,162.49,119.96
2016,6,24,17,30,63.0,166.0,3.2,29.0,192.0,134.3,106.46
2016,6,24,17,45,55.5,143.0,2.95,28.5,163.5,116.47,92.26
2016,6,24,18,0,48.0,120.0,2.7,28.0,135.0,99.19,78.21
2016,6,24,18,15,37.0,97.5,2.45,27.5,108.0,81.85,63.79
2016,6,24,18,30,26.0,75.0,2.2,27.0,81.0,64.13,48.71
2016,6,24,18,45,13.0,54.0,2.0,27.0,57.0,48.21,34.77
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,30.11,18.77
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,15.32,1.11
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.5,15.5,2.4,24.0,19.0,31.83,0.0
2016,6,25,6,0,83.0,31.0,2.5,24.0,38.0,92.14,59.13
2016,6,25,6,15,172.0,48.5,2.55,24.0,76.0,161.65,123.6
2016,6,25,6,30,261.0,66.0,2.6,24.0,114.0,249.11,197.07
2016,6,25,6,45,219.0,86.5,2.65,24.5,136.5,248.38,198.22
2016,6,25,7,0,177.0,107.0,2.7,25.0,159.0,253.59,202.44
2016,6,25,7,15,95.0,121.0,2.85,25.0,150.0,206.75,164.0
2016,6,25,7,30,13.0,135.0,3.0,25.0,141.0,143.91,111.52
2016,6,25,7,45,12.0,150.0,3.2,25.5,156.0,157.56,121.87
2016,6,25,8,0,11.0,165.0,3.4,26.0,171.0,171.2,131.91
2016,6,25,8,15,11.0,178.5,3.55,26.0,185.0,184.03,141.49
2016,6,25,8,30,11.0,192.0,3.7,26.0,199.0,196.9,151.03
2016,6,25,8,45,16.5,218.0,3.85,26.5,229.0,227.9,174.37
2016,6,25,9,0,22.0,244.0,4.0,27.0,259.0,258.98,197.4
2016,6,25,9,15,142.5,293.5,4.05,27.0,399.5,452.55,345.82
2016,6,25,9,30,263.0,343.0,4.1,27.0,540.0,637.84,481.01
2016,6,25,9,45,224.0,370.0,4.15,27.5,544.5,615.35,461.02
2016,6,25,10,0,185.0,397.0,4.2,28.0,549.0,604.78,450.41
2016,6,25,10,15,159.0,414.5,4.2,28.0,549.5,594.98,441.73
2016,6,25,10,30,133.0,432.0,4.2,28.0,550.0,583.93,432.24
2016,6,25,10,45,81.5,400.5,4.25,28.0,473.5,482.85,358.57
2016,6,25,11,0,30.0,369.0,4.3,28.0,397.0,395.64,293.76
2016,6,25,11,15,18.0,268.5,4.25,28.0,286.0,272.81,203.29
2016,6,25,11,30,6.0,168.0,4.2,28.0,175.0,164.16,121.33
2016,6,25,11,45,16.0,273.5,4.2,28.5,290.0,274.13,203.93
2016,6,25,12,0,26.0,379.0,4.2,29.0,405.0,390.2,288.13
2016,6,25,12,15,126.5,440.5,4.15,29.0,566.5,545.8,401.8
2016,6,25,12,30,227.0,502.0,4.1,29.0,728.0,687.73,501.66
2016,6,25,12,45,113.5,317.5,4.05,29.0,431.0,403.08,299.31
2016,6,25,13,0,0.0,133.0,4.0,29.0,134.0,124.39,90.1
2016,6,25,13,15,0.0,129.5,3.95,29.0,130.0,120.98,87.82
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,117.6,85.29
2016,6,25,13,45,7.5,204.5,3.85,29.0,211.5,195.51,144.62
2016,6,25,14,0,15.0,283.0,3.8,29.0,297.0,271.44,201.35
2016,6,25,14,15,15.0,279.5,3.75,29.0,293.0,266.8,197.87
2016,6,25,14,30,15.0,276.0,3.7,29.0,289.0,262.12,194.57
2016,6,25,14,45,10.0,224.0,3.7,29.0,233.0,211.48,156.93
2016,6,25,15,0,5.0,172.0,3.7,29.0,177.0,161.34,119.27
2016,6,25,15,15,2.5,156.5,3.7,28.5,159.0,145.67,107.78
2016,6,25,15,30,0.0,141.0,3.7,28.0,141.0,130.31,96.4
2016,6,25,15,45,0.0,115.0,3.7,28.0,115.0,106.76,78.38
2016,6,25,16,0,0.0,89.0,3.7,28.0,89.0,83.01,60.04
2016,6,25,16,15,0.0,96.5,3.65,28.0,96.5,89.91,65.67
2016,6,25,16,30,0.0,104.0,3.6,28.0,104.0,96.5,71.06
2016,6,25,16,45,0.0,56.5,3.6,28.0,56.5,52.57,36.48
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,8.35,1.09
2016,6,25,17,15,0.0,19.0,3.4,27.5,19.0,17.64,8.67
2016,6,25,17,30,0.0,29.0,3.2,27.0,29.0,26.92,17.31
2016,6,25,17,45,0.0,24.5,3.05,27.0,24.5,22.73,13.79
2016,6,25,18,0,0.0,20.0,2.9,27.0,20.0,18.54,10.25
2016,6,25,18,15,0.0,16.0,2.65,26.5,16.0,14.82,7.08
2016,6,25,18,30,0.0,12.0,2.4,26.0,12.0,11.11,3.86
2016,6,25,18,45,0.0,8.5,2.15,25.5,8.5,7.87,1.01
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.62,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.31,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,49.0,15.0,1.2,23.5,19.0,34.39,0.0
2016,6,26,6,0,98.0,30.0,1.3,24.0,38.0,97.01,61.86
2016,6,26,6,15,191.5,46.5,1.45,24.0,77.0,178.74,136.51
2016,6,26,6,30,285.0,63.0,1.6,24.0,116.0,258.37,203.69
2016,6,26,6,45,365.0,73.5,1.8,24.5,164.0,330.68,263.5
2016,6,26,7,0,445.0,84.0,2.0,25.0,212.0,410.04,326.94
2016,6,26,7,15,496.0,92.0,2.05,25.0,263.0,477.88,379.5
2016,6,26,7,30,547.0,100.0,2.1,25.0,314.0,544.68,429.72
2016,6,26,7,45,273.5,94.0,2.2,25.5,201.0,338.44,269.1
2016,6,26,8,0,0.0,88.0,2.3,26.0,88.0,82.15,60.56
2016,6,26,8,15,121.5,168.5,2.35,26.0,239.5,288.05,225.94
2016,6,26,8,30,243.0,249.0,2.4,26.0,391.0,503.25,387.69
2016,6,26,8,45,502.0,181.0,2.45,26.5,507.0,676.57,516.02
2016,6,26,9,0,761.0,113.0,2.5,27.0,623.0,851.2,634.06
2016,6,26,9,15,776.0,116.0,2.55,27.5,667.5,883.55,651.56
2016,6,26,9,30,791.0,119.0,2.6,28.0,712.0,913.79,668.75
2016,6,26,9,45,407.5,212.0,2.7,28.5,518.5,649.45,484.65
2016,6,26,10,0,24.0,305.0,2.8,29.0,325.0,319.14,236.49
2016,6,26,10,15,433.5,212.5,2.85,29.5,593.0,678.29,506.13
2016,6,26,10,30,843.0,120.0,2.9,30.0,861.0,981.29,706.23
2016,6,26,10,45,848.5,121.5,3.0,30.5,888.0,987.11,705.74
2016,6,26,11,0,854.0,123.0,3.1,31.0,915.0,989.84,705.99
2016,6,26,11,15,858.5,124.0,3.15,31.0,935.5,987.93,704.46
2016,6,26,11,30,863.0,125.0,3.2,31.0,956.0,982.86,701.07
2016,6,26,11,45,852.0,135.5,3.25,31.5,965.0,968.65,690.55
2016,6,26,12,0,841.0,146.0,3.3,32.0,974.0,951.37,678.25
2016,6,26,12,15,573.5,313.5,3.3,32.0,879.5,851.16,610.13
2016,6,26,12,30,306.0,481.0,3.3,32.0,785.0,743.08,530.58
2016,6,26,12,45,370.0,458.0,3.35,32.0,824.5,763.61,546.72
2016,6,26,13,0,434.0,435.0,3.4,32.0,864.0,779.69,558.95
2016,6,26,13,15,634.0,291.0,3.4,32.0,910.0,794.43,574.6
2016,6,26,13,30,834.0,147.0,3.4,32.0,956.0,796.4,578.97
2016,6,26,13,45,570.5,297.0,3.4,32.0,845.5,696.17,506.64
2016,6,26,14,0,307.0,447.0,3.4,32.0,735.0,613.59,443.96
2016,6,26,14,15,559.0,294.5,3.35,32.0,801.5,633.71,463.2
2016,6,26,14,30,811.0,142.0,3.3,32.0,868.0,634.84,467.14
2016,6,26,14,45,803.0,140.0,3.3,32.0,836.5,589.16,433.34
2016,6,26,15,0,795.0,138.0,3.3,32.0,805.0,542.95,398.57
2016,6,26,15,15,784.0,135.5,3.25,32.0,767.0,494.51,361.23
2016,6,26,15,30,773.0,133.0,3.2,32.0,729.0,446.23,323.09
2016,6,26,15,45,759.5,129.0,3.15,32.0,686.5,396.11,282.75
2016,6,26,16,0,746.0,125.0,3.1,32.0,644.0,346.83,242.22
2016,6,26,16,15,692.5,137.0,2.95,31.5,591.5,294.92,200.62
2016,6,26,16,30,639.0,149.0,2.8,31.0,539.0,253.11,167.12
2016,6,26,16,45,622.0,137.0,2.7,31.0,489.0,204.41,128.16
2016,6,26,17,0,605.0,125.0,2.6,31.0,439.0,157.74,93.23
2016,6,26,17,15,559.0,120.5,2.3,30.5,385.5,117.21,69.02
2016,6,26,17,30,513.0,116.0,2.0,30.0,332.0,83.13,63.86
2016,6,26,17,45,478.0,104.0,1.7,29.5,282.5,71.68,54.69
2016,6,26,18,0,443.0,92.0,1.4,29.0,233.0,65.07,49.38
2016,6,26,18,15,389.0,80.0,1.3,28.5,186.5,57.99,43.51
2016,6,26,18,30,335.0,68.0,1.2,28.0,140.0,50.5,37.08
2016,6,26,18,45,257.0,53.0,1.15,27.5,99.0,40.21,28.05
2016,6,26,19,0,179.0,38.0,1.1,27.0,58.0,29.42,18.25
2016,6,26,19,15,89.5,19.0,1.1,26.5,29.0,14.85,1.16
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,88.5,14.0,1.4,22.5,21.0,49.56,0.0
2016,6,27,6,0,177.0,28.0,1.6,23.0,42.0,139.42,90.28
2016,6,27,6,15,279.5,40.5,1.65,23.5,82.5,214.59,164.8
2016,6,27,6,30,382.0,53.0,1.7,24.0,123.0,301.69,238.0
2016,6,27,6,45,461.0,60.0,1.75,24.5,172.5,375.54,298.78
2016,6,27,7,0,540.0,67.0,1.8,25.0,222.0,455.47,361.91
2016,6,27,7,15,505.5,89.5,1.75,25.5,259.0,481.25,380.17
2016,6,27,7,30,471.0,112.0,1.7,26.0,296.0,497.2,390.23
2016,6,27,7,45,294.0,159.0,1.7,27.0,279.5,420.05,327.27
2016,6,27,8,0,117.0,206.0,1.7,28.0,263.0,328.61,252.66
2016,6,27,8,15,278.0,205.5,1.7,28.5,362.0,476.98,365.27
2016,6,27,8,30,439.0,205.0,1.7,29.0,461.0,637.05,479.05
2016,6,27,8,45,434.0,228.0,1.75,29.5,499.5,668.63,496.96
2016,6,27,9,0,429.0,251.0,1.8,30.0,538.0,698.06,514.17
2016,6,27,9,15,628.5,176.5,1.8,30.5,630.0,817.13,595.38
2016,6,27,9,30,828.0,102.0,1.8,31.0,722.0,921.67,659.05
2016,6,27,9,45,838.5,104.0,1.8,31.5,761.5,944.84,669.8
2016,6,27,10,0,849.0,106.0,1.8,32.0,801.0,965.36,679.7
2016,6,27,10,15,857.0,107.5,1.8,32.0,835.0,980.01,687.38
2016,6,27,10,30,865.0,109.0,1.8,32.0,869.0,991.69,693.38
2016,6,27,10,45,646.0,247.5,1.8,32.5,825.0,929.83,652.56
2016,6,27,11,0,427.0,386.0,1.8,33.0,781.0,842.78,589.28
2016,6,27,11,15,424.5,398.5,1.8,33.0,799.0,844.65,590.41
2016,6,27,11,30,422.0,411.0,1.8,33.0,817.0,844.38,589.45
2016,6,27,11,45,648.5,267.5,1.8,33.5,901.0,913.6,638.58
2016,6,27,12,0,875.0,124.0,1.8,34.0,985.0,963.52,667.66
2016,6,27,12,15,876.0,124.5,1.8,34.0,990.0,945.41,655.83
2016,6,27,12,30,877.0,125.0,1.8,34.0,995.0,924.57,643.07
2016,6,27,12,45,875.5,125.0,1.8,34.5,992.0,898.56,625.86
2016,6,27,13,0,874.0,125.0,1.8,35.0,989.0,870.34,607.35
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,838.63,588.34
2016,6,27,13,30,869.0,124.0,1.9,35.0,967.0,804.82,567.84
2016,6,27,13,45,864.0,123.5,1.95,35.0,948.5,767.1,544.62
2016,6,27,14,0,859.0,123.0,2.0,35.0,930.0,727.7,520.04
2016,6,27,14,15,853.5,122.0,2.0,35.0,904.5,686.01,491.97
2016,6,27,14,30,848.0,121.0,2.0,35.0,879.0,643.02,462.01
2016,6,27,14,45,712.0,203.0,2.0,35.0,823.5,586.44,420.36
2016,6,27,15,0,576.0,285.0,2.0,35.0,768.0,545.85,389.55
2016,6,27,15,15,678.0,207.5,2.0,35.0,750.5,498.59,356.02
2016,6,27,15,30,780.0,130.0,2.0,35.0,733.0,447.14,317.38
2016,6,27,15,45,765.0,127.5,2.05,35.0,689.5,397.31,278.41
2016,6,27,16,0,750.0,125.0,2.1,35.0,646.0,348.46,239.22
2016,6,27,16,15,655.0,150.0,2.1,34.5,581.5,294.92,198.44
2016,6,27,16,30,560.0,175.0,2.1,34.0,517.0,257.52,170.56
2016,6,27,16,45,494.0,176.0,2.15,34.0,458.5,213.91,138.49
2016,6,27,17,0,428.0,177.0,2.2,34.0,400.0,177.32,113.91
2016,6,27,17,15,413.5,158.0,2.1,33.5,353.5,136.66,87.68
2016,6,27,17,30,399.0,139.0,2.0,33.0,307.0,97.99,68.8
2016,6,27,17,45,371.5,122.5,1.9,32.5,261.5,84.54,64.55
2016,6,27,18,0,344.0,106.0,1.8,32.0,216.0,75.06,56.99
2016,6,27,18,15,303.5,89.5,1.65,31.0,173.0,64.94,48.8
2016,6,27,18,30,263.0,73.0,1.5,30.0,130.0,54.23,39.84
2016,6,27,18,45,202.5,55.5,1.35,29.0,92.0,44.5,31.41
2016,6,27,19,0,142.0,38.0,1.2,28.0,54.0,31.04,19.46
2016,6,27,19,15,71.0,19.0,1.2,27.5,27.0,15.95,1.71
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,31.31,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,88.38,54.34
2016,6,28,6,15,163.5,47.5,2.45,25.5,73.0,155.9,118.0
2016,6,28,6,30,239.0,67.0,2.5,26.0,111.0,227.61,178.36
2016,6,28,6,45,303.5,82.5,2.6,26.5,157.0,304.79,241.54
2016,6,28,7,0,368.0,98.0,2.7,27.0,203.0,377.33,299.45
2016,6,28,7,15,416.5,110.0,2.5,27.5,253.0,439.48,346.87
2016,6,28,7,30,465.0,122.0,2.3,28.0,303.0,504.81,394.69
2016,6,28,7,45,504.0,131.0,2.1,29.0,354.0,561.92,433.6
2016,6,28,8,0,543.0,140.0,1.9,30.0,405.0,620.63,471.85
2016,6,28,8,15,572.0,147.5,1.7,30.5,455.0,676.61,507.12
2016,6,28,8,30,601.0,155.0,1.5,31.0,505.0,726.99,536.87
2016,6,28,8,45,624.0,161.0,1.35,31.5,552.5,769.89,560.7
2016,6,28,9,0,647.0,167.0,1.2,32.0,600.0,811.76,583.03
2016,6,28,9,15,664.5,172.0,1.2,32.5,644.0,846.01,601.67
2016,6,28,9,30,682.0,177.0,1.2,33.0,688.0,878.49,619.02
2016,6,28,9,45,694.0,182.0,1.25,33.5,726.5,903.58,632.3
2016,6,28,10,0,706.0,187.0,1.3,34.0,765.0,926.34,644.19
2016,6,28,10,15,716.5,190.5,1.4,34.0,798.5,943.45,654.67
2016,6,28,10,30,727.0,194.0,1.5,34.0,832.0,957.92,663.67
2016,6,28,10,45,730.5,199.5,1.65,34.0,858.0,964.69,668.72
2016,6,28,11,0,734.0,205.0,1.8,34.0,884.0,968.54,672.08
2016,6,28,11,15,739.5,206.5,1.9,34.0,904.0,967.26,671.78
2016,6,28,11,30,745.0,208.0,2.0,34.0,924.0,957.03,666.07
2016,6,28,11,45,772.0,191.5,2.1,34.5,942.5,953.8,663.45
2016,6,28,12,0,799.0,175.0,2.2,35.0,961.0,947.24,658.75
2016,6,28,12,15,800.0,175.5,2.25,35.0,966.0,929.16,647.86
2016,6,28,12,30,801.0,176.0,2.3,35.0,971.0,908.49,635.46
2016,6,28,12,45,628.0,267.0,2.4,35.0,889.0,817.36,577.14
2016,6,28,13,0,455.0,358.0,2.5,35.0,807.0,729.65,516.65
2016,6,28,13,15,407.5,399.0,2.55,34.5,798.0,705.71,501.0
2016,6,28,13,30,360.0,440.0,2.6,34.0,789.0,685.34,487.13
2016,6,28,13,45,355.0,434.0,2.7,34.0,773.0,657.13,468.68
2016,6,28,14,0,350.0,428.0,2.8,34.0,757.0,628.76,449.88
2016,6,28,14,15,252.5,436.0,2.9,33.5,670.5,549.34,395.33
2016,6,28,14,30,155.0,444.0,3.0,33.0,584.0,483.33,349.28
2016,6,28,14,45,77.5,281.0,3.1,33.0,351.0,292.46,213.78
2016,6,28,15,0,0.0,118.0,3.2,33.0,118.0,109.72,78.28
2016,6,28,15,15,0.0,121.0,3.25,32.5,121.0,112.38,80.82
2016,6,28,15,30,0.0,124.0,3.3,32.0,124.0,115.0,83.17
2016,6,28,15,45,0.0,71.5,3.35,32.0,71.5,66.68,46.24
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,17.68,8.22
2016,6,28,16,15,0.0,28.0,3.35,31.5,28.0,26.05,14.88
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,34.42,21.59
2016,6,28,16,45,0.0,31.5,3.25,30.5,31.5,29.28,17.65
2016,6,28,17,0,0.0,26.0,3.2,30.0,26.0,24.15,13.69
2016,6,28,17,15,0.0,17.0,3.0,29.5,17.0,15.78,7.06
2016,6,28,17,30,0.0,8.0,2.8,29.0,8.0,7.42,0.35
2016,6,28,17,45,0.0,6.5,2.6,28.5,6.5,6.02,0.0
2016,6,28,18,0,0.0,5.0,2.4,28.0,5.0,4.63,0.0
2016,6,28,18,15,0.0,4.0,2.15,27.5,4.0,3.7,0.0
2016,6,28,18,30,0.0,3.0,1.9,27.0,3.0,2.78,0.0
2016,6,28,18,45,0.0,2.0,1.7,27.0,2.0,1.85,0.0
2016,6,28,19,0,0.0,1.0,1.5,27.0,1.0,0.92,0.0
2016,6,28,19,15,0.0,0.5,1.35,26.5,0.5,0.46,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,78.0,13.5,2.05,23.5,19.5,44.64,0.0
2016,6,29,6,0,156.0,27.0,2.3,24.0,39.0,127.3,79.57
2016,6,29,6,15,252.5,41.0,2.3,24.0,78.5,201.46,154.24
2016,6,29,6,30,349.0,55.0,2.3,24.0,118.0,282.47,223.34
2016,6,29,6,45,422.0,64.0,2.35,24.5,166.0,355.97,284.27
2016,6,29,7,0,495.0,73.0,2.4,25.0,214.0,432.78,345.64
2016,6,29,7,15,300.0,114.0,2.4,25.5,205.0,350.82,279.65
2016,6,29,7,30,105.0,155.0,2.4,26.0,196.0,256.97,202.08
2016,6,29,7,45,385.5,126.5,2.4,26.5,309.0,464.85,366.87
2016,6,29,8,0,666.0,98.0,2.4,27.0,422.0,676.23,521.35
2016,6,29,8,15,692.0,102.5,2.4,27.5,473.0,724.54,550.95
2016,6,29,8,30,718.0,107.0,2.4,28.0,524.0,768.65,578.16
2016,6,29,8,45,538.0,189.5,2.4,28.5,518.0,718.22,539.0
2016,6,29,9,0,358.0,272.0,2.4,29.0,512.0,642.03,479.04
2016,6,29,9,15,571.5,197.5,2.45,29.5,611.0,785.77,581.77
2016,6,29,9,30,785.0,123.0,2.5,30.0,710.0,911.94,662.38
2016,6,29,9,45,794.0,127.0,2.55,30.5,749.0,935.09,673.86
2016,6,29,10,0,803.0,131.0,2.6,31.0,788.0,955.58,684.54
2016,6,29,10,15,812.5,133.0,2.65,31.0,822.5,971.56,693.78
2016,6,29,10,30,822.0,135.0,2.7,31.0,857.0,975.73,695.66
2016,6,29,10,45,428.5,259.0,2.75,31.5,636.5,719.28,522.37
2016,6,29,11,0,35.0,383.0,2.8,32.0,416.0,415.17,300.35
2016,6,29,11,15,172.5,421.5,2.85,32.0,587.0,598.87,433.38
2016,6,29,11,30,310.0,460.0,2.9,32.0,758.0,776.12,553.87
2016,6,29,11,45,579.0,302.0,2.95,32.0,868.0,879.25,628.71
2016,6,29,12,0,848.0,144.0,3.0,32.0,978.0,956.75,680.33
2016,6,29,12,15,849.0,144.5,3.0,32.0,983.0,938.85,668.06
2016,6,29,12,30,850.0,145.0,3.0,32.0,988.0,918.33,654.95
2016,6,29,12,45,529.0,323.5,3.05,32.5,848.0,783.62,561.99
2016,6,29,13,0,208.0,502.0,3.1,33.0,708.0,647.09,461.22
2016,6,29,13,15,209.0,496.0,3.1,33.0,701.0,629.93,450.47
2016,6,29,13,30,210.0,490.0,3.1,33.0,694.0,612.44,438.75
2016,6,29,13,45,510.0,324.0,3.1,33.0,806.5,677.52,490.63
2016,6,29,14,0,810.0,158.0,3.1,33.0,919.0,722.99,526.85
2016,6,29,14,15,803.5,156.5,3.1,33.0,893.5,681.04,496.93
2016,6,29,14,30,797.0,155.0,3.1,33.0,868.0,638.05,466.25
2016,6,29,14,45,777.0,159.5,3.1,33.0,833.5,591.39,432.16
2016,6,29,15,0,757.0,164.0,3.1,33.0,799.0,545.3,397.74
2016,6,29,15,15,745.0,161.0,3.15,32.5,761.5,497.68,362.39
2016,6,29,15,30,733.0,158.0,3.2,32.0,724.0,445.93,323.03
2016,6,29,15,45,717.0,154.0,3.25,32.0,681.0,396.26,283.47
2016,6,29,16,0,701.0,150.0,3.3,32.0,638.0,347.75,243.95
2016,6,29,16,15,680.5,145.5,3.3,31.5,591.0,298.94,204.21
2016,6,29,16,30,660.0,141.0,3.3,31.0,544.0,252.15,165.97
2016,6,29,16,45,637.0,134.0,3.35,31.0,495.0,205.18,128.36
2016,6,29,17,0,614.0,127.0,3.4,31.0,446.0,160.85,95.36
2016,6,29,17,15,580.5,120.0,3.2,30.5,394.5,118.6,69.38
2016,6,29,17,30,547.0,113.0,3.0,30.0,343.0,80.4,54.71
2016,6,29,17,45,509.5,102.5,2.85,30.0,293.0,70.1,53.29
2016,6,29,18,0,472.0,92.0,2.7,30.0,243.0,65.13,49.24
2016,6,29,18,15,412.0,80.5,2.4,29.5,194.5,58.39,43.67
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,51.29,37.58
2016,6,29,18,45,279.0,54.0,1.85,28.5,104.0,41.02,28.59
2016,6,29,19,0,206.0,39.0,1.6,28.0,62.0,30.25,18.83
2016,6,29,19,15,103.0,19.5,1.55,27.5,31.0,15.26,1.47
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,24.5,18.5,39.28,0.0
2016,6,30,6,0,130.0,27.0,1.4,25.0,37.0,115.02,69.88
2016,6,30,6,15,222.0,43.0,1.45,25.5,76.0,188.95,143.06
2016,6,30,6,30,314.0,59.0,1.5,26.0,115.0,268.4,209.57
2016,6,30,6,45,386.0,70.0,1.6,26.5,163.0,337.74,266.47
2016,6,30,7,0,458.0,81.0,1.7,27.0,211.0,413.37,326.2
2016,6,30,7,15,507.0,89.5,1.8,27.5,262.0,481.14,377.54
2016,6,30,7,30,556.0,98.0,1.9,28.0,313.0,547.44,426.06
2016,6,30,7,45,594.5,104.0,2.0,28.5,365.0,605.06,466.55
2016,6,30,8,0,633.0,110.0,2.1,29.0,417.0,663.83,505.89
2016,6,30,8,15,660.0,115.5,2.15,29.5,468.0,713.13,537.33
2016,6,30,8,30,687.0,121.0,2.2,30.0,519.0,762.11,567.93
2016,6,30,8,45,481.0,206.0,2.25,30.5,497.0,685.64,510.17
2016,6,30,9,0,275.0,291.0,2.3,31.0,475.0,587.08,434.6
2016,6,30,9,15,517.0,214.5,2.3,31.0,590.0,747.14,550.61
2016,6,30,9,30,759.0,138.0,2.3,31.0,705.0,903.47,652.96
2016,6,30,9,45,492.0,264.0,2.35,31.5,640.0,789.39,571.37
2016,6,30,10,0,225.0,390.0,2.4,32.0,575.0,636.97,460.19
2016,6,30,10,15,514.0,270.0,2.45,32.0,714.5,821.2,592.32
2016,6,30,10,30,803.0,150.0,2.5,32.0,854.0,981.71,696.27
2016,6,30,10,45,570.0,289.5,2.55,32.5,797.0,895.7,635.88
2016,6,30,11,0,337.0,429.0,2.6,33.0,740.0,787.8,557.68
2016,6,30,11,15,207.0,445.0,2.6,33.0,638.0,657.31,468.53
2016,6,30,11,30,77.0,461.0,2.6,33.0,536.0,529.18,378.2
2016,6,30,11,45,456.5,308.5,2.65,33.5,757.0,766.52,549.44
2016,6,30,12,0,836.0,156.0,2.7,34.0,978.0,956.5,673.33
2016,6,30,12,15,503.0,332.0,2.75,34.0,827.5,805.35,570.68
2016,6,30,12,30,170.0,508.0,2.8,34.0,677.0,641.73,453.7
2016,6,30,12,45,506.0,330.5,2.85,34.5,831.0,769.77,548.73
2016,6,30,13,0,842.0,153.0,2.9,35.0,985.0,867.97,615.57
2016,6,30,13,15,839.5,152.5,2.95,35.0,974.5,837.05,595.36
2016,6,30,13,30,837.0,152.0,3.0,35.0,964.0,804.13,574.72
2016,6,30,13,45,833.0,150.5,3.05,35.0,946.0,767.32,551.35
2016,6,30,14,0,829.0,149.0,3.1,35.0,928.0,728.84,526.24
2016,6,30,14,15,823.0,147.5,3.15,34.5,902.5,687.47,498.71
2016,6,30,14,30,817.0,146.0,3.2,34.0,877.0,643.27,468.51
2016,6,30,14,45,819.0,137.5,3.3,34.0,847.5,600.33,437.59
2016,6,30,15,0,821.0,129.0,3.4,34.0,818.0,554.21,403.54
2016,6,30,15,15,810.5,126.5,3.45,34.0,780.0,501.11,363.42
2016,6,30,15,30,800.0,124.0,3.5,34.0,742.0,451.71,324.8
2016,6,30,15,45,786.5,121.0,3.55,34.0,699.0,401.0,284.25
2016,6,30,16,0,773.0,118.0,3.6,34.0,656.0,351.07,243.38
2016,6,30,16,15,755.0,114.5,3.6,33.5,608.5,300.46,201.95
2016,6,30,16,30,737.0,111.0,3.6,33.0,561.0,251.53,161.7
2016,6,30,16,45,713.5,106.5,3.65,33.0,510.5,197.4,118.47
2016,6,30,17,0,690.0,102.0,3.7,33.0,460.0,150.83,83.83
2016,6,30,17,15,659.0,96.5,3.6,32.5,408.0,105.79,56.28
2016,6,30,17,30,628.0,91.0,3.5,32.0,356.0,64.43,41.05
2016,6,30,17,45,585.0,84.5,3.4,31.5,304.0,55.88,41.14
2016,6,30,18,0,542.0,78.0,3.3,31.0,252.0,53.81,39.6
2016,6,30,18,15,482.5,69.5,3.0,30.0,202.0,49.85,36.43
2016,6,30,18,30,423.0,61.0,2.7,29.0,152.0,45.65,32.85
2016,6,30,18,45,336.0,49.0,2.4,28.5,108.5,37.16,25.39
2016,6,30,19,0,249.0,37.0,2.1,28.0,65.0,28.67,17.56
2016,6,30,19,15,124.5,18.5,2.05,27.5,32.5,14.46,1.09
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.5,1.4,23.5,19.5,45.7,0.0
2016,7,1,6,0,162.0,27.0,1.6,24.0,39.0,129.16,77.86
2016,7,1,6,15,262.5,41.0,1.6,24.5,79.5,206.35,157.01
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,289.79,227.22
2016,7,1,6,45,438.0,64.0,1.65,26.0,169.0,364.82,288.13
2016,7,1,7,0,513.0,73.0,1.7,27.0,218.0,443.6,349.36
2016,7,1,7,15,561.5,80.5,1.75,27.5,270.5,507.75,397.66
2016,7,1,7,30,610.0,88.0,1.8,28.0,323.0,574.57,446.04
2016,7,1,7,45,647.0,93.0,1.9,28.5,376.5,631.77,485.02
2016,7,1,8,0,684.0,98.0,2.0,29.0,430.0,689.96,523.51
2016,7,1,8,15,710.0,102.5,2.05,29.5,481.5,738.92,554.33
2016,7,1,8,30,736.0,107.0,2.1,30.0,533.0,783.61,581.64
2016,7,1,8,45,756.5,110.5,2.15,30.5,582.5,825.37,606.54
2016,7,1,9,0,777.0,114.0,2.2,31.0,632.0,865.71,630.14
2016,7,1,9,15,792.0,117.0,2.2,31.0,677.0,898.58,649.45
2016,7,1,9,30,807.0,120.0,2.2,31.0,722.0,929.29,667.32
2016,7,1,9,45,819.5,122.0,2.25,31.5,762.5,954.06,680.45
2016,7,1,10,0,832.0,124.0,2.3,32.0,803.0,967.51,686.47
2016,7,1,10,15,840.5,126.0,2.35,32.5,837.5,982.93,693.91
2016,7,1,10,30,849.0,128.0,2.4,33.0,872.0,995.41,699.57
2016,7,1,10,45,856.5,128.5,2.45,33.5,900.0,1002.29,701.84
2016,7,1,11,0,864.0,129.0,2.5,34.0,928.0,1006.06,702.36
2016,7,1,11,15,868.0,130.0,2.55,34.0,948.5,1003.67,700.64
2016,7,1,11,30,872.0,131.0,2.6,34.0,969.0,998.1,697.12
2016,7,1,11,45,870.0,135.0,2.65,34.5,980.5,986.37,688.48
2016,7,1,12,0,868.0,139.0,2.7,35.0,992.0,971.55,678.08
2016,7,1,12,15,868.5,139.0,2.75,35.0,997.0,952.48,666.5
2016,7,1,12,30,869.0,139.0,2.8,35.0,1002.0,930.75,653.29
2016,7,1,12,45,868.5,139.0,2.9,35.0,999.5,905.71,638.34
2016,7,1,13,0,868.0,139.0,3.0,35.0,997.0,878.44,621.88
2016,7,1,13,15,865.5,138.5,3.05,35.0,986.0,846.83,602.21
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,813.14,581.08
2016,7,1,13,45,858.5,137.0,3.2,35.5,956.5,775.52,556.28
2016,7,1,14,0,854.0,136.0,3.3,36.0,938.0,736.18,530.19
2016,7,1,14,15,847.5,134.5,3.35,35.5,912.0,693.52,501.87
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,649.64,471.88
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,603.28,438.5
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,556.3,403.77
2016,7,1,15,15,812.0,127.5,3.65,35.0,782.5,502.87,363.52
2016,7,1,15,30,801.0,125.0,3.7,35.0,744.0,453.15,324.77
2016,7,1,15,45,785.0,123.0,3.75,35.0,700.5,402.22,284.19
2016,7,1,16,0,769.0,121.0,3.8,35.0,657.0,352.33,243.52
2016,7,1,16,15,750.5,117.5,3.8,34.5,609.0,301.76,202.31
2016,7,1,16,30,732.0,114.0,3.8,34.0,561.0,252.93,162.32
