Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,45,705.0,110.5,3.85,33.5,510.0,199.0,119.81
2016,7,1,17,0,678.0,107.0,3.9,33.0,459.0,153.18,86.14
2016,7,1,17,15,646.0,101.0,3.75,32.5,406.5,108.3,58.66
2016,7,1,17,30,614.0,95.0,3.6,32.0,354.0,67.22,43.37
2016,7,1,17,45,569.0,88.5,3.5,32.0,301.5,58.94,43.59
2016,7,1,18,0,524.0,82.0,3.4,32.0,249.0,57.05,42.11
2016,7,1,18,15,462.5,72.5,3.15,31.0,199.5,52.39,38.37
2016,7,1,18,30,401.0,63.0,2.9,30.0,150.0,46.77,33.64
2016,7,1,18,45,314.5,50.5,2.65,29.5,106.5,38.31,26.21
2016,7,1,19,0,228.0,38.0,2.4,29.0,63.0,29.46,18.1
2016,7,1,19,15,114.0,19.0,2.45,28.5,31.5,14.86,1.21
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,34.0,14.0,2.65,24.5,16.5,27.09,0.0
2016,7,2,6,0,68.0,28.0,2.9,25.0,33.0,78.8,44.35
2016,7,2,6,15,155.5,47.0,3.1,25.5,71.0,151.51,114.09
2016,7,2,6,30,243.0,66.0,3.3,26.0,109.0,238.2,186.56
2016,7,2,6,45,324.5,77.5,3.5,26.5,156.5,310.22,246.5
2016,7,2,7,0,406.0,89.0,3.7,27.0,204.0,389.54,310.54
2016,7,2,7,15,459.0,99.0,3.75,27.5,254.5,453.94,360.71
2016,7,2,7,30,512.0,109.0,3.8,28.0,305.0,521.92,411.88
2016,7,2,7,45,561.5,113.0,3.9,28.5,358.5,589.39,461.08
2016,7,2,8,0,611.0,117.0,4.0,29.0,412.0,653.63,506.04
2016,7,2,8,15,640.0,122.5,4.05,29.5,463.0,703.95,539.24
2016,7,2,8,30,669.0,128.0,4.1,30.0,514.0,754.1,571.68
2016,7,2,8,45,697.0,129.5,4.15,30.5,564.0,798.14,599.25
2016,7,2,9,0,725.0,131.0,4.2,31.0,614.0,841.33,625.83
2016,7,2,9,15,741.5,134.5,4.25,31.5,659.0,870.35,642.48
2016,7,2,9,30,758.0,138.0,4.3,32.0,704.0,902.08,660.9
2016,7,2,9,45,774.5,138.5,4.35,32.5,744.5,928.29,675.51
2016,7,2,10,0,791.0,139.0,4.4,33.0,785.0,952.12,688.53
2016,7,2,10,15,800.5,141.5,4.4,33.0,819.5,968.57,697.91
2016,7,2,10,30,810.0,144.0,4.4,33.0,854.0,982.15,705.55
2016,7,2,10,45,819.5,144.0,4.45,33.5,882.0,990.08,708.46
2016,7,2,11,0,829.0,144.0,4.5,34.0,910.0,986.05,703.8
2016,7,2,11,15,833.5,145.5,4.5,34.0,931.0,984.63,702.23
2016,7,2,11,30,838.0,147.0,4.5,34.0,952.0,980.1,698.77
2016,7,2,11,45,839.0,149.0,4.55,34.5,964.5,969.53,690.37
2016,7,2,12,0,840.0,151.0,4.6,35.0,977.0,955.97,680.2
2016,7,2,12,15,841.0,151.5,4.6,35.0,982.0,938.18,668.58
2016,7,2,12,30,842.0,152.0,4.6,35.0,987.0,917.79,655.35
2016,7,2,12,45,840.5,152.5,4.65,35.5,984.5,892.82,638.06
2016,7,2,13,0,839.0,153.0,4.7,36.0,982.0,865.77,619.49
2016,7,2,13,15,836.5,152.5,4.7,36.0,971.5,834.95,599.51
2016,7,2,13,30,834.0,152.0,4.7,36.0,961.0,802.15,578.17
2016,7,2,13,45,828.0,152.0,4.75,36.0,942.5,765.19,554.11
2016,7,2,14,0,822.0,152.0,4.8,36.0,924.0,727.07,528.66
2016,7,2,14,15,467.5,295.5,4.8,36.0,732.0,573.82,416.66
2016,7,2,14,30,113.0,439.0,4.8,36.0,540.0,452.97,325.95
2016,7,2,14,45,453.5,291.5,4.85,36.0,675.0,511.68,372.37
2016,7,2,15,0,794.0,144.0,4.9,36.0,810.0,548.99,399.74
2016,7,2,15,15,782.0,141.5,4.9,35.5,772.0,500.01,362.71
2016,7,2,15,30,770.0,139.0,4.9,35.0,734.0,451.28,325.11
2016,7,2,15,45,751.5,137.0,4.9,35.0,690.0,400.91,284.76
2016,7,2,16,0,733.0,135.0,4.9,35.0,646.0,351.91,244.7
2016,7,2,16,15,713.0,131.0,4.85,34.5,598.5,297.0,200.35
2016,7,2,16,30,693.0,127.0,4.8,34.0,551.0,248.96,161.03
2016,7,2,16,45,660.5,124.5,4.75,34.0,499.5,202.0,123.77
2016,7,2,17,0,628.0,122.0,4.7,34.0,448.0,158.68,92.1
2016,7,2,17,15,593.0,115.5,4.5,33.5,396.5,115.88,66.05
2016,7,2,17,30,558.0,109.0,4.3,33.0,345.0,77.26,51.52
2016,7,2,17,45,507.5,101.5,4.15,32.5,293.0,69.24,52.02
2016,7,2,18,0,457.0,94.0,4.0,32.0,241.0,66.53,49.99
2016,7,2,18,15,392.0,83.0,3.75,31.5,192.0,60.22,44.81
2016,7,2,18,30,327.0,72.0,3.5,31.0,143.0,53.56,39.13
2016,7,2,18,45,239.0,57.0,3.3,30.5,101.0,43.34,30.24
2016,7,2,19,0,151.0,42.0,3.1,30.0,59.0,34.05,21.67
2016,7,2,19,15,75.5,21.0,3.15,29.5,29.5,17.53,2.34
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,41.5,14.0,4.75,24.5,17.0,30.08,0.0
2016,7,3,6,0,83.0,28.0,4.9,25.0,34.0,85.48,47.29
2016,7,3,6,15,178.0,45.0,5.1,25.5,72.0,169.63,128.27
2016,7,3,6,30,273.0,62.0,5.3,26.0,110.0,249.33,196.2
2016,7,3,6,45,359.5,72.0,5.5,26.5,158.5,323.77,258.87
2016,7,3,7,0,446.0,82.0,5.7,27.0,207.0,406.0,326.11
2016,7,3,7,15,223.0,83.0,5.75,27.5,145.5,257.35,206.46
2016,7,3,7,30,0.0,84.0,5.8,28.0,84.0,79.21,58.43
2016,7,3,7,45,0.0,98.5,5.9,28.5,98.5,93.35,69.5
2016,7,3,8,0,0.0,113.0,6.0,29.0,113.0,107.46,80.28
2016,7,3,8,15,0.0,126.5,6.0,29.5,126.5,120.51,90.06
2016,7,3,8,30,0.0,140.0,6.0,30.0,140.0,133.54,99.71
2016,7,3,8,45,72.0,222.0,6.05,30.5,270.0,294.16,225.12
2016,7,3,9,0,144.0,304.0,6.1,31.0,400.0,466.8,354.21
2016,7,3,9,15,206.5,321.0,6.05,31.5,469.5,544.4,410.44
2016,7,3,9,30,269.0,338.0,6.0,32.0,539.0,638.01,476.71
2016,7,3,9,45,254.0,362.5,5.95,32.5,560.5,650.61,482.39
2016,7,3,10,0,239.0,387.0,5.9,33.0,582.0,647.65,477.65
2016,7,3,10,15,174.5,406.0,5.8,33.0,551.5,601.7,442.14
2016,7,3,10,30,110.0,425.0,5.7,33.0,521.0,541.06,396.44
2016,7,3,10,45,187.5,437.0,5.65,33.5,607.5,640.23,466.87
2016,7,3,11,0,265.0,449.0,5.6,34.0,694.0,736.44,532.81
2016,7,3,11,15,200.0,466.5,5.5,34.0,654.0,672.47,485.91
2016,7,3,11,30,135.0,484.0,5.4,34.0,614.0,619.05,446.5
2016,7,3,11,45,192.5,487.5,5.35,34.5,675.5,671.62,483.06
2016,7,3,12,0,250.0,491.0,5.3,35.0,737.0,727.38,520.62
2016,7,3,12,15,539.0,324.0,5.2,35.0,857.5,831.95,599.31
2016,7,3,12,30,828.0,157.0,5.1,35.0,978.0,909.53,653.42
2016,7,3,12,45,827.0,157.0,5.05,35.5,975.5,884.87,635.1
2016,7,3,13,0,826.0,157.0,5.0,36.0,973.0,858.16,616.11
2016,7,3,13,15,823.5,156.0,4.9,36.0,962.5,827.29,595.45
2016,7,3,13,30,821.0,155.0,4.8,36.0,952.0,794.48,573.51
2016,7,3,13,45,817.5,153.5,4.75,36.5,934.0,760.06,549.53
2016,7,3,14,0,814.0,152.0,4.7,37.0,916.0,721.47,522.3
2016,7,3,14,15,808.0,150.0,4.6,37.0,891.0,679.29,492.43
2016,7,3,14,30,802.0,148.0,4.5,37.0,866.0,636.03,461.28
2016,7,3,14,45,794.0,145.5,4.45,37.0,834.5,590.25,427.87
2016,7,3,15,0,786.0,143.0,4.4,37.0,803.0,543.95,393.33
2016,7,3,15,15,774.5,140.5,4.4,36.5,765.5,495.6,357.34
2016,7,3,15,30,763.0,138.0,4.4,36.0,728.0,447.45,320.45
2016,7,3,15,45,749.5,134.0,4.4,36.0,685.5,397.71,280.81
2016,7,3,16,0,736.0,130.0,4.4,36.0,643.0,348.81,241.01
2016,7,3,16,15,561.5,182.5,4.4,35.5,557.5,295.43,201.99
2016,7,3,16,30,387.0,235.0,4.4,35.0,472.0,270.94,186.72
2016,7,3,16,45,520.0,172.5,4.45,35.0,461.0,216.18,139.31
2016,7,3,17,0,653.0,110.0,4.5,35.0,450.0,152.37,85.84
2016,7,3,17,15,620.0,104.5,4.4,34.5,398.5,109.08,59.65
2016,7,3,17,30,587.0,99.0,4.3,34.0,347.0,69.72,45.26
2016,7,3,17,45,545.0,91.0,4.25,33.5,295.5,60.84,44.87
2016,7,3,18,0,503.0,83.0,4.2,33.0,244.0,57.82,42.56
2016,7,3,18,15,440.0,74.0,4.1,32.5,195.0,53.64,39.16
2016,7,3,18,30,377.0,65.0,4.0,32.0,146.0,48.26,34.56
2016,7,3,18,45,285.0,52.0,3.95,31.5,103.5,39.45,26.9
2016,7,3,19,0,193.0,39.0,3.9,31.0,61.0,30.24,18.52
2016,7,3,19,15,96.5,19.5,4.0,30.5,30.5,15.26,1.18
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.15,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.91,2.74
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,33.7,21.0
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,54.26,38.35
2016,7,4,6,45,11.5,76.0,4.75,25.5,79.5,84.04,63.17
2016,7,4,7,0,23.0,98.0,4.9,26.0,105.0,121.78,94.15
2016,7,4,7,15,216.5,109.0,5.0,26.5,191.0,286.33,229.82
2016,7,4,7,30,410.0,120.0,5.1,27.0,277.0,460.6,368.0
2016,7,4,7,45,428.0,138.0,5.2,27.5,324.0,510.28,404.27
2016,7,4,8,0,446.0,156.0,5.3,28.0,371.0,559.94,439.95
2016,7,4,8,15,422.5,184.5,5.35,28.5,407.0,586.74,456.73
2016,7,4,8,30,399.0,213.0,5.4,29.0,443.0,610.04,470.64
2016,7,4,8,45,452.0,215.5,5.5,29.5,498.0,669.64,512.97
2016,7,4,9,0,505.0,218.0,5.6,30.0,553.0,730.48,555.26
2016,7,4,9,15,485.5,244.0,5.6,30.5,585.0,749.77,565.17
2016,7,4,9,30,466.0,270.0,5.6,31.0,617.0,765.92,572.99
2016,7,4,9,45,623.0,206.5,5.65,31.5,698.0,859.98,640.06
2016,7,4,10,0,780.0,143.0,5.7,32.0,779.0,945.31,695.26
2016,7,4,10,15,607.0,248.0,5.65,32.5,755.5,894.57,656.78
2016,7,4,10,30,434.0,353.0,5.6,33.0,732.0,826.59,602.58
2016,7,4,10,45,630.0,248.5,5.55,33.5,819.5,914.8,666.31
2016,7,4,11,0,826.0,144.0,5.5,34.0,907.0,983.0,708.86
2016,7,4,11,15,831.5,145.5,5.45,34.5,928.5,982.65,705.74
2016,7,4,11,30,837.0,147.0,5.4,35.0,950.0,979.19,701.11
2016,7,4,11,45,832.5,153.0,5.35,35.5,961.5,967.1,691.02
2016,7,4,12,0,828.0,159.0,5.3,36.0,973.0,960.24,684.53
2016,7,4,12,15,830.0,159.5,5.2,36.0,979.0,942.97,672.48
2016,7,4,12,30,832.0,160.0,5.1,36.0,985.0,922.94,658.8
2016,7,4,12,45,621.0,296.5,5.1,36.5,911.5,839.0,600.08
2016,7,4,13,0,410.0,433.0,5.1,37.0,838.0,759.2,539.68
2016,7,4,13,15,626.0,290.5,5.05,37.0,901.5,789.03,565.88
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,805.43,579.58
2016,7,4,13,45,843.0,143.5,5.0,37.5,948.5,769.73,554.8
2016,7,4,14,0,844.0,139.0,5.0,38.0,932.0,731.98,528.81
2016,7,4,14,15,558.5,284.5,5.0,38.0,803.0,623.68,449.05
2016,7,4,14,30,273.0,430.0,5.0,38.0,674.0,541.39,386.95
2016,7,4,14,45,326.0,394.5,5.0,38.0,676.0,525.95,376.92
2016,7,4,15,0,379.0,359.0,5.0,38.0,678.0,505.77,362.71
2016,7,4,15,15,571.5,251.5,4.95,37.5,706.5,483.91,347.81
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,452.93,323.63
2016,7,4,15,45,751.0,139.5,4.9,37.0,692.0,402.87,283.79
2016,7,4,16,0,738.0,135.0,4.9,37.0,649.0,353.61,243.8
2016,7,4,16,15,718.0,131.0,4.8,36.5,601.5,298.38,199.52
2016,7,4,16,30,698.0,127.0,4.7,36.0,554.0,250.01,160.25
2016,7,4,16,45,556.0,154.5,4.65,36.0,475.5,207.49,130.9
2016,7,4,17,0,414.0,182.0,4.6,36.0,397.0,179.44,115.59
2016,7,4,17,15,382.5,165.5,4.4,35.0,346.5,140.04,90.95
2016,7,4,17,30,351.0,149.0,4.2,34.0,296.0,112.11,86.43
2016,7,4,17,45,415.0,120.0,4.05,33.5,270.0,82.86,62.96
2016,7,4,18,0,479.0,91.0,3.9,33.0,244.0,64.42,48.01
2016,7,4,18,15,413.5,80.5,3.7,32.0,195.0,58.4,43.2
2016,7,4,18,30,348.0,70.0,3.5,31.0,146.0,52.06,37.89
2016,7,4,18,45,254.5,56.0,3.35,30.5,103.0,42.58,29.61
2016,7,4,19,0,161.0,42.0,3.2,30.0,60.0,34.06,21.65
2016,7,4,19,15,80.5,21.0,3.3,29.5,30.0,17.53,2.1
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,34.5,13.0,4.15,25.0,15.5,26.24,0.0
2016,7,5,6,0,69.0,26.0,4.2,25.0,31.0,75.18,38.16
2016,7,5,6,15,156.5,44.0,4.35,25.0,68.0,147.41,110.77
2016,7,5,6,30,244.0,62.0,4.5,25.0,105.0,233.13,183.46
2016,7,5,6,45,345.0,68.5,4.65,25.5,152.0,310.01,248.25
2016,7,5,7,0,446.0,75.0,4.8,26.0,199.0,401.17,322.63
2016,7,5,7,15,503.5,85.5,4.9,26.5,254.5,472.14,378.62
2016,7,5,7,30,561.0,96.0,5.0,27.0,310.0,546.72,435.54
2016,7,5,7,45,615.0,97.0,5.1,27.5,364.5,610.43,482.33
2016,7,5,8,0,669.0,98.0,5.2,28.0,419.0,676.26,528.56
2016,7,5,8,15,519.0,159.0,5.25,28.5,425.5,637.59,495.89
2016,7,5,8,30,369.0,220.0,5.3,29.0,432.0,577.98,446.21
2016,7,5,8,45,380.0,240.0,5.35,29.5,475.5,618.53,473.89
2016,7,5,9,0,391.0,260.0,5.4,30.0,519.0,658.18,500.09
2016,7,5,9,15,409.5,273.0,5.4,30.5,561.5,709.69,534.17
2016,7,5,9,30,428.0,286.0,5.4,31.0,604.0,746.56,557.67
2016,7,5,9,45,401.0,317.0,5.4,31.5,628.5,756.85,561.09
2016,7,5,10,0,374.0,348.0,5.4,32.0,653.0,752.45,554.8
2016,7,5,10,15,437.5,342.5,5.4,32.0,714.0,821.17,602.33
2016,7,5,10,30,501.0,337.0,5.4,32.0,775.0,877.32,640.58
2016,7,5,10,45,688.0,225.5,5.4,32.5,848.0,949.3,691.38
2016,7,5,11,0,875.0,114.0,5.4,33.0,921.0,1001.63,723.24
2016,7,5,11,15,879.0,115.0,5.35,33.5,941.5,999.57,719.02
2016,7,5,11,30,883.0,116.0,5.3,34.0,962.0,994.3,713.17
2016,7,5,11,45,878.5,121.5,5.3,34.5,973.5,981.88,703.18
2016,7,5,12,0,874.0,127.0,5.3,35.0,985.0,966.36,691.35
2016,7,5,12,15,875.0,127.0,5.25,35.0,990.5,947.95,678.89
2016,7,5,12,30,876.0,127.0,5.2,35.0,996.0,926.81,664.74
2016,7,5,12,45,876.0,126.5,5.2,35.5,993.5,901.81,647.06
2016,7,5,13,0,876.0,126.0,5.2,36.0,991.0,874.48,627.93
2016,7,5,13,15,874.0,125.5,5.2,36.0,980.5,843.17,607.51
2016,7,5,13,30,872.0,125.0,5.2,36.0,970.0,809.7,585.61
2016,7,5,13,45,868.0,123.5,5.2,36.5,952.0,771.79,559.42
2016,7,5,14,0,864.0,122.0,5.2,37.0,934.0,732.1,532.0
2016,7,5,14,15,858.5,121.0,5.15,37.0,909.0,690.19,502.59
2016,7,5,14,30,853.0,120.0,5.1,37.0,884.0,646.94,471.21
2016,7,5,14,45,840.5,121.0,5.1,37.0,850.5,600.08,436.74
2016,7,5,15,0,828.0,122.0,5.1,37.0,817.0,552.88,401.25
2016,7,5,15,15,817.5,120.0,5.1,36.5,779.5,504.11,364.61
2016,7,5,15,30,807.0,118.0,5.1,36.0,742.0,450.24,323.28
2016,7,5,15,45,794.0,115.0,5.1,36.0,699.0,399.28,282.28
2016,7,5,16,0,781.0,112.0,5.1,36.0,656.0,349.03,240.96
2016,7,5,16,15,763.5,108.5,5.1,35.5,608.5,298.03,199.12
2016,7,5,16,30,746.0,105.0,5.1,35.0,561.0,248.62,158.44
2016,7,5,16,45,722.0,101.5,5.1,35.0,510.5,199.88,119.32
2016,7,5,17,0,698.0,98.0,5.1,35.0,460.0,148.45,81.13
2016,7,5,17,15,667.0,93.0,5.0,34.5,408.0,103.22,53.72
2016,7,5,17,30,636.0,88.0,4.9,34.0,356.0,61.68,45.31
2016,7,5,17,45,591.0,82.0,4.8,33.5,303.5,53.99,39.22
2016,7,5,18,0,546.0,76.0,4.7,33.0,251.0,52.22,37.92
2016,7,5,18,15,484.0,68.0,4.55,32.0,201.0,48.61,35.06
2016,7,5,18,30,422.0,60.0,4.4,31.0,151.0,44.79,31.83
2016,7,5,18,45,326.5,49.0,4.3,30.5,107.0,37.17,25.13
2016,7,5,19,0,231.0,38.0,4.2,30.0,63.0,29.49,17.98
2016,7,5,19,15,115.5,19.0,4.25,29.5,31.5,14.87,0.76
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.0,4.7,25.0,15.5,26.8,0.0
2016,7,6,6,0,72.0,26.0,4.8,25.0,31.0,76.42,37.18
2016,7,6,6,15,167.0,43.5,4.9,25.5,68.5,151.97,114.0
2016,7,6,6,30,262.0,61.0,5.0,26.0,106.0,241.54,189.56
2016,7,6,6,45,357.0,70.0,5.15,26.5,155.0,318.93,254.62
2016,7,6,7,0,452.0,79.0,5.3,27.0,204.0,404.99,324.91
2016,7,6,7,15,504.5,87.0,5.4,27.5,255.5,474.14,379.43
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,542.23,431.48
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,604.5,477.34
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,668.68,522.53
2016,7,6,8,15,684.0,105.0,5.75,29.5,466.5,718.29,555.83
2016,7,6,8,30,711.0,110.0,5.8,30.0,518.0,767.57,588.28
2016,7,6,8,45,735.5,112.0,5.9,30.5,567.5,806.54,613.07
2016,7,6,9,0,760.0,114.0,6.0,31.0,617.0,848.46,639.68
2016,7,6,9,15,775.5,117.0,6.0,31.5,662.0,881.61,659.43
2016,7,6,9,30,791.0,120.0,6.0,32.0,707.0,912.67,677.6
2016,7,6,9,45,804.5,121.5,6.05,32.5,747.5,937.78,691.86
2016,7,6,10,0,818.0,123.0,6.1,33.0,788.0,951.7,698.57
2016,7,6,10,15,827.0,125.0,6.05,33.0,822.5,967.7,707.73
2016,7,6,10,30,836.0,127.0,6.0,33.0,857.0,980.81,715.01
2016,7,6,10,45,843.5,128.0,6.0,33.5,885.5,988.37,717.5
2016,7,6,11,0,851.0,129.0,6.0,34.0,914.0,992.85,718.09
2016,7,6,11,15,855.5,130.0,5.95,34.5,934.5,991.19,714.47
2016,7,6,11,30,860.0,131.0,5.9,35.0,955.0,986.37,708.94
2016,7,6,11,45,864.0,131.0,5.9,35.5,969.0,976.94,700.85
2016,7,6,12,0,868.0,131.0,5.9,36.0,983.0,964.43,690.89
2016,7,6,12,15,869.5,131.0,5.85,36.0,988.5,946.56,678.73
2016,7,6,12,30,871.0,131.0,5.8,36.0,994.0,925.94,664.87
2016,7,6,12,45,870.0,131.5,5.8,36.5,992.0,901.02,647.12
2016,7,6,13,0,869.0,132.0,5.8,37.0,990.0,873.82,627.96
2016,7,6,13,15,867.0,131.5,5.75,37.0,979.5,842.67,607.3
2016,7,6,13,30,865.0,131.0,5.7,37.0,969.0,809.39,585.2
2016,7,6,13,45,860.0,130.5,5.7,37.0,951.0,771.77,560.3
2016,7,6,14,0,855.0,130.0,5.7,37.0,933.0,732.47,534.12
2016,7,6,14,15,849.5,128.5,5.7,37.0,908.0,690.44,504.38
2016,7,6,14,30,844.0,127.0,5.7,37.0,883.0,647.1,472.9
2016,7,6,14,45,829.0,129.5,5.7,37.0,849.5,600.33,438.25
2016,7,6,15,0,814.0,132.0,5.7,37.0,816.0,549.91,400.35
2016,7,6,15,15,803.0,129.5,5.7,36.5,778.0,500.42,363.03
2016,7,6,15,30,792.0,127.0,5.7,36.0,740.0,451.04,324.7
2016,7,6,15,45,773.5,126.0,5.7,36.0,696.0,400.3,283.82
2016,7,6,16,0,755.0,125.0,5.7,36.0,652.0,350.86,243.2
2016,7,6,16,15,736.5,121.5,5.7,35.5,604.5,300.91,202.24
2016,7,6,16,30,718.0,118.0,5.7,35.0,557.0,247.34,158.61
2016,7,6,16,45,688.0,115.0,5.75,35.0,505.5,199.0,120.1
2016,7,6,17,0,658.0,112.0,5.8,35.0,454.0,153.98,87.07
2016,7,6,17,15,624.5,106.5,5.7,34.5,402.0,110.32,60.69
2016,7,6,17,30,591.0,101.0,5.6,34.0,350.0,70.66,52.68
2016,7,6,17,45,541.0,94.5,5.55,33.5,297.5,63.67,47.22
2016,7,6,18,0,491.0,88.0,5.5,33.0,245.0,62.05,46.08
2016,7,6,18,15,425.0,78.5,5.3,32.0,195.5,56.95,42.0
2016,7,6,18,30,359.0,69.0,5.1,31.0,146.0,51.33,37.28
2016,7,6,18,45,264.5,55.0,4.95,30.5,103.0,41.82,28.97
2016,7,6,19,0,170.0,41.0,4.8,30.0,60.0,31.87,19.87
2016,7,6,19,15,85.0,20.5,4.7,29.5,30.0,17.14,1.52
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,6.5,4.9,25.0,6.5,6.2,0.0
2016,7,7,6,0,0.0,13.0,5.0,25.0,13.0,12.05,0.8
2016,7,7,6,15,0.0,30.0,5.1,25.5,30.0,28.2,16.51
2016,7,7,6,30,0.0,47.0,5.2,26.0,47.0,45.78,31.31
2016,7,7,6,45,0.5,69.0,5.35,26.5,69.0,69.16,50.63
2016,7,7,7,0,1.0,91.0,5.5,27.0,91.0,92.02,69.27
2016,7,7,7,15,46.0,120.5,5.55,27.5,137.5,162.7,127.06
2016,7,7,7,30,91.0,150.0,5.6,28.0,184.0,229.58,180.73
2016,7,7,7,45,385.0,122.0,5.65,29.0,301.0,457.24,362.81
2016,7,7,8,0,679.0,94.0,5.7,30.0,418.0,678.47,528.27
2016,7,7,8,15,452.5,170.0,5.75,30.5,397.0,594.39,460.26
2016,7,7,8,30,226.0,246.0,5.8,31.0,376.0,470.64,361.1
2016,7,7,8,45,506.5,174.5,5.85,31.5,499.5,670.91,513.61
2016,7,7,9,0,787.0,103.0,5.9,32.0,623.0,860.16,645.43
2016,7,7,9,15,801.5,105.5,5.9,32.5,668.0,892.47,663.67
2016,7,7,9,30,816.0,108.0,5.9,33.0,713.0,914.41,675.44
2016,7,7,9,45,829.0,109.0,5.9,33.5,753.5,939.02,689.03
2016,7,7,10,0,842.0,110.0,5.9,34.0,794.0,961.1,700.86
2016,7,7,10,15,850.5,112.0,5.85,34.5,828.5,977.05,708.33
2016,7,7,10,30,859.0,114.0,5.8,35.0,863.0,990.02,713.89
2016,7,7,10,45,865.0,115.0,5.8,35.5,891.0,996.35,715.49
2016,7,7,11,0,871.0,116.0,5.8,36.0,919.0,999.54,715.19
2016,7,7,11,15,875.5,117.0,5.75,36.0,940.0,998.02,713.17
2016,7,7,11,30,880.0,118.0,5.7,36.0,961.0,993.28,709.2
2016,7,7,11,45,874.5,124.0,5.7,36.5,972.0,980.42,698.92
2016,7,7,12,0,869.0,130.0,5.7,37.0,983.0,964.46,686.81
2016,7,7,12,15,870.0,130.5,5.65,37.0,988.5,946.6,674.75
2016,7,7,12,30,871.0,131.0,5.6,37.0,994.0,926.0,660.99
2016,7,7,12,45,868.0,132.0,5.55,37.5,991.0,899.74,642.23
2016,7,7,13,0,865.0,133.0,5.5,38.0,988.0,871.3,622.16
2016,7,7,13,15,863.0,132.5,5.45,38.0,977.5,840.26,601.74
2016,7,7,13,30,861.0,132.0,5.4,38.0,967.0,807.1,579.89
2016,7,7,13,45,853.0,133.5,5.4,38.0,948.0,769.04,554.9
2016,7,7,14,0,845.0,135.0,5.4,38.0,929.0,729.5,528.77
2016,7,7,14,15,839.0,133.5,5.4,38.0,904.0,687.51,499.12
2016,7,7,14,30,833.0,132.0,5.4,38.0,879.0,644.26,467.97
2016,7,7,14,45,824.0,131.0,5.4,38.0,846.5,598.59,434.44
2016,7,7,15,0,815.0,130.0,5.4,38.0,814.0,552.31,399.7
2016,7,7,15,15,804.0,127.5,5.4,37.5,776.5,499.16,360.14
2016,7,7,15,30,793.0,125.0,5.4,37.0,739.0,449.71,322.01
2016,7,7,15,45,775.5,124.0,5.4,37.0,695.0,399.29,281.58
2016,7,7,16,0,758.0,123.0,5.4,37.0,651.0,350.06,241.3
2016,7,7,16,15,739.5,119.5,5.45,36.5,604.0,299.92,200.44
2016,7,7,16,30,721.0,116.0,5.5,36.0,557.0,246.27,156.96
2016,7,7,16,45,694.5,112.0,5.55,35.5,506.0,197.59,118.48
2016,7,7,17,0,668.0,108.0,5.6,35.0,455.0,151.85,85.03
2016,7,7,17,15,635.5,102.5,5.55,34.5,403.0,107.69,58.37
2016,7,7,17,30,603.0,97.0,5.5,34.0,351.0,67.41,50.02
2016,7,7,17,45,560.5,89.5,5.45,33.5,299.5,59.76,43.99
2016,7,7,18,0,518.0,82.0,5.4,33.0,248.0,57.1,41.97
2016,7,7,18,15,454.0,73.0,5.25,32.0,198.0,52.88,38.62
2016,7,7,18,30,390.0,64.0,5.1,31.0,148.0,47.55,34.13
2016,7,7,18,45,302.0,51.5,5.0,30.5,105.0,39.12,26.73
2016,7,7,19,0,214.0,39.0,4.9,30.0,62.0,30.3,18.6
2016,7,7,19,15,107.0,19.5,4.75,29.5,31.0,15.29,0.51
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.5,3.85,24.5,15.0,25.65,0.0
2016,7,8,6,0,69.0,25.0,4.0,25.0,30.0,73.0,31.26
2016,7,8,6,15,166.5,43.0,4.15,25.5,67.5,151.22,112.88
2016,7,8,6,30,264.0,61.0,4.3,26.0,105.0,242.38,189.69
2016,7,8,6,45,355.0,70.5,4.5,26.5,153.5,317.94,253.13
2016,7,8,7,0,446.0,80.0,4.7,27.0,202.0,401.83,321.51
2016,7,8,7,15,499.0,88.5,4.75,27.5,253.5,471.25,375.97
2016,7,8,7,30,552.0,97.0,4.8,28.0,305.0,540.09,428.2
2016,7,8,7,45,605.0,99.0,4.85,29.0,359.5,603.95,474.0
2016,7,8,8,0,658.0,101.0,4.9,30.0,414.0,669.89,518.76
2016,7,8,8,15,477.0,167.5,4.9,30.5,408.5,611.7,471.14
2016,7,8,8,30,296.0,234.0,4.9,31.0,403.0,530.93,405.53
2016,7,8,8,45,533.0,172.5,4.95,31.5,511.0,692.08,526.17
2016,7,8,9,0,770.0,111.0,5.0,32.0,619.0,853.54,636.29
2016,7,8,9,15,785.0,114.0,5.0,32.5,664.0,886.52,654.73
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,917.37,672.26
2016,7,8,9,45,816.5,116.5,5.0,33.5,751.0,934.87,680.8
2016,7,8,10,0,833.0,116.0,5.0,34.0,793.0,958.55,693.52
2016,7,8,10,15,842.0,118.0,4.95,34.0,827.5,974.85,702.45
2016,7,8,10,30,851.0,120.0,4.9,34.0,862.0,988.21,709.58
2016,7,8,10,45,859.5,119.5,4.9,34.5,890.5,995.41,711.69
2016,7,8,11,0,868.0,119.0,4.9,35.0,919.0,999.52,711.96
2016,7,8,11,15,872.5,120.0,4.85,35.0,940.0,997.99,709.86
2016,7,8,11,30,877.0,121.0,4.8,35.0,961.0,993.25,705.86
2016,7,8,11,45,878.5,123.0,4.8,35.5,974.5,983.33,697.59
2016,7,8,12,0,880.0,125.0,4.8,36.0,988.0,970.28,687.48
2016,7,8,12,15,881.0,125.0,4.8,36.0,993.5,951.85,675.49
2016,7,8,12,30,882.0,125.0,4.8,36.0,999.0,930.64,661.81
2016,7,8,12,45,881.5,125.0,4.8,36.5,996.5,905.53,644.26
2016,7,8,13,0,881.0,125.0,4.8,37.0,994.0,878.06,625.28
2016,7,8,13,15,879.0,124.5,4.8,37.0,984.0,846.58,605.02
2016,7,8,13,30,877.0,124.0,4.8,37.0,974.0,812.93,583.26
2016,7,8,13,45,872.5,123.5,4.8,37.5,956.0,775.29,557.56
2016,7,8,14,0,868.0,123.0,4.8,38.0,938.0,735.88,530.63
2016,7,8,14,15,862.5,122.0,4.8,38.0,913.0,693.75,501.56
2016,7,8,14,30,857.0,121.0,4.8,38.0,888.0,650.26,470.48
2016,7,8,14,45,585.5,252.5,4.8,38.0,768.0,554.83,399.72
2016,7,8,15,0,314.0,384.0,4.8,38.0,648.0,490.58,351.14
2016,7,8,15,15,561.0,252.5,4.8,37.5,696.5,481.04,345.55
2016,7,8,15,30,808.0,121.0,4.8,37.0,745.0,452.83,323.3
2016,7,8,15,45,790.5,120.0,4.8,37.0,701.0,401.62,282.36
2016,7,8,16,0,773.0,119.0,4.8,37.0,657.0,351.57,241.58
2016,7,8,16,15,755.0,115.5,4.8,36.5,609.5,300.75,200.22
2016,7,8,16,30,737.0,112.0,4.8,36.0,562.0,251.59,160.08
2016,7,8,16,45,709.0,109.0,4.8,36.0,511.0,197.51,117.42
2016,7,8,17,0,681.0,106.0,4.8,36.0,460.0,151.55,83.84
2016,7,8,17,15,649.0,100.5,4.7,35.5,407.5,106.7,56.98
2016,7,8,17,30,617.0,95.0,4.6,35.0,355.0,65.68,48.36
2016,7,8,17,45,570.0,89.0,4.5,34.5,302.5,59.42,43.51
2016,7,8,18,0,523.0,83.0,4.4,34.0,250.0,57.97,42.5
2016,7,8,18,15,458.5,74.0,4.15,33.0,200.0,53.8,39.2
2016,7,8,18,30,394.0,65.0,3.9,32.0,150.0,48.34,34.62
2016,7,8,18,45,300.0,52.0,3.7,31.0,106.0,39.53,27.0
2016,7,8,19,0,206.0,39.0,3.5,30.0,62.0,30.31,18.59
2016,7,8,19,15,103.0,19.5,3.55,29.5,31.0,15.29,0.23
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,13.46,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,31.51,9.26
2016,7,9,6,15,66.5,42.5,3.75,25.5,52.5,92.27,66.71
2016,7,9,6,30,118.0,63.0,3.9,26.0,82.0,146.45,112.91
2016,7,9,6,45,173.5,79.5,4.05,26.5,120.0,211.11,166.82
2016,7,9,7,0,229.0,96.0,4.2,27.0,158.0,271.72,216.66
2016,7,9,7,15,273.0,114.0,4.2,27.5,204.5,331.08,263.93
2016,7,9,7,30,317.0,132.0,4.2,28.0,251.0,393.5,312.17
2016,7,9,7,45,328.0,154.0,4.2,28.5,294.0,438.41,345.02
2016,7,9,8,0,339.0,176.0,4.2,29.0,337.0,482.97,376.73
2016,7,9,8,15,351.0,197.5,4.2,29.5,381.5,527.3,407.49
2016,7,9,8,30,363.0,219.0,4.2,30.0,426.0,571.09,437.16
2016,7,9,8,45,256.5,260.0,4.2,30.5,412.5,530.97,402.61
2016,7,9,9,0,150.0,301.0,4.2,31.0,399.0,469.07,352.68
2016,7,9,9,15,210.0,318.0,4.15,31.5,467.0,544.34,406.88
2016,7,9,9,30,270.0,335.0,4.1,32.0,535.0,635.56,470.08
2016,7,9,9,45,224.0,363.0,4.1,32.5,535.5,607.85,446.94
2016,7,9,10,0,178.0,391.0,4.1,33.0,536.0,591.83,432.4
2016,7,9,10,15,505.5,260.5,4.05,33.5,696.0,802.03,584.49
2016,7,9,10,30,833.0,130.0,4.0,34.0,856.0,980.52,700.79
2016,7,9,10,45,839.0,131.5,4.0,34.5,883.5,987.12,701.34
2016,7,9,11,0,845.0,133.0,4.0,35.0,911.0,990.64,701.27
2016,7,9,11,15,559.5,300.5,3.95,35.0,821.0,881.53,627.26
2016,7,9,11,30,274.0,468.0,3.9,35.0,731.0,749.34,531.01
2016,7,9,11,45,556.5,309.0,3.85,35.5,852.0,865.14,615.21
2016,7,9,12,0,839.0,150.0,3.8,36.0,973.0,954.41,673.08
2016,7,9,12,15,840.0,150.5,3.75,36.0,978.0,936.8,660.72
2016,7,9,12,30,841.0,151.0,3.7,36.0,983.0,916.54,647.52
2016,7,9,12,45,836.5,153.0,3.65,36.5,979.5,890.29,629.22
2016,7,9,13,0,832.0,155.0,3.6,37.0,976.0,862.04,609.76
2016,7,9,13,15,829.5,154.5,3.55,37.0,965.5,831.39,590.04
2016,7,9,13,30,827.0,154.0,3.5,37.0,955.0,798.76,568.99
2016,7,9,13,45,569.5,299.5,3.5,37.0,847.0,699.39,498.84
2016,7,9,14,0,312.0,445.0,3.5,37.0,739.0,616.74,437.48
2016,7,9,14,15,553.5,300.0,3.45,37.0,802.5,636.2,455.67
2016,7,9,14,30,795.0,155.0,3.4,37.0,866.0,637.62,459.59
2016,7,9,14,45,629.0,239.0,3.35,37.0,789.0,569.01,408.7
2016,7,9,15,0,463.0,323.0,3.3,37.0,712.0,516.53,369.38
2016,7,9,15,15,611.5,232.0,3.2,36.5,720.5,487.05,348.84
2016,7,9,15,30,760.0,141.0,3.1,36.0,729.0,448.15,319.17
2016,7,9,15,45,738.0,141.0,3.05,36.0,684.5,398.43,279.92
2016,7,9,16,0,716.0,141.0,3.0,36.0,640.0,345.24,237.59
2016,7,9,16,15,696.0,137.0,3.0,35.5,593.0,295.95,198.04
2016,7,9,16,30,676.0,133.0,3.0,35.0,546.0,248.6,159.88
2016,7,9,16,45,642.0,130.5,3.0,35.0,494.5,202.14,123.62
2016,7,9,17,0,608.0,128.0,3.0,35.0,443.0,159.52,93.01
2016,7,9,17,15,497.5,134.5,2.85,34.5,373.5,124.03,75.37
2016,7,9,17,30,387.0,141.0,2.7,34.0,304.0,97.97,74.87
2016,7,9,17,45,347.0,127.5,2.55,33.5,258.0,88.13,67.24
2016,7,9,18,0,307.0,114.0,2.4,33.0,212.0,86.1,65.85
2016,7,9,18,15,260.0,96.5,2.35,32.5,168.5,74.16,56.1
2016,7,9,18,30,213.0,79.0,2.3,32.0,125.0,61.73,45.67
2016,7,9,18,45,150.5,60.0,2.25,31.5,88.0,47.71,33.63
2016,7,9,19,0,88.0,41.0,2.2,31.0,51.0,33.21,20.78
2016,7,9,19,15,44.0,20.5,2.5,30.5,25.5,17.91,0.8
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.0,2.35,24.5,6.0,5.72,0.0
2016,7,10,6,0,0.0,12.0,2.5,25.0,12.0,11.12,0.0
2016,7,10,6,15,0.0,31.0,2.75,25.0,31.0,29.89,17.76
2016,7,10,6,30,0.0,50.0,3.0,25.0,50.0,49.98,34.78
2016,7,10,6,45,6.5,72.5,3.3,25.5,74.0,77.5,57.66
2016,7,10,7,0,13.0,95.0,3.6,26.0,98.0,104.94,80.22
2016,7,10,7,15,23.5,117.0,3.7,26.5,124.5,143.2,111.1
2016,7,10,7,30,34.0,139.0,3.8,27.0,151.0,174.58,135.91
2016,7,10,7,45,39.5,162.0,3.9,27.5,178.5,203.91,158.45
2016,7,10,8,0,45.0,185.0,4.0,28.0,206.0,233.32,180.6
2016,7,10,8,15,38.5,201.0,4.0,28.5,221.0,244.43,187.86
2016,7,10,8,30,32.0,217.0,4.0,29.0,236.0,255.1,194.7
2016,7,10,8,45,43.5,247.0,4.0,29.5,274.5,297.5,226.03
2016,7,10,9,0,55.0,277.0,4.0,30.0,313.0,340.0,256.8
2016,7,10,9,15,85.0,310.5,3.95,30.5,371.5,403.89,303.3
2016,7,10,9,30,115.0,344.0,3.9,31.0,430.0,482.48,359.07
2016,7,10,9,45,122.0,366.5,3.9,31.5,462.0,512.16,378.39
2016,7,10,10,0,129.0,389.0,3.9,32.0,494.0,541.23,397.22
2016,7,10,10,15,93.5,390.5,3.9,32.5,468.5,491.01,359.25
2016,7,10,10,30,58.0,392.0,3.9,33.0,443.0,454.09,330.81
2016,7,10,10,45,41.5,369.5,3.9,33.5,406.5,410.99,298.86
2016,7,10,11,0,25.0,347.0,3.9,34.0,370.0,368.68,267.43
2016,7,10,11,15,28.0,352.5,3.9,34.0,379.0,374.82,271.76
2016,7,10,11,30,31.0,358.0,3.9,34.0,388.0,380.71,275.79
2016,7,10,11,45,56.5,417.0,3.9,34.5,472.5,461.19,332.23
2016,7,10,12,0,82.0,476.0,3.9,35.0,557.0,539.42,385.53
2016,7,10,12,15,246.0,455.0,3.9,35.0,698.5,677.59,483.75
2016,7,10,12,30,410.0,434.0,3.9,35.0,840.0,795.87,565.4
2016,7,10,12,45,401.0,434.5,3.95,35.5,831.0,771.18,547.09
2016,7,10,13,0,392.0,435.0,4.0,36.0,822.0,745.85,529.19
2016,7,10,13,15,335.5,455.0,4.05,36.0,784.0,698.04,496.1
2016,7,10,13,30,279.0,475.0,4.1,36.0,746.0,652.56,464.42
2016,7,10,13,45,284.0,464.0,4.15,36.0,735.0,630.06,449.65
2016,7,10,14,0,289.0,453.0,4.2,36.0,724.0,606.93,434.18
2016,7,10,14,15,526.0,314.0,4.2,36.0,791.0,629.29,454.31
2016,7,10,14,30,763.0,175.0,4.2,36.0,858.0,634.29,460.8
2016,7,10,14,45,746.0,177.0,4.2,36.0,824.5,588.54,427.23
2016,7,10,15,0,729.0,179.0,4.2,36.0,791.0,539.63,391.05
2016,7,10,15,15,716.0,176.0,4.2,36.0,754.0,491.95,354.96
2016,7,10,15,30,703.0,173.0,4.2,36.0,717.0,444.76,318.37
2016,7,10,15,45,673.5,175.5,4.25,36.0,671.5,396.31,280.27
2016,7,10,16,0,644.0,178.0,4.3,36.0,626.0,350.47,243.59
2016,7,10,16,15,621.5,172.5,4.3,35.5,579.5,303.02,205.79
2016,7,10,16,30,599.0,167.0,4.3,35.0,533.0,257.9,169.8
2016,7,10,16,45,551.5,166.5,4.3,34.5,480.5,215.72,137.93
2016,7,10,17,0,504.0,166.0,4.3,34.0,428.0,176.97,111.09
2016,7,10,17,15,465.5,156.5,4.1,33.5,377.0,137.43,87.24
2016,7,10,17,30,427.0,147.0,3.9,33.0,326.0,102.27,78.77
2016,7,10,17,45,360.0,138.0,3.75,33.0,274.0,101.9,78.74
2016,7,10,18,0,293.0,129.0,3.6,33.0,222.0,96.21,74.2
2016,7,10,18,15,230.5,110.5,3.4,32.0,175.0,83.74,64.16
2016,7,10,18,30,168.0,92.0,3.2,31.0,128.0,70.75,53.34
2016,7,10,18,45,99.5,67.5,3.0,30.5,87.0,54.74,39.55
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,36.95,23.81
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,19.25,0.81
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,24.5,9.5,10.44,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,23.31,3.43
2016,7,11,6,15,59.5,45.0,4.75,25.5,54.5,94.23,67.85
2016,7,11,6,30,112.0,71.0,4.9,26.0,90.0,156.88,120.96
2016,7,11,6,45,191.5,89.5,5.1,26.5,135.5,236.3,187.06
2016,7,11,7,0,271.0,108.0,5.3,27.0,181.0,314.78,251.49
2016,7,11,7,15,328.0,122.5,5.45,27.5,230.5,379.47,303.35
2016,7,11,7,30,385.0,137.0,5.6,28.0,280.0,461.16,366.6
2016,7,11,7,45,290.5,166.5,5.75,28.5,284.0,425.2,335.88
2016,7,11,8,0,196.0,196.0,5.9,29.0,288.0,380.0,297.73
2016,7,11,8,15,388.5,178.0,6.0,29.5,389.0,549.46,428.95
2016,7,11,8,30,581.0,160.0,6.1,30.0,490.0,711.17,549.25
2016,7,11,8,45,617.0,161.5,6.2,30.5,541.0,760.53,581.83
2016,7,11,9,0,653.0,163.0,6.3,31.0,592.0,809.47,613.87
2016,7,11,9,15,464.0,248.0,6.35,31.5,564.0,732.92,552.91
2016,7,11,9,30,275.0,333.0,6.4,32.0,536.0,638.09,477.53
2016,7,11,9,45,503.5,254.0,6.5,32.5,651.5,788.64,589.29
2016,7,11,10,0,732.0,175.0,6.6,33.0,767.0,936.99,691.96
2016,7,11,10,15,743.5,178.0,6.6,33.5,802.5,955.28,701.0
2016,7,11,10,30,755.0,181.0,6.6,34.0,838.0,965.02,704.9
2016,7,11,10,45,766.0,181.5,6.65,34.5,867.5,974.83,709.23
2016,7,11,11,0,777.0,182.0,6.7,35.0,897.0,981.69,711.69
2016,7,11,11,15,783.0,184.0,6.65,35.0,918.5,982.03,710.93
2016,7,11,11,30,789.0,186.0,6.6,35.0,940.0,979.29,708.27
2016,7,11,11,45,785.5,192.5,6.6,35.5,952.0,968.56,699.22
2016,7,11,12,0,782.0,199.0,6.6,36.0,964.0,954.88,688.39
2016,7,11,12,15,783.5,199.5,6.55,36.0,970.5,937.47,676.42
2016,7,11,12,30,785.0,200.0,6.5,36.0,977.0,917.45,662.81
2016,7,11,12,45,783.5,200.5,6.45,36.5,974.5,892.37,644.54
2016,7,11,13,0,782.0,201.0,6.4,37.0,972.0,865.28,625.03
2016,7,11,13,15,779.5,200.5,6.3,37.0,962.0,834.53,604.25
2016,7,11,13,30,777.0,200.0,6.2,37.0,952.0,802.01,582.28
2016,7,11,13,45,770.5,199.5,6.15,37.0,934.0,764.76,556.42
2016,7,11,14,0,764.0,199.0,6.1,37.0,916.0,726.25,529.13
2016,7,11,14,15,757.0,196.5,6.05,37.0,890.5,684.59,499.31
2016,7,11,14,30,750.0,194.0,6.0,37.0,865.0,642.07,468.4
2016,7,11,14,45,747.5,187.0,5.95,37.0,835.0,594.79,433.73
2016,7,11,15,0,745.0,180.0,5.9,37.0,805.0,548.85,399.2
2016,7,11,15,15,732.0,176.5,5.85,36.5,767.0,499.93,362.48
2016,7,11,15,30,719.0,173.0,5.8,36.0,729.0,451.48,325.15
2016,7,11,15,45,698.5,170.5,5.8,36.0,685.0,401.62,285.4
2016,7,11,16,0,678.0,168.0,5.8,36.0,641.0,353.41,246.27
2016,7,11,16,15,656.0,163.0,5.75,35.5,593.0,304.65,206.9
2016,7,11,16,30,634.0,158.0,5.7,35.0,545.0,258.14,169.32
2016,7,11,16,45,600.0,153.5,5.7,35.0,494.0,212.43,133.62
2016,7,11,17,0,566.0,149.0,5.7,35.0,443.0,171.38,104.16
