Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,45,587.0,283.0,4.25,33.5,847.0,864.75,623.31
2016,7,31,12,0,897.0,106.0,4.3,34.0,973.0,960.2,685.52
2016,7,31,12,15,898.0,106.5,4.35,34.0,979.0,942.02,673.12
2016,7,31,12,30,899.0,107.0,4.4,34.0,985.0,920.85,659.59
2016,7,31,12,45,668.0,266.0,4.45,34.5,918.0,846.96,608.91
2016,7,31,13,0,437.0,425.0,4.5,35.0,851.0,770.62,550.22
2016,7,31,13,15,663.5,266.5,4.55,35.0,905.5,791.52,571.24
2016,7,31,13,30,890.0,108.0,4.6,35.0,960.0,797.67,577.87
2016,7,31,13,45,883.5,109.0,4.65,35.0,941.0,758.61,552.05
2016,7,31,14,0,877.0,110.0,4.7,35.0,922.0,717.82,525.08
2016,7,31,14,15,871.5,109.0,4.7,35.0,896.5,674.43,494.27
2016,7,31,14,30,866.0,108.0,4.7,35.0,871.0,629.63,461.55
2016,7,31,14,45,843.0,115.5,4.7,35.0,835.0,580.75,425.01
2016,7,31,15,0,820.0,123.0,4.7,35.0,799.0,532.33,388.0
2016,7,31,15,15,809.0,121.0,4.7,34.5,760.5,478.03,346.83
2016,7,31,15,30,798.0,119.0,4.7,34.0,722.0,427.77,307.28
2016,7,31,15,45,781.0,117.0,4.75,34.0,677.5,375.62,264.8
2016,7,31,16,0,764.0,115.0,4.8,34.0,633.0,324.63,222.45
2016,7,31,16,15,745.0,111.5,4.8,33.5,585.0,273.29,179.99
2016,7,31,16,30,726.0,108.0,4.8,33.0,537.0,223.76,139.4
2016,7,31,16,45,698.5,104.0,4.8,33.0,485.0,169.12,97.09
2016,7,31,17,0,671.0,100.0,4.8,33.0,433.0,122.71,65.78
2016,7,31,17,15,636.5,94.5,4.65,32.5,380.0,78.25,44.79
2016,7,31,17,30,602.0,89.0,4.5,32.0,327.0,57.99,42.75
2016,7,31,17,45,551.0,82.5,4.35,31.5,274.0,56.12,41.41
2016,7,31,18,0,500.0,76.0,4.2,31.0,221.0,54.13,39.86
2016,7,31,18,15,428.0,66.0,4.05,30.5,171.0,48.89,35.43
2016,7,31,18,30,356.0,56.0,3.9,30.0,121.0,42.25,29.59
2016,7,31,18,45,247.5,41.5,3.75,29.5,79.5,31.97,20.44
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,21.22,8.39
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,12.87,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,6.14,0.0
2016,8,1,6,15,61.5,29.5,3.45,23.5,37.0,73.19,39.9
2016,8,1,6,30,122.0,53.0,3.6,24.0,68.0,147.87,112.02
2016,8,1,6,45,243.0,66.0,3.75,24.5,116.5,243.17,192.28
2016,8,1,7,0,364.0,79.0,3.9,25.0,165.0,342.5,274.51
2016,8,1,7,15,428.5,90.0,3.95,25.5,217.0,412.76,331.3
2016,8,1,7,30,493.0,101.0,4.0,26.0,269.0,487.94,389.84
2016,8,1,7,45,566.0,101.0,4.1,27.0,326.5,566.36,448.25
2016,8,1,8,0,639.0,101.0,4.2,28.0,384.0,644.08,503.16
2016,8,1,8,15,670.5,106.5,4.25,28.5,438.0,697.69,539.09
2016,8,1,8,30,702.0,112.0,4.3,29.0,492.0,751.31,574.27
2016,8,1,8,45,735.0,112.0,4.35,30.0,545.0,799.19,603.46
2016,8,1,9,0,768.0,112.0,4.4,31.0,598.0,842.77,629.07
2016,8,1,9,15,785.0,115.5,4.4,31.5,645.5,878.58,650.03
2016,8,1,9,30,802.0,119.0,4.4,32.0,693.0,912.27,669.38
2016,8,1,9,45,818.5,119.5,4.4,32.5,736.0,939.72,684.41
2016,8,1,10,0,835.0,120.0,4.4,33.0,779.0,956.13,692.16
2016,8,1,10,15,844.5,122.0,4.4,33.5,815.5,973.13,700.42
2016,8,1,10,30,854.0,124.0,4.4,34.0,852.0,987.11,706.76
2016,8,1,10,45,863.5,124.0,4.4,34.5,882.0,995.87,709.82
2016,8,1,11,0,873.0,124.0,4.4,35.0,912.0,1001.43,710.98
2016,8,1,11,15,877.5,125.0,4.4,35.0,934.5,999.77,709.14
2016,8,1,11,30,882.0,126.0,4.4,35.0,957.0,994.81,705.37
2016,8,1,11,45,887.0,125.5,4.45,35.5,971.5,985.55,697.82
2016,8,1,12,0,892.0,125.0,4.5,36.0,986.0,973.05,688.35
2016,8,1,12,15,893.0,125.0,4.5,36.0,992.0,954.11,676.05
2016,8,1,12,30,894.0,125.0,4.5,36.0,998.0,932.24,661.96
2016,8,1,12,45,895.0,124.0,4.5,36.5,996.0,906.65,644.18
2016,8,1,13,0,896.0,123.0,4.5,37.0,994.0,878.41,624.77
2016,8,1,13,15,893.5,122.5,4.5,37.0,983.5,845.19,603.41
2016,8,1,13,30,891.0,122.0,4.5,37.0,973.0,809.7,580.49
2016,8,1,13,45,888.0,120.0,4.5,37.0,954.5,770.39,554.91
2016,8,1,14,0,885.0,118.0,4.5,37.0,936.0,729.13,527.83
2016,8,1,14,15,879.0,117.0,4.5,37.0,910.0,684.93,496.59
2016,8,1,14,30,873.0,116.0,4.5,37.0,884.0,639.35,463.71
2016,8,1,14,45,865.5,114.0,4.5,37.0,851.0,590.88,428.06
2016,8,1,15,0,858.0,112.0,4.5,37.0,818.0,541.57,390.88
2016,8,1,15,15,847.5,109.5,4.45,37.0,778.5,489.82,350.92
2016,8,1,15,30,837.0,107.0,4.4,37.0,739.0,437.95,309.85
2016,8,1,15,45,823.0,104.5,4.4,37.0,694.0,384.91,267.03
2016,8,1,16,0,809.0,102.0,4.4,37.0,649.0,326.25,219.38
2016,8,1,16,15,790.5,99.0,4.35,36.5,599.5,272.97,175.76
2016,8,1,16,30,772.0,96.0,4.3,36.0,550.0,221.41,133.93
2016,8,1,16,45,747.0,92.0,4.3,35.5,497.5,170.07,94.77
2016,8,1,17,0,722.0,88.0,4.3,35.0,445.0,121.57,62.78
2016,8,1,17,15,688.0,83.5,4.0,34.5,390.5,70.03,37.94
2016,8,1,17,30,654.0,79.0,3.7,34.0,336.0,50.82,36.46
2016,8,1,17,45,604.5,73.0,3.4,33.5,281.5,48.92,35.08
2016,8,1,18,0,555.0,67.0,3.1,33.0,227.0,46.9,33.5
2016,8,1,18,15,483.0,58.5,2.9,32.0,176.0,42.59,29.94
2016,8,1,18,30,411.0,50.0,2.7,31.0,125.0,38.04,25.96
2016,8,1,18,45,294.0,38.0,2.5,30.0,82.0,29.91,18.68
2016,8,1,19,0,177.0,26.0,2.3,29.0,39.0,20.47,7.33
2016,8,1,19,15,88.5,13.0,2.5,28.5,19.5,12.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,23.0,9.0,13.89,0.0
2016,8,2,6,15,122.0,26.0,2.55,23.5,41.0,111.02,60.48
2016,8,2,6,30,229.0,44.0,2.8,24.0,73.0,198.67,151.72
2016,8,2,6,45,339.5,54.5,3.1,25.0,121.0,282.01,222.8
2016,8,2,7,0,450.0,65.0,3.4,26.0,169.0,380.5,303.4
2016,8,2,7,15,510.0,73.0,3.45,26.5,221.5,449.67,358.79
2016,8,2,7,30,570.0,81.0,3.5,27.0,274.0,522.69,414.92
2016,8,2,7,45,627.0,83.0,3.55,27.5,330.5,589.49,463.93
2016,8,2,8,0,684.0,85.0,3.6,28.0,387.0,658.85,512.23
2016,8,2,8,15,712.5,89.0,3.55,28.5,440.5,706.24,542.94
2016,8,2,8,30,741.0,93.0,3.5,29.0,494.0,757.11,575.39
2016,8,2,8,45,767.5,94.5,3.5,30.0,545.5,802.56,602.31
2016,8,2,9,0,794.0,96.0,3.5,31.0,597.0,846.91,627.86
2016,8,2,9,15,809.5,98.5,3.45,31.5,644.0,880.83,646.92
2016,8,2,9,30,825.0,101.0,3.4,32.0,691.0,904.64,659.11
2016,8,2,9,45,838.5,102.5,3.35,32.5,733.5,930.89,672.89
2016,8,2,10,0,852.0,104.0,3.3,33.0,776.0,954.52,684.85
2016,8,2,10,15,861.0,105.5,3.25,33.5,811.5,970.88,692.11
2016,8,2,10,30,870.0,107.0,3.2,34.0,847.0,984.19,697.5
2016,8,2,10,45,877.0,108.0,3.2,34.5,876.5,991.79,699.75
2016,8,2,11,0,884.0,109.0,3.2,35.0,906.0,996.12,700.09
2016,8,2,11,15,888.5,109.5,3.2,35.0,928.0,994.13,698.08
2016,8,2,11,30,893.0,110.0,3.2,35.0,950.0,988.81,694.15
2016,8,2,11,45,896.0,110.5,3.25,35.5,964.0,978.71,686.32
2016,8,2,12,0,899.0,111.0,3.3,36.0,978.0,965.36,676.59
2016,8,2,12,15,900.0,111.0,3.35,36.0,984.0,946.48,664.88
2016,8,2,12,30,901.0,111.0,3.4,36.0,990.0,924.63,651.36
2016,8,2,12,45,901.5,110.5,3.45,36.5,988.0,899.04,634.14
2016,8,2,13,0,902.0,110.0,3.5,37.0,986.0,870.75,615.24
2016,8,2,13,15,899.5,109.5,3.55,37.0,975.5,837.42,594.34
2016,8,2,13,30,897.0,109.0,3.6,37.0,965.0,801.79,571.82
2016,8,2,13,45,893.5,108.0,3.7,37.0,947.0,762.81,547.11
2016,8,2,14,0,890.0,107.0,3.8,37.0,929.0,721.87,520.84
2016,8,2,14,15,884.5,106.0,3.85,37.0,903.0,677.82,490.25
2016,8,2,14,30,879.0,105.0,3.9,37.0,877.0,632.32,457.7
2016,8,2,14,45,871.0,103.5,3.95,37.0,844.0,583.74,422.16
2016,8,2,15,0,863.0,102.0,4.0,37.0,811.0,534.34,385.07
2016,8,2,15,15,853.0,100.0,4.0,36.5,772.0,483.0,346.2
2016,8,2,15,30,843.0,98.0,4.0,36.0,733.0,431.48,305.96
2016,8,2,15,45,829.0,96.0,4.05,36.0,688.5,378.57,263.06
2016,8,2,16,0,815.0,94.0,4.1,36.0,644.0,326.32,219.84
2016,8,2,16,15,797.0,91.0,4.05,35.5,595.0,266.42,171.14
2016,8,2,16,30,779.0,88.0,4.0,35.0,546.0,214.6,128.92
2016,8,2,16,45,754.0,85.0,4.0,35.0,493.5,163.66,89.81
2016,8,2,17,0,729.0,82.0,4.0,35.0,441.0,115.55,58.24
2016,8,2,17,15,696.5,77.5,3.8,34.5,387.0,69.07,38.06
2016,8,2,17,30,664.0,73.0,3.6,34.0,333.0,46.6,32.99
2016,8,2,17,45,614.0,68.0,3.45,33.5,278.5,45.24,32.04
2016,8,2,18,0,564.0,63.0,3.3,33.0,224.0,43.8,30.93
2016,8,2,18,15,493.5,55.0,3.0,32.0,173.5,39.75,27.58
2016,8,2,18,30,423.0,47.0,2.7,31.0,123.0,35.5,23.83
2016,8,2,18,45,305.5,35.5,2.4,30.5,80.0,27.72,16.81
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,18.88,5.62
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,144.0,19.5,2.35,25.5,37.0,109.5,55.98
2016,8,3,6,30,288.0,39.0,2.5,26.0,74.0,221.61,167.95
2016,8,3,6,45,389.0,48.0,2.65,26.5,122.0,304.66,238.85
2016,8,3,7,0,490.0,57.0,2.8,27.0,170.0,395.17,313.06
2016,8,3,7,15,548.0,64.5,2.75,27.5,223.0,463.8,367.34
2016,8,3,7,30,606.0,72.0,2.7,28.0,276.0,536.23,422.04
2016,8,3,7,45,653.0,75.5,2.7,28.5,331.5,598.68,466.28
2016,8,3,8,0,700.0,79.0,2.7,29.0,387.0,659.81,507.62
2016,8,3,8,15,727.5,83.0,2.7,29.5,440.5,710.7,540.41
2016,8,3,8,30,755.0,87.0,2.7,30.0,494.0,761.18,572.11
2016,8,3,8,45,777.5,89.5,2.7,30.5,545.5,804.72,598.34
2016,8,3,9,0,800.0,92.0,2.7,31.0,597.0,846.92,623.22
2016,8,3,9,15,815.5,95.0,2.65,31.5,644.0,873.86,637.27
2016,8,3,9,30,831.0,98.0,2.6,32.0,691.0,906.28,654.85
2016,8,3,9,45,842.5,100.0,2.6,32.5,733.0,931.31,667.8
2016,8,3,10,0,854.0,102.0,2.6,33.0,775.0,953.61,679.02
2016,8,3,10,15,863.0,103.5,2.6,33.5,811.0,970.01,686.51
2016,8,3,10,30,872.0,105.0,2.6,34.0,847.0,983.34,692.17
2016,8,3,10,45,879.0,106.0,2.65,34.5,876.0,990.95,694.82
2016,8,3,11,0,886.0,107.0,2.7,35.0,905.0,995.28,695.59
2016,8,3,11,15,890.0,108.0,2.75,35.0,927.0,993.3,694.02
2016,8,3,11,30,894.0,109.0,2.8,35.0,949.0,987.98,690.55
2016,8,3,11,45,896.0,110.0,2.85,35.5,963.0,977.38,682.51
2016,8,3,12,0,898.0,111.0,2.9,36.0,977.0,963.54,672.6
2016,8,3,12,15,899.0,111.5,2.95,36.0,983.0,945.12,661.33
2016,8,3,12,30,900.0,112.0,3.0,36.0,989.0,923.71,648.22
2016,8,3,12,45,900.0,111.5,3.1,36.5,987.0,897.63,631.18
2016,8,3,13,0,900.0,111.0,3.2,37.0,985.0,868.89,612.44
2016,8,3,13,15,898.0,110.5,3.25,37.0,974.5,835.96,591.92
2016,8,3,13,30,896.0,110.0,3.3,37.0,964.0,800.69,569.76
2016,8,3,13,45,892.5,109.0,3.4,37.0,945.5,761.67,545.18
2016,8,3,14,0,889.0,108.0,3.5,37.0,927.0,720.69,519.02
2016,8,3,14,15,883.5,107.0,3.55,37.0,901.5,676.61,488.43
2016,8,3,14,30,878.0,106.0,3.6,37.0,876.0,631.09,455.96
2016,8,3,14,45,866.5,106.5,3.65,37.0,842.0,582.18,420.26
2016,8,3,15,0,855.0,107.0,3.7,37.0,808.0,532.77,383.24
2016,8,3,15,15,844.5,105.0,3.75,36.5,769.0,481.51,344.61
2016,8,3,15,30,834.0,103.0,3.8,36.0,730.0,430.13,304.62
2016,8,3,15,45,821.0,100.5,3.9,36.0,685.5,377.55,262.09
2016,8,3,16,0,808.0,98.0,4.0,36.0,641.0,319.15,214.5
2016,8,3,16,15,790.0,94.5,4.0,35.5,592.0,265.61,170.53
2016,8,3,16,30,772.0,91.0,4.0,35.0,543.0,213.74,128.39
2016,8,3,16,45,748.0,87.5,4.0,35.0,491.0,162.92,89.52
2016,8,3,17,0,724.0,84.0,4.0,35.0,439.0,114.83,58.26
2016,8,3,17,15,691.0,79.5,3.9,34.5,385.0,68.65,38.87
2016,8,3,17,30,658.0,75.0,3.8,34.0,331.0,48.14,34.26
2016,8,3,17,45,610.0,69.0,3.7,33.5,277.0,46.1,32.75
2016,8,3,18,0,562.0,63.0,3.6,33.0,223.0,43.92,31.02
2016,8,3,18,15,490.5,55.0,3.3,32.0,172.0,39.88,27.67
2016,8,3,18,30,419.0,47.0,3.0,31.0,121.0,35.63,23.91
2016,8,3,18,45,304.5,35.0,2.7,30.5,78.5,27.39,16.48
2016,8,3,19,0,190.0,23.0,2.4,30.0,36.0,18.63,4.67
2016,8,3,19,15,95.0,11.5,2.3,29.5,18.0,10.96,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,159.5,18.0,2.65,24.5,37.0,117.63,56.87
2016,8,4,6,30,319.0,36.0,2.8,25.0,74.0,235.47,179.05
2016,8,4,6,45,417.0,44.5,3.0,26.0,122.5,315.87,248.28
2016,8,4,7,0,515.0,53.0,3.2,27.0,171.0,404.97,321.24
2016,8,4,7,15,572.0,59.5,3.2,27.5,224.5,472.62,375.16
2016,8,4,7,30,629.0,66.0,3.2,28.0,278.0,544.02,429.52
2016,8,4,7,45,672.0,70.0,3.25,28.5,333.0,601.84,470.36
2016,8,4,8,0,715.0,74.0,3.3,29.0,388.0,664.81,513.55
2016,8,4,8,15,742.0,78.0,3.3,29.5,441.5,715.79,546.69
2016,8,4,8,30,769.0,82.0,3.3,30.0,495.0,766.32,578.71
2016,8,4,8,45,788.5,85.0,3.3,31.0,545.5,808.26,602.89
2016,8,4,9,0,808.0,88.0,3.3,32.0,596.0,841.15,620.46
2016,8,4,9,15,823.5,90.5,3.3,32.5,643.0,875.4,639.99
2016,8,4,9,30,839.0,93.0,3.3,33.0,690.0,907.47,657.83
2016,8,4,9,45,848.0,96.0,3.3,33.5,731.5,931.42,670.25
2016,8,4,10,0,857.0,99.0,3.3,34.0,773.0,952.53,680.86
2016,8,4,10,15,866.0,101.0,3.3,34.0,809.5,969.54,690.28
2016,8,4,10,30,875.0,103.0,3.3,34.0,846.0,983.44,697.84
2016,8,4,10,45,878.0,106.0,3.35,34.5,874.0,989.23,699.3
2016,8,4,11,0,881.0,109.0,3.4,35.0,902.0,991.66,698.82
2016,8,4,11,15,885.5,110.0,3.45,35.0,924.0,990.13,697.45
2016,8,4,11,30,890.0,111.0,3.5,35.0,946.0,985.26,694.12
2016,8,4,11,45,891.5,112.5,3.6,35.5,960.0,974.66,686.2
2016,8,4,12,0,893.0,114.0,3.7,36.0,974.0,960.81,676.36
2016,8,4,12,15,894.0,114.5,3.75,36.0,980.0,942.39,664.81
2016,8,4,12,30,895.0,115.0,3.8,36.0,986.0,920.99,651.42
2016,8,4,12,45,891.0,117.0,3.9,36.5,983.0,893.74,633.21
2016,8,4,13,0,887.0,119.0,4.0,37.0,980.0,864.0,613.42
2016,8,4,13,15,885.0,118.5,4.05,37.0,969.5,831.33,592.72
2016,8,4,13,30,883.0,118.0,4.1,37.0,959.0,796.38,570.4
2016,8,4,13,45,876.0,119.0,4.15,37.0,940.0,756.85,544.88
2016,8,4,14,0,869.0,120.0,4.2,37.0,921.0,715.66,517.72
2016,8,4,14,15,863.5,119.0,4.2,37.0,895.0,672.27,487.02
2016,8,4,14,30,858.0,118.0,4.2,37.0,869.0,627.48,454.67
2016,8,4,14,45,849.5,116.0,4.25,37.0,836.0,578.96,419.05
2016,8,4,15,0,841.0,114.0,4.3,37.0,803.0,529.72,381.98
2016,8,4,15,15,830.5,112.0,4.3,36.5,764.0,479.05,343.51
2016,8,4,15,30,820.0,110.0,4.3,36.0,725.0,428.28,303.76
2016,8,4,15,45,807.5,106.5,4.3,36.0,681.0,369.81,256.85
2016,8,4,16,0,795.0,103.0,4.3,36.0,637.0,317.41,213.47
2016,8,4,16,15,776.5,99.5,4.2,35.5,588.0,264.41,169.91
2016,8,4,16,30,758.0,96.0,4.1,35.0,539.0,213.14,128.36
2016,8,4,16,45,736.5,91.0,4.1,35.0,487.0,162.23,89.52
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,113.78,58.2
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,62.44,35.32
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,48.95,34.94
2016,8,4,17,45,604.0,69.5,3.7,33.5,273.5,46.59,33.16
2016,8,4,18,0,560.0,63.0,3.6,33.0,220.0,44.04,31.12
2016,8,4,18,15,488.5,54.5,3.25,32.0,169.5,39.58,27.41
2016,8,4,18,30,417.0,46.0,2.9,31.0,119.0,34.87,23.26
2016,8,4,18,45,304.5,34.0,2.6,30.5,77.0,26.6,15.78
2016,8,4,19,0,192.0,22.0,2.3,30.0,35.0,17.79,3.24
2016,8,4,19,15,96.0,11.0,2.4,29.5,17.5,10.48,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,18.5,2.35,25.5,36.5,108.87,47.81
2016,8,5,6,30,297.0,37.0,2.5,26.0,73.0,224.83,169.66
2016,8,5,6,45,392.0,47.5,2.65,26.5,120.5,304.98,238.74
2016,8,5,7,0,487.0,58.0,2.8,27.0,168.0,393.63,311.59
2016,8,5,7,15,546.5,65.5,2.8,27.0,221.5,463.09,367.49
2016,8,5,7,30,606.0,73.0,2.8,27.0,275.0,536.46,424.1
2016,8,5,7,45,649.5,77.5,2.8,27.5,330.5,597.58,467.75
2016,8,5,8,0,693.0,82.0,2.8,28.0,386.0,660.35,510.56
2016,8,5,8,15,721.5,86.5,2.75,28.5,439.5,708.84,541.61
2016,8,5,8,30,750.0,91.0,2.7,29.0,493.0,760.57,574.11
2016,8,5,8,45,772.0,94.0,2.65,29.5,544.5,804.12,600.15
2016,8,5,9,0,794.0,97.0,2.6,30.0,596.0,846.29,624.74
2016,8,5,9,15,809.5,100.0,2.55,30.5,643.0,880.77,643.78
2016,8,5,9,30,825.0,103.0,2.5,31.0,690.0,905.05,655.94
2016,8,5,9,45,579.0,225.5,2.45,31.5,650.0,828.73,601.46
2016,8,5,10,0,333.0,348.0,2.4,32.0,610.0,708.92,512.46
2016,8,5,10,15,599.5,229.5,2.4,32.5,727.5,859.98,618.75
2016,8,5,10,30,866.0,111.0,2.4,33.0,845.0,982.43,693.71
2016,8,5,10,45,871.0,113.0,2.4,33.5,874.0,988.95,694.19
2016,8,5,11,0,876.0,115.0,2.4,34.0,903.0,992.17,693.83
2016,8,5,11,15,880.0,116.0,2.45,34.0,924.5,990.03,692.23
2016,8,5,11,30,884.0,117.0,2.5,34.0,946.0,984.58,688.73
2016,8,5,11,45,880.5,122.0,2.55,34.5,958.0,972.52,679.86
2016,8,5,12,0,877.0,127.0,2.6,35.0,970.0,957.27,669.15
2016,8,5,12,15,877.5,127.0,2.65,35.0,975.5,937.96,657.38
2016,8,5,12,30,878.0,127.0,2.7,35.0,981.0,915.77,643.84
2016,8,5,12,45,875.0,128.5,2.8,35.0,977.5,889.14,627.82
2016,8,5,13,0,872.0,130.0,2.9,35.0,974.0,860.04,610.14
2016,8,5,13,15,869.0,129.5,2.95,35.0,963.0,826.85,589.38
2016,8,5,13,30,866.0,129.0,3.0,35.0,952.0,791.5,567.07
2016,8,5,13,45,859.0,129.5,3.1,35.0,932.5,752.01,542.07
2016,8,5,14,0,852.0,130.0,3.2,35.0,913.0,710.92,514.98
2016,8,5,14,15,845.5,128.5,3.25,35.0,887.0,667.03,484.26
2016,8,5,14,30,839.0,127.0,3.3,35.0,861.0,621.89,451.92
2016,8,5,14,45,820.5,131.0,3.35,35.0,825.5,573.46,416.34
2016,8,5,15,0,802.0,135.0,3.4,35.0,790.0,521.54,377.49
2016,8,5,15,15,789.5,132.0,3.45,34.5,750.5,470.26,338.8
2016,8,5,15,30,777.0,129.0,3.5,34.0,711.0,419.27,299.07
2016,8,5,15,45,465.5,218.5,3.55,34.0,561.5,334.61,237.81
2016,8,5,16,0,154.0,308.0,3.6,34.0,412.0,294.77,213.07
2016,8,5,16,15,429.0,211.5,3.65,33.5,468.0,262.39,180.43
2016,8,5,16,30,704.0,115.0,3.7,33.0,524.0,210.88,129.56
2016,8,5,16,45,423.5,160.5,3.75,33.0,400.0,169.18,108.41
2016,8,5,17,0,143.0,206.0,3.8,33.0,276.0,168.5,120.88
2016,8,5,17,15,137.0,180.5,3.7,32.5,241.0,138.49,101.89
2016,8,5,17,30,131.0,155.0,3.6,32.0,206.0,118.63,92.68
2016,8,5,17,45,311.5,113.5,3.5,32.0,208.0,85.67,65.79
2016,8,5,18,0,492.0,72.0,3.4,32.0,210.0,51.51,37.47
2016,8,5,18,15,417.5,62.0,3.15,31.5,160.5,46.14,32.92
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,39.43,27.0
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,28.63,17.34
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,17.34,1.83
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,10.48,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.5,2.45,25.0,33.5,96.34,37.47
2016,8,6,6,30,237.0,39.0,2.6,25.0,67.0,195.42,147.32
2016,8,6,6,45,329.0,51.5,2.8,25.5,113.0,271.15,213.05
2016,8,6,7,0,421.0,64.0,3.0,26.0,159.0,359.85,286.38
2016,8,6,7,15,483.0,72.5,3.05,26.5,210.5,429.49,342.35
2016,8,6,7,30,545.0,81.0,3.1,27.0,262.0,503.22,399.2
2016,8,6,7,45,329.0,130.5,3.15,27.5,245.5,405.41,320.46
2016,8,6,8,0,113.0,180.0,3.2,28.0,229.0,295.64,230.35
2016,8,6,8,15,407.5,140.5,3.15,28.5,353.0,514.88,401.96
2016,8,6,8,30,702.0,101.0,3.1,29.0,477.0,735.07,559.72
2016,8,6,8,45,409.0,191.0,3.1,30.0,415.5,596.52,452.8
2016,8,6,9,0,116.0,281.0,3.1,31.0,354.0,415.72,311.93
2016,8,6,9,15,453.0,197.0,3.05,31.5,514.0,659.46,494.5
2016,8,6,9,30,790.0,113.0,3.0,32.0,674.0,890.98,649.58
2016,8,6,9,45,804.5,114.5,3.0,32.5,716.0,917.41,662.09
2016,8,6,10,0,819.0,116.0,3.0,33.0,758.0,932.97,669.15
2016,8,6,10,15,828.5,118.0,3.0,33.5,794.0,949.79,677.16
2016,8,6,10,30,838.0,120.0,3.0,34.0,830.0,963.63,683.31
2016,8,6,10,45,844.5,122.0,3.0,34.5,859.5,971.39,685.7
2016,8,6,11,0,851.0,124.0,3.0,35.0,889.0,975.95,686.23
2016,8,6,11,15,856.0,125.0,3.0,35.0,911.0,974.74,684.71
2016,8,6,11,30,861.0,126.0,3.0,35.0,933.0,970.28,681.32
2016,8,6,11,45,863.5,127.5,3.05,35.5,947.0,960.64,673.81
2016,8,6,12,0,866.0,129.0,3.1,36.0,961.0,947.82,664.45
2016,8,6,12,15,867.5,129.0,3.1,36.0,966.5,929.58,652.81
2016,8,6,12,30,869.0,129.0,3.1,36.0,972.0,908.44,639.44
2016,8,6,12,45,867.0,130.0,3.15,36.5,969.5,882.38,621.98
2016,8,6,13,0,865.0,131.0,3.2,37.0,967.0,853.84,602.99
2016,8,6,13,15,862.5,130.5,3.2,37.0,956.5,821.21,582.31
2016,8,6,13,30,860.0,130.0,3.2,37.0,946.0,786.4,560.14
2016,8,6,13,45,854.5,129.5,3.25,37.0,927.5,747.31,535.23
2016,8,6,14,0,849.0,129.0,3.3,37.0,909.0,706.53,508.2
2016,8,6,14,15,843.0,127.5,3.25,37.0,883.0,663.04,477.57
2016,8,6,14,30,837.0,126.0,3.2,37.0,857.0,618.26,445.4
2016,8,6,14,45,825.5,126.0,3.2,37.0,823.5,570.52,410.53
2016,8,6,15,0,814.0,126.0,3.2,37.0,790.0,518.38,371.78
2016,8,6,15,15,802.5,123.5,3.15,37.0,750.5,467.37,332.67
2016,8,6,15,30,791.0,121.0,3.1,37.0,711.0,416.52,292.65
2016,8,6,15,45,775.0,118.0,3.1,37.0,666.5,364.04,250.66
2016,8,6,16,0,759.0,115.0,3.1,37.0,622.0,312.65,208.75
2016,8,6,16,15,739.0,111.5,3.05,36.5,573.0,261.2,167.1
2016,8,6,16,30,719.0,108.0,3.0,36.0,524.0,206.42,123.72
2016,8,6,16,45,691.5,103.5,3.0,36.0,472.0,156.93,86.93
2016,8,6,17,0,664.0,99.0,3.0,36.0,420.0,110.59,58.07
2016,8,6,17,15,627.5,93.0,2.9,35.5,366.5,66.32,41.22
2016,8,6,17,30,591.0,87.0,2.8,35.0,313.0,57.31,41.64
2016,8,6,17,45,538.5,79.5,2.7,34.5,259.5,54.58,39.59
2016,8,6,18,0,486.0,72.0,2.6,34.0,206.0,51.67,37.27
2016,8,6,18,15,409.5,62.0,2.3,33.0,157.0,46.31,32.81
2016,8,6,18,30,333.0,52.0,2.0,32.0,108.0,39.49,26.89
2016,8,6,18,45,220.0,37.0,1.75,31.5,68.0,28.68,17.2
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,17.37,0.3
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,10.48,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.0,20.5,2.7,25.5,32.0,89.1,29.51
2016,8,7,6,30,200.0,41.0,2.9,26.0,64.0,179.59,134.19
2016,8,7,6,45,309.0,52.5,3.1,26.5,111.0,261.22,204.38
2016,8,7,7,0,418.0,64.0,3.3,27.0,158.0,357.57,283.7
2016,8,7,7,15,480.5,73.0,3.3,27.5,210.0,427.98,340.14
2016,8,7,7,30,543.0,82.0,3.3,28.0,262.0,502.52,397.45
2016,8,7,7,45,598.5,85.5,3.35,29.0,317.5,568.91,445.72
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,637.81,492.69
2016,8,7,8,15,684.0,94.0,3.3,30.5,426.0,690.02,526.58
2016,8,7,8,30,714.0,99.0,3.2,31.0,479.0,742.13,559.48
2016,8,7,8,45,741.0,100.5,3.15,31.5,531.0,783.47,584.31
2016,8,7,9,0,768.0,102.0,3.1,32.0,583.0,827.51,610.54
2016,8,7,9,15,784.5,105.5,2.95,32.5,630.0,862.85,629.81
2016,8,7,9,30,801.0,109.0,2.8,33.0,677.0,896.06,647.33
2016,8,7,9,45,815.5,110.5,2.7,34.0,719.0,914.49,654.0
2016,8,7,10,0,830.0,112.0,2.6,35.0,761.0,938.56,664.28
2016,8,7,10,15,839.0,113.5,2.55,35.0,797.0,954.48,672.41
2016,8,7,10,30,848.0,115.0,2.5,35.0,833.0,967.4,678.79
2016,8,7,10,45,855.5,116.5,2.45,35.5,862.5,975.7,680.98
2016,8,7,11,0,863.0,118.0,2.4,36.0,892.0,980.76,681.31
2016,8,7,11,15,867.5,119.0,2.45,36.0,913.5,979.06,679.96
2016,8,7,11,30,872.0,120.0,2.5,36.0,935.0,974.07,676.76
2016,8,7,11,45,876.5,119.5,2.55,36.5,949.5,964.31,669.35
2016,8,7,12,0,881.0,119.0,2.6,37.0,964.0,951.34,660.1
2016,8,7,12,15,882.0,119.0,2.65,37.0,969.5,932.45,648.64
2016,8,7,12,30,883.0,119.0,2.7,37.0,975.0,910.63,635.42
2016,8,7,12,45,882.0,119.0,2.8,37.5,973.0,884.26,618.38
2016,8,7,13,0,881.0,119.0,2.9,38.0,971.0,855.31,599.69
2016,8,7,13,15,879.0,118.5,2.95,38.0,960.0,822.64,579.48
2016,8,7,13,30,877.0,118.0,3.0,38.0,949.0,787.68,557.68
2016,8,7,13,45,872.5,117.0,3.1,38.0,930.5,748.29,533.02
2016,8,7,14,0,868.0,116.0,3.2,38.0,912.0,707.08,506.44
2016,8,7,14,15,862.0,115.0,3.2,38.0,886.0,663.24,475.84
2016,8,7,14,30,856.0,114.0,3.2,38.0,860.0,618.05,443.61
2016,8,7,14,45,838.5,117.5,3.25,38.0,824.5,569.03,407.98
2016,8,7,15,0,821.0,121.0,3.3,38.0,789.0,520.08,371.47
2016,8,7,15,15,809.5,119.0,3.3,38.0,750.0,464.98,329.71
2016,8,7,15,30,798.0,117.0,3.3,38.0,711.0,414.15,289.79
2016,8,7,15,45,782.0,114.0,3.3,38.0,666.0,361.28,247.52
2016,8,7,16,0,766.0,111.0,3.3,38.0,621.0,309.49,205.34
2016,8,7,16,15,746.0,107.5,3.3,37.5,572.0,257.64,163.48
2016,8,7,16,30,726.0,104.0,3.3,37.0,523.0,207.74,123.89
2016,8,7,16,45,698.0,100.0,3.3,37.0,470.5,153.13,83.56
2016,8,7,17,0,670.0,96.0,3.3,37.0,418.0,106.79,55.25
2016,8,7,17,15,633.5,90.5,3.2,36.5,364.5,62.61,45.5
2016,8,7,17,30,597.0,85.0,3.1,36.0,311.0,55.95,40.35
2016,8,7,17,45,542.5,78.0,3.05,35.5,257.5,53.55,38.57
2016,8,7,18,0,488.0,71.0,3.0,35.0,204.0,50.99,36.54
2016,8,7,18,15,412.0,60.5,2.7,34.0,155.0,45.15,31.69
2016,8,7,18,30,336.0,50.0,2.4,33.0,106.0,37.99,25.5
2016,8,7,18,45,221.0,35.5,2.1,32.5,66.5,27.53,16.1
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,16.59,0.0
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,25.5,29.5,67.64,16.96
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,139.94,103.28
2016,8,8,6,45,234.5,59.5,2.95,26.5,104.5,229.18,178.6
2016,8,8,7,0,337.0,75.0,3.1,27.0,150.0,319.23,252.86
2016,8,8,7,15,402.0,86.5,3.1,27.5,201.0,388.77,308.81
2016,8,8,7,30,467.0,98.0,3.1,28.0,252.0,463.39,366.52
2016,8,8,7,45,529.5,102.5,3.1,28.5,307.5,537.65,421.8
2016,8,8,8,0,592.0,107.0,3.1,29.0,363.0,611.01,474.41
2016,8,8,8,15,625.0,113.0,3.05,29.5,416.0,664.78,509.94
2016,8,8,8,30,658.0,119.0,3.0,30.0,469.0,718.7,544.65
2016,8,8,8,45,689.5,121.5,2.95,31.0,521.0,766.93,573.35
2016,8,8,9,0,721.0,124.0,2.9,32.0,573.0,814.51,600.83
2016,8,8,9,15,739.0,127.5,2.85,32.5,620.0,845.41,617.77
2016,8,8,9,30,757.0,131.0,2.8,33.0,667.0,878.99,636.37
2016,8,8,9,45,772.5,133.0,2.8,33.5,709.0,906.27,650.97
2016,8,8,10,0,788.0,135.0,2.8,34.0,751.0,931.05,663.91
2016,8,8,10,15,798.5,137.5,2.8,34.5,787.0,948.77,672.34
2016,8,8,10,30,809.0,140.0,2.8,35.0,823.0,963.52,678.99
2016,8,8,10,45,817.0,141.5,2.8,35.5,852.5,971.64,681.56
2016,8,8,11,0,825.0,143.0,2.8,36.0,882.0,967.98,676.93
2016,8,8,11,15,830.0,144.5,2.85,36.0,903.5,967.01,676.04
2016,8,8,11,30,835.0,146.0,2.9,36.0,925.0,962.85,673.24
2016,8,8,11,45,842.5,143.5,2.95,36.5,940.0,954.05,666.29
2016,8,8,12,0,850.0,141.0,3.0,37.0,955.0,942.12,657.54
2016,8,8,12,15,851.0,141.0,3.0,37.0,961.0,923.43,645.67
2016,8,8,12,30,852.0,141.0,3.0,37.0,967.0,901.93,632.13
2016,8,8,12,45,661.0,280.0,3.05,37.5,919.5,846.9,594.49
2016,8,8,13,0,470.0,419.0,3.1,38.0,872.0,788.01,549.96
2016,8,8,13,15,456.5,412.0,3.1,38.0,848.0,748.17,524.23
2016,8,8,13,30,443.0,405.0,3.1,38.0,824.0,708.34,498.1
2016,8,8,13,45,634.5,274.5,3.1,38.5,862.0,710.22,502.94
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,700.2,498.67
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.0,655.85,468.78
2016,8,8,14,30,813.0,141.0,3.1,38.0,848.0,610.71,437.7
2016,8,8,14,45,800.5,140.5,3.1,38.0,814.0,562.16,402.47
2016,8,8,15,0,788.0,140.0,3.1,38.0,780.0,513.45,366.22
2016,8,8,15,15,775.5,137.5,3.1,37.5,740.5,463.13,328.61
2016,8,8,15,30,763.0,135.0,3.1,37.0,701.0,413.13,290.05
2016,8,8,15,45,745.5,132.0,3.15,37.0,656.0,361.53,248.89
2016,8,8,16,0,728.0,129.0,3.2,37.0,611.0,306.05,204.3
2016,8,8,16,15,706.0,124.5,3.15,36.5,562.0,254.53,162.88
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,205.24,123.99
2016,8,8,16,45,653.5,115.5,3.1,36.0,461.0,157.34,88.97
2016,8,8,17,0,623.0,111.0,3.1,36.0,409.0,112.98,62.27
2016,8,8,17,15,584.0,104.0,3.0,35.5,355.5,70.36,52.01
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,65.44,48.31
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,61.89,45.51
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,57.34,41.75
2016,8,8,18,15,359.0,67.0,2.5,34.0,148.5,49.84,35.52
2016,8,8,18,30,280.0,55.0,2.3,33.0,100.0,41.96,28.69
2016,8,8,18,45,175.5,37.5,2.15,32.5,62.0,29.17,17.27
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,16.67,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,9.53,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,103.0,19.5,2.85,26.0,31.0,87.91,17.39
2016,8,9,6,30,206.0,39.0,3.0,26.0,62.0,179.81,133.58
2016,8,9,6,45,311.0,51.0,3.2,26.5,108.5,259.92,203.11
2016,8,9,7,0,416.0,63.0,3.4,27.0,155.0,354.37,281.09
2016,8,9,7,15,480.0,72.0,3.4,27.5,207.0,425.55,338.34
2016,8,9,7,30,544.0,81.0,3.4,28.0,259.0,501.01,396.53
2016,8,9,7,45,599.5,84.5,3.4,29.0,315.0,567.34,444.77
2016,8,9,8,0,655.0,88.0,3.4,30.0,371.0,636.19,491.63
2016,8,9,8,15,686.0,93.0,3.35,30.5,424.5,689.21,526.32
2016,8,9,8,30,717.0,98.0,3.3,31.0,478.0,738.47,557.48
2016,8,9,8,45,746.5,99.0,3.25,31.5,530.5,785.21,586.15
2016,8,9,9,0,776.0,100.0,3.2,32.0,583.0,831.0,613.54
2016,8,9,9,15,792.0,103.0,3.15,32.5,630.0,865.45,632.85
2016,8,9,9,30,808.0,106.0,3.1,33.0,677.0,897.73,650.53
2016,8,9,9,45,823.0,107.0,3.05,33.5,719.5,916.3,659.11
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,940.39,671.34
2016,8,9,10,15,847.5,110.0,2.95,34.5,798.0,957.42,678.96
2016,8,9,10,30,857.0,112.0,2.9,35.0,834.0,971.4,684.71
2016,8,9,10,45,864.5,112.5,2.9,35.5,863.5,978.63,686.71
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,982.62,686.86
2016,8,9,11,15,876.5,114.0,2.95,36.0,915.0,980.87,685.4
2016,8,9,11,30,881.0,115.0,3.0,36.0,937.0,975.79,682.03
2016,8,9,11,45,888.0,113.0,3.1,36.5,952.0,966.8,675.31
2016,8,9,12,0,895.0,111.0,3.2,37.0,967.0,954.53,666.66
2016,8,9,12,15,896.0,111.0,3.3,37.0,973.0,935.4,655.15
2016,8,9,12,30,897.0,111.0,3.4,37.0,979.0,913.27,641.77
2016,8,9,12,45,897.0,111.0,3.5,37.5,976.5,887.39,624.68
2016,8,9,13,0,897.0,111.0,3.6,38.0,974.0,858.8,605.85
2016,8,9,13,15,894.5,110.5,3.65,38.0,963.5,825.15,584.71
2016,8,9,13,30,892.0,110.0,3.7,38.0,953.0,789.2,561.95
2016,8,9,13,45,888.5,109.0,3.8,38.0,934.5,749.89,536.99
2016,8,9,14,0,885.0,108.0,3.9,38.0,916.0,708.64,510.14
2016,8,9,14,15,879.0,106.5,3.95,38.0,889.5,663.55,478.5
2016,8,9,14,30,873.0,105.0,4.0,38.0,863.0,617.09,445.15
2016,8,9,14,45,865.0,103.5,4.05,38.0,830.0,568.33,409.32
2016,8,9,15,0,857.0,102.0,4.1,38.0,797.0,518.77,371.92
2016,8,9,15,15,846.5,100.0,4.1,38.0,757.5,467.1,331.91
2016,8,9,15,30,836.0,98.0,4.1,38.0,718.0,415.31,290.74
2016,8,9,15,45,822.0,95.5,4.15,38.0,673.0,362.03,247.62
2016,8,9,16,0,808.0,93.0,4.2,38.0,628.0,309.46,204.3
2016,8,9,16,15,789.5,90.0,4.15,37.5,578.5,249.54,155.99
2016,8,9,16,30,771.0,87.0,4.1,37.0,529.0,197.87,114.73
2016,8,9,16,45,744.5,84.0,4.1,36.5,476.0,147.19,77.72
2016,8,9,17,0,718.0,81.0,4.1,36.0,423.0,99.55,49.65
2016,8,9,17,15,683.5,76.5,4.0,35.5,369.0,53.89,38.63
2016,8,9,17,30,649.0,72.0,3.9,35.0,315.0,46.66,32.92
2016,8,9,17,45,595.5,66.5,3.8,35.0,260.5,44.91,31.55
2016,8,9,18,0,542.0,61.0,3.7,35.0,206.0,43.07,30.01
2016,8,9,18,15,465.0,52.0,3.35,34.0,155.5,38.12,25.87
2016,8,9,18,30,388.0,43.0,3.0,33.0,105.0,32.9,21.27
2016,8,9,18,45,262.0,30.5,2.65,32.5,65.0,24.03,13.12
2016,8,9,19,0,136.0,18.0,2.3,32.0,25.0,14.22,0.0
2016,8,9,19,15,68.0,9.0,2.25,31.5,12.5,8.58,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,88.5,20.0,2.5,26.0,29.5,81.67,9.0
2016,8,10,6,30,177.0,40.0,2.7,26.0,59.0,166.71,123.02
2016,8,10,6,45,277.5,54.0,2.9,26.5,104.5,245.41,191.25
2016,8,10,7,0,378.0,68.0,3.1,27.0,150.0,334.29,264.83
2016,8,10,7,15,443.0,78.0,3.15,27.5,201.5,403.73,320.88
2016,8,10,7,30,508.0,88.0,3.2,28.0,253.0,483.66,382.56
2016,8,10,7,45,565.5,92.0,3.3,28.5,308.5,550.92,432.79
2016,8,10,8,0,623.0,96.0,3.4,29.0,364.0,620.78,482.49
2016,8,10,8,15,655.0,101.5,3.4,29.5,417.0,674.09,517.93
2016,8,10,8,30,687.0,107.0,3.4,30.0,470.0,727.47,552.56
2016,8,10,8,45,717.0,108.5,3.45,31.0,522.0,773.91,580.59
2016,8,10,9,0,747.0,110.0,3.5,32.0,574.0,815.98,605.04
2016,8,10,9,15,764.0,113.5,3.45,32.5,621.0,851.2,625.17
2016,8,10,9,30,781.0,117.0,3.4,33.0,668.0,884.33,643.69
2016,8,10,9,45,796.5,118.0,3.35,33.5,710.0,910.87,657.66
2016,8,10,10,0,812.0,119.0,3.3,34.0,752.0,934.86,669.92
2016,8,10,10,15,822.0,121.5,3.25,34.5,788.0,944.09,672.66
2016,8,10,10,30,832.0,124.0,3.2,35.0,824.0,958.72,679.05
2016,8,10,10,45,840.5,124.5,3.2,35.5,853.5,966.66,681.56
2016,8,10,11,0,849.0,125.0,3.2,36.0,883.0,971.44,682.24
2016,8,10,11,15,854.0,126.0,3.2,36.0,905.0,970.05,680.61
2016,8,10,11,30,859.0,127.0,3.2,36.0,927.0,965.4,677.1
2016,8,10,11,45,863.5,126.5,3.2,36.5,941.5,955.54,669.07
2016,8,10,12,0,868.0,126.0,3.2,37.0,956.0,942.51,659.23
2016,8,10,12,15,869.0,126.5,3.25,37.0,961.5,924.07,647.8
2016,8,10,12,30,870.0,127.0,3.3,37.0,967.0,902.73,634.6
2016,8,10,12,45,869.5,126.5,3.4,37.5,965.0,876.38,617.2
