Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,0,869.0,126.0,3.5,38.0,963.0,847.47,598.16
2016,8,10,13,15,866.5,125.5,3.55,38.0,952.0,814.49,577.43
2016,8,10,13,30,864.0,125.0,3.6,38.0,941.0,779.3,555.14
2016,8,10,13,45,859.5,124.5,3.65,38.5,922.5,740.56,529.23
2016,8,10,14,0,855.0,124.0,3.7,39.0,904.0,700.02,501.08
2016,8,10,14,15,849.0,122.5,3.7,39.0,877.5,656.04,470.24
2016,8,10,14,30,843.0,121.0,3.7,39.0,851.0,610.74,437.8
2016,8,10,14,45,835.0,119.0,3.75,39.0,818.0,562.8,402.83
2016,8,10,15,0,827.0,117.0,3.8,39.0,785.0,514.13,366.38
2016,8,10,15,15,815.0,114.5,3.8,38.5,745.5,462.73,327.62
2016,8,10,15,30,803.0,112.0,3.8,38.0,706.0,405.97,283.91
2016,8,10,15,45,787.5,109.5,3.85,38.0,660.5,353.33,241.51
2016,8,10,16,0,772.0,107.0,3.9,38.0,615.0,301.71,199.17
2016,8,10,16,15,751.5,103.5,3.9,37.5,566.0,249.37,156.8
2016,8,10,16,30,731.0,100.0,3.9,37.0,517.0,199.05,117.01
2016,8,10,16,45,698.0,98.0,3.9,37.0,464.0,145.29,78.08
2016,8,10,17,0,665.0,96.0,3.9,37.0,411.0,100.19,52.17
2016,8,10,17,15,632.0,88.5,3.8,36.5,357.5,56.01,40.18
2016,8,10,17,30,599.0,81.0,3.7,36.0,304.0,53.38,38.28
2016,8,10,17,45,543.5,74.5,3.65,35.5,250.5,51.24,36.68
2016,8,10,18,0,488.0,68.0,3.6,35.0,197.0,48.98,34.87
2016,8,10,18,15,407.5,57.5,3.35,34.5,148.0,43.02,29.81
2016,8,10,18,30,327.0,47.0,3.1,34.0,99.0,35.84,23.51
2016,8,10,18,45,163.5,34.5,2.9,33.5,60.5,26.86,15.07
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,19.45,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.48,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,94.0,19.0,2.9,26.5,29.0,82.09,1.09
2016,8,11,6,30,188.0,38.0,3.0,27.0,58.0,169.37,124.16
2016,8,11,6,45,307.0,48.5,3.2,27.5,104.5,253.81,197.26
2016,8,11,7,0,426.0,59.0,3.4,28.0,151.0,355.04,280.45
2016,8,11,7,15,402.0,80.5,3.45,28.5,188.0,380.06,301.19
2016,8,11,7,30,378.0,102.0,3.5,29.0,225.0,405.67,320.64
2016,8,11,7,45,304.5,136.0,3.55,29.5,247.0,393.55,309.28
2016,8,11,8,0,231.0,170.0,3.6,30.0,269.0,387.24,301.45
2016,8,11,8,15,292.0,185.5,3.55,30.5,328.0,459.83,355.42
2016,8,11,8,30,353.0,201.0,3.5,31.0,387.0,535.73,409.93
2016,8,11,8,45,350.0,226.0,3.45,32.0,426.5,569.79,430.55
2016,8,11,9,0,347.0,251.0,3.4,33.0,466.0,602.05,449.56
2016,8,11,9,15,438.0,241.0,3.3,33.5,534.5,693.29,512.17
2016,8,11,9,30,529.0,231.0,3.2,34.0,603.0,773.54,565.29
2016,8,11,9,45,434.5,286.5,3.1,34.5,605.0,749.4,542.6
2016,8,11,10,0,340.0,342.0,3.0,35.0,607.0,707.45,509.11
2016,8,11,10,15,346.5,360.0,2.95,35.5,641.0,732.12,523.39
2016,8,11,10,30,353.0,378.0,2.9,36.0,675.0,755.1,535.97
2016,8,11,10,45,605.0,248.0,2.85,36.5,779.0,877.73,620.66
2016,8,11,11,0,857.0,118.0,2.8,37.0,883.0,971.09,676.98
2016,8,11,11,15,862.0,119.0,2.85,37.0,904.5,969.73,675.02
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,965.07,671.94
2016,8,11,11,45,861.0,127.0,2.95,37.5,937.5,952.51,662.66
2016,8,11,12,0,855.0,134.0,3.0,38.0,949.0,936.78,651.59
2016,8,11,12,15,856.0,134.0,3.1,38.0,955.0,917.95,640.36
2016,8,11,12,30,857.0,134.0,3.2,38.0,961.0,896.26,627.34
2016,8,11,12,45,852.5,136.5,3.3,38.5,957.5,869.35,609.67
2016,8,11,13,0,848.0,139.0,3.4,39.0,954.0,840.07,590.49
2016,8,11,13,15,845.5,138.5,3.5,39.0,943.0,807.56,570.38
2016,8,11,13,30,843.0,138.0,3.6,39.0,932.0,772.9,548.72
2016,8,11,13,45,681.0,249.5,3.7,39.0,882.5,718.6,510.17
2016,8,11,14,0,519.0,361.0,3.8,39.0,833.0,672.08,475.28
2016,8,11,14,15,666.0,249.0,3.85,38.5,836.5,641.62,458.48
2016,8,11,14,30,813.0,137.0,3.9,38.0,840.0,601.9,433.72
2016,8,11,14,45,693.0,204.5,3.95,38.0,787.0,548.47,393.56
2016,8,11,15,0,573.0,272.0,4.0,38.0,734.0,507.98,362.45
2016,8,11,15,15,670.0,200.5,4.0,38.0,714.5,457.98,325.2
2016,8,11,15,30,767.0,129.0,4.0,38.0,695.0,403.77,282.63
2016,8,11,15,45,751.5,125.5,4.0,38.0,650.0,352.15,241.1
2016,8,11,16,0,736.0,122.0,4.0,38.0,605.0,301.62,199.78
2016,8,11,16,15,714.5,118.0,3.95,37.5,556.0,245.25,154.77
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,195.97,116.09
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,146.71,80.53
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,100.44,53.71
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,60.91,44.16
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,59.69,43.44
2016,8,11,17,45,509.5,80.5,3.4,35.5,244.0,56.25,40.8
2016,8,11,18,0,455.0,72.0,3.3,35.0,191.0,52.58,37.82
2016,8,11,18,15,374.0,60.5,2.95,34.5,142.5,45.12,31.51
2016,8,11,18,30,293.0,49.0,2.6,34.0,94.0,37.45,24.78
2016,8,11,18,45,179.5,33.0,2.3,33.5,56.5,25.72,14.01
2016,8,11,19,0,66.0,17.0,2.0,33.0,19.0,14.25,0.0
2016,8,11,19,15,33.0,8.5,2.05,33.0,9.5,8.1,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,59.0,20.5,3.05,26.5,26.5,61.3,0.0
2016,8,12,6,30,118.0,41.0,3.2,27.0,53.0,129.07,93.13
2016,8,12,6,45,220.5,57.0,3.35,27.5,98.0,217.77,168.49
2016,8,12,7,0,323.0,73.0,3.5,28.0,143.0,307.31,242.43
2016,8,12,7,15,392.0,81.5,3.55,28.5,190.5,374.59,297.06
2016,8,12,7,30,461.0,90.0,3.6,29.0,238.0,447.48,354.01
2016,8,12,7,45,520.5,98.5,3.65,29.5,296.5,524.46,411.66
2016,8,12,8,0,580.0,107.0,3.7,30.0,355.0,599.56,466.03
2016,8,12,8,15,614.0,113.5,3.65,30.5,408.0,654.22,502.65
2016,8,12,8,30,648.0,120.0,3.6,31.0,461.0,709.12,538.42
2016,8,12,8,45,679.5,122.5,3.6,32.0,512.5,756.95,567.4
2016,8,12,9,0,711.0,125.0,3.6,33.0,564.0,804.14,595.24
2016,8,12,9,15,729.5,128.5,3.4,33.5,611.0,839.57,614.8
2016,8,12,9,30,748.0,132.0,3.2,34.0,658.0,868.78,629.86
2016,8,12,9,45,763.0,134.5,3.05,35.0,700.0,895.87,642.24
2016,8,12,10,0,778.0,137.0,2.9,36.0,742.0,920.44,652.72
2016,8,12,10,15,788.5,139.5,2.7,36.5,777.5,937.9,659.46
2016,8,12,10,30,799.0,142.0,2.5,37.0,813.0,952.42,664.25
2016,8,12,10,45,805.5,144.5,2.35,37.5,842.0,959.92,665.06
2016,8,12,11,0,812.0,147.0,2.2,38.0,871.0,964.23,663.97
2016,8,12,11,15,817.5,148.5,2.15,38.0,892.5,963.28,662.15
2016,8,12,11,30,823.0,150.0,2.1,38.0,914.0,959.08,658.52
2016,8,12,11,45,803.5,166.5,2.05,38.5,922.0,942.87,646.35
2016,8,12,12,0,784.0,183.0,2.0,39.0,930.0,923.56,632.56
2016,8,12,12,15,785.5,183.5,2.05,39.0,936.0,905.58,621.99
2016,8,12,12,30,787.0,184.0,2.1,39.0,942.0,884.85,609.73
2016,8,12,12,45,783.5,185.5,2.15,39.5,938.5,858.13,592.49
2016,8,12,13,0,780.0,187.0,2.2,40.0,935.0,829.22,573.92
2016,8,12,13,15,777.0,186.0,2.2,40.0,924.5,796.43,553.7
2016,8,12,13,30,774.0,185.0,2.2,40.0,914.0,761.79,531.92
2016,8,12,13,45,768.0,184.5,2.25,40.0,895.0,723.69,507.17
2016,8,12,14,0,762.0,184.0,2.3,40.0,876.0,684.25,481.02
2016,8,12,14,15,754.0,182.0,2.25,40.0,850.0,641.06,451.37
2016,8,12,14,30,746.0,180.0,2.2,40.0,824.0,597.08,420.58
2016,8,12,14,45,717.0,188.0,2.2,40.0,787.0,546.03,384.39
2016,8,12,15,0,688.0,196.0,2.2,40.0,750.0,499.15,350.23
2016,8,12,15,15,673.0,191.5,2.15,39.5,710.5,450.1,314.44
2016,8,12,15,30,658.0,187.0,2.1,39.0,671.0,401.88,278.25
2016,8,12,15,45,642.5,180.5,2.1,39.0,627.5,352.93,240.24
2016,8,12,16,0,627.0,174.0,2.1,39.0,584.0,305.29,202.64
2016,8,12,16,15,602.0,167.0,2.05,38.5,535.5,256.64,164.99
2016,8,12,16,30,577.0,160.0,2.0,38.0,487.0,210.77,130.37
2016,8,12,16,45,483.5,162.5,1.95,38.0,417.5,167.54,102.81
2016,8,12,17,0,390.0,165.0,1.9,38.0,348.0,133.71,86.14
2016,8,12,17,15,350.5,152.0,1.8,37.5,300.5,110.34,83.53
2016,8,12,17,30,311.0,139.0,1.7,37.0,253.0,102.48,77.7
2016,8,12,17,45,272.0,119.5,1.6,36.5,207.0,89.81,67.78
2016,8,12,18,0,233.0,100.0,1.5,36.0,161.0,76.54,57.09
2016,8,12,18,15,178.0,79.0,1.35,35.0,118.5,61.62,44.82
2016,8,12,18,30,123.0,58.0,1.2,34.0,76.0,46.1,31.7
2016,8,12,18,45,61.5,35.5,1.05,33.5,44.5,30.0,17.0
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.39,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,4.5,1.45,26.0,4.5,4.16,0.0
2016,8,13,6,30,0.0,9.0,1.4,26.0,9.0,8.33,0.73
2016,8,13,6,45,0.0,19.5,1.35,26.0,19.5,18.07,8.93
2016,8,13,7,0,0.0,30.0,1.3,26.0,30.0,27.83,17.12
2016,8,13,7,15,0.0,42.0,1.3,26.0,42.0,39.01,26.39
2016,8,13,7,30,0.0,54.0,1.3,26.0,54.0,50.19,35.55
2016,8,13,7,45,18.0,107.5,1.3,26.5,115.5,117.9,90.45
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,200.72,155.34
2016,8,13,8,15,178.5,184.0,1.25,27.0,276.0,352.86,274.39
2016,8,13,8,30,321.0,207.0,1.2,27.0,375.0,515.62,394.35
2016,8,13,8,45,383.5,215.0,1.15,27.5,436.5,585.33,441.21
2016,8,13,9,0,446.0,223.0,1.1,28.0,498.0,672.02,498.36
2016,8,13,9,15,477.5,230.0,1.05,28.0,546.0,716.49,526.01
2016,8,13,9,30,509.0,237.0,1.0,28.0,594.0,760.4,553.12
2016,8,13,9,45,554.5,233.5,0.95,28.0,645.0,805.13,580.75
2016,8,13,10,0,600.0,230.0,0.9,28.0,696.0,853.84,610.18
2016,8,13,10,15,470.0,304.5,0.9,28.0,680.5,804.42,572.94
2016,8,13,10,30,340.0,379.0,0.9,28.0,665.0,742.62,528.75
2016,8,13,10,45,296.0,407.0,0.95,28.5,662.0,724.63,515.04
2016,8,13,11,0,252.0,435.0,1.0,29.0,659.0,704.64,499.57
2016,8,13,11,15,157.5,433.5,1.05,29.0,574.5,593.76,424.34
2016,8,13,11,30,63.0,432.0,1.1,29.0,490.0,485.51,349.12
2016,8,13,11,45,122.5,458.5,1.15,29.0,574.5,571.98,410.29
2016,8,13,12,0,182.0,485.0,1.2,29.0,659.0,645.96,460.33
2016,8,13,12,15,177.0,488.5,1.2,29.0,658.5,635.12,452.07
2016,8,13,12,30,172.0,492.0,1.2,29.0,658.0,623.67,444.23
2016,8,13,12,45,163.0,490.5,1.25,29.0,647.0,603.67,431.04
2016,8,13,13,0,154.0,489.0,1.3,29.0,636.0,583.71,417.88
2016,8,13,13,15,184.5,481.5,1.3,29.0,656.0,590.13,423.09
2016,8,13,13,30,215.0,474.0,1.3,29.0,676.0,594.16,426.39
2016,8,13,13,45,114.5,368.5,1.3,29.0,476.0,416.28,303.17
2016,8,13,14,0,14.0,263.0,1.3,29.0,276.0,251.77,184.59
2016,8,13,14,15,183.0,326.5,1.3,29.0,484.5,406.49,299.69
2016,8,13,14,30,352.0,390.0,1.3,29.0,693.0,541.07,393.23
2016,8,13,14,45,215.5,381.0,1.3,29.0,564.0,443.66,323.06
2016,8,13,15,0,79.0,372.0,1.3,29.0,435.0,360.26,263.76
2016,8,13,15,15,258.5,326.5,1.3,28.5,518.0,381.6,279.58
2016,8,13,15,30,438.0,281.0,1.3,28.0,601.0,391.27,283.8
2016,8,13,15,45,342.5,286.0,1.3,28.0,526.5,341.73,246.96
2016,8,13,16,0,247.0,291.0,1.3,28.0,452.0,295.47,213.75
2016,8,13,16,15,130.0,241.0,1.3,27.5,325.0,223.17,163.28
2016,8,13,16,30,13.0,191.0,1.3,27.0,198.0,170.95,128.66
2016,8,13,16,45,9.5,172.0,1.3,27.0,177.0,152.58,115.2
2016,8,13,17,0,6.0,153.0,1.3,27.0,156.0,134.7,101.91
2016,8,13,17,15,3.0,133.0,1.25,27.0,134.5,116.79,92.61
2016,8,13,17,30,0.0,113.0,1.2,27.0,113.0,99.95,78.92
2016,8,13,17,45,0.0,92.0,1.15,27.0,92.0,82.17,64.17
2016,8,13,18,0,0.0,71.0,1.1,27.0,71.0,64.18,48.95
2016,8,13,18,15,0.0,52.0,1.05,26.5,52.0,47.58,34.72
2016,8,13,18,30,0.0,33.0,1.0,26.0,33.0,30.65,20.01
2016,8,13,18,45,0.0,19.0,1.0,26.0,19.0,17.63,7.88
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.77,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,4.6,24.0,13.5,12.53,0.0
2016,8,14,6,30,0.0,27.0,4.7,24.0,27.0,25.72,14.07
2016,8,14,6,45,9.5,50.5,4.85,24.5,52.5,57.26,40.69
2016,8,14,7,0,19.0,74.0,5.0,25.0,78.0,94.87,72.05
2016,8,14,7,15,33.0,97.0,5.15,25.0,106.5,129.44,100.94
2016,8,14,7,30,47.0,120.0,5.3,25.0,135.0,164.63,129.89
2016,8,14,7,45,33.5,136.0,5.45,25.0,148.0,171.45,134.8
2016,8,14,8,0,20.0,152.0,5.6,25.0,161.0,167.32,130.69
2016,8,14,8,15,10.0,99.5,5.75,25.0,104.0,101.88,77.52
2016,8,14,8,30,0.0,47.0,5.9,25.0,47.0,43.7,29.92
2016,8,14,8,45,47.0,159.5,6.05,25.5,188.5,203.13,158.67
2016,8,14,9,0,94.0,272.0,6.2,26.0,330.0,371.68,289.25
2016,8,14,9,15,54.5,254.0,6.15,26.0,288.0,313.04,241.93
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,243.09,186.07
2016,8,14,9,45,36.5,289.0,6.1,26.0,316.5,330.71,253.43
2016,8,14,10,0,58.0,342.0,6.1,26.0,387.0,406.86,310.68
2016,8,14,10,15,61.0,361.5,5.95,26.0,411.0,427.99,325.52
2016,8,14,10,30,64.0,381.0,5.8,26.0,435.0,448.67,340.05
2016,8,14,10,45,63.0,394.5,5.7,26.0,449.5,458.56,346.53
2016,8,14,11,0,62.0,408.0,5.6,26.0,464.0,468.03,352.74
2016,8,14,11,15,31.0,220.0,5.45,26.0,248.0,244.51,185.16
2016,8,14,11,30,0.0,32.0,5.3,26.0,32.0,29.9,17.98
2016,8,14,11,45,4.0,110.0,5.15,26.0,114.0,106.94,78.55
2016,8,14,12,0,8.0,188.0,5.0,26.0,196.0,184.16,138.14
2016,8,14,12,15,12.0,244.5,4.8,26.0,256.5,240.67,181.01
2016,8,14,12,30,16.0,301.0,4.6,26.0,317.0,296.46,222.75
2016,8,14,12,45,23.0,343.0,4.45,26.0,365.5,342.66,256.98
2016,8,14,13,0,30.0,385.0,4.3,26.0,414.0,384.0,287.27
2016,8,14,13,15,15.0,213.0,4.1,26.0,227.5,210.43,157.66
2016,8,14,13,30,0.0,41.0,3.9,26.0,41.0,38.33,24.6
2016,8,14,13,45,13.5,196.0,3.7,26.0,208.0,191.6,143.92
2016,8,14,14,0,27.0,351.0,3.5,26.0,375.0,335.3,251.67
2016,8,14,14,15,20.5,307.5,3.35,26.0,325.5,293.95,220.57
2016,8,14,14,30,14.0,264.0,3.2,26.0,276.0,249.58,187.52
2016,8,14,14,45,14.0,260.5,3.1,26.0,272.5,244.82,184.22
2016,8,14,15,0,14.0,257.0,3.0,26.0,269.0,239.96,180.76
2016,8,14,15,15,29.0,281.0,3.0,26.0,303.0,257.83,194.49
2016,8,14,15,30,44.0,305.0,3.0,26.0,337.0,277.95,209.64
2016,8,14,15,45,39.0,280.5,3.0,26.0,307.5,251.5,189.86
2016,8,14,16,0,34.0,256.0,3.0,26.0,278.0,225.89,170.75
2016,8,14,16,15,17.0,193.5,3.0,25.5,204.5,176.37,133.77
2016,8,14,16,30,0.0,131.0,3.0,25.0,131.0,119.48,90.41
2016,8,14,16,45,0.0,92.0,3.0,25.0,92.0,85.38,63.57
2016,8,14,17,0,0.0,53.0,3.0,25.0,53.0,49.28,34.62
2016,8,14,17,15,0.0,45.5,2.95,24.5,45.5,42.27,30.7
2016,8,14,17,30,0.0,38.0,2.9,24.0,38.0,35.28,24.86
2016,8,14,17,45,0.0,31.0,2.85,24.0,31.0,28.76,19.27
2016,8,14,18,0,0.0,24.0,2.8,24.0,24.0,22.25,13.61
2016,8,14,18,15,0.0,17.5,2.6,23.5,17.5,16.21,8.31
2016,8,14,18,30,0.0,11.0,2.4,23.0,11.0,10.18,2.96
2016,8,14,18,45,0.0,6.5,2.25,23.0,6.5,6.01,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.91,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,22.0,12.0,11.13,0.0
2016,8,15,6,30,0.0,24.0,2.5,22.0,24.0,22.29,11.49
2016,8,15,6,45,0.0,45.0,2.6,22.5,45.0,44.79,30.78
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,66.62,49.15
2016,8,15,7,15,5.5,88.0,2.75,23.0,89.5,92.59,70.89
2016,8,15,7,30,11.0,110.0,2.8,23.0,113.0,118.62,92.32
2016,8,15,7,45,5.5,105.5,2.85,23.0,107.0,106.67,82.28
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,96.23,73.37
2016,8,15,8,15,0.0,123.5,2.9,23.0,123.5,118.64,91.2
2016,8,15,8,30,0.0,146.0,2.9,23.0,146.0,140.95,108.67
2016,8,15,8,45,5.5,174.0,2.95,23.5,178.0,173.7,134.15
2016,8,15,9,0,11.0,202.0,3.0,24.0,210.0,206.59,159.29
2016,8,15,9,15,8.0,193.0,2.9,24.0,198.5,193.4,148.33
2016,8,15,9,30,5.0,184.0,2.8,24.0,187.0,180.73,137.95
2016,8,15,9,45,2.5,142.5,2.75,24.0,144.0,136.93,103.38
2016,8,15,10,0,0.0,101.0,2.7,24.0,101.0,94.46,69.73
2016,8,15,10,15,4.0,151.0,2.6,24.0,154.5,146.39,110.49
2016,8,15,10,30,8.0,201.0,2.5,24.0,208.0,198.7,150.71
2016,8,15,10,45,11.5,238.0,2.45,24.5,248.0,237.84,179.93
2016,8,15,11,0,15.0,275.0,2.4,25.0,288.0,276.78,208.52
2016,8,15,11,15,7.5,204.0,2.3,25.0,211.0,200.06,150.13
2016,8,15,11,30,0.0,133.0,2.2,25.0,134.0,124.91,92.3
2016,8,15,11,45,5.5,179.0,2.15,25.0,185.0,173.62,129.99
2016,8,15,12,0,11.0,225.0,2.1,25.0,236.0,221.98,166.66
2016,8,15,12,15,8.0,193.5,2.05,25.0,202.0,188.88,141.32
2016,8,15,12,30,5.0,162.0,2.0,25.0,168.0,156.17,116.33
2016,8,15,12,45,9.5,215.0,2.0,25.0,225.0,209.2,156.84
2016,8,15,13,0,14.0,268.0,2.0,25.0,282.0,261.38,195.94
2016,8,15,13,15,13.0,254.5,1.95,25.0,267.5,246.94,184.97
2016,8,15,13,30,12.0,241.0,1.9,25.0,253.0,232.66,174.34
2016,8,15,13,45,12.5,246.0,1.9,25.0,258.0,236.49,177.36
2016,8,15,14,0,13.0,251.0,1.9,25.0,263.0,240.15,180.22
2016,8,15,14,15,33.0,316.0,1.9,25.0,345.0,304.88,228.89
2016,8,15,14,30,53.0,381.0,1.9,25.0,427.0,367.14,274.61
2016,8,15,14,45,33.5,317.5,1.9,25.0,346.0,298.24,223.8
2016,8,15,15,0,14.0,254.0,1.9,25.0,265.0,237.27,178.65
2016,8,15,15,15,21.0,266.5,1.9,25.0,282.5,248.97,187.91
2016,8,15,15,30,28.0,279.0,1.9,25.0,300.0,251.3,189.81
2016,8,15,15,45,14.0,205.5,1.95,25.0,216.0,190.01,143.68
2016,8,15,16,0,0.0,132.0,2.0,25.0,132.0,121.43,91.19
2016,8,15,16,15,0.0,80.5,1.95,24.5,80.5,75.0,54.89
2016,8,15,16,30,0.0,29.0,1.9,24.0,29.0,26.95,16.37
2016,8,15,16,45,17.0,102.0,1.9,24.0,109.5,92.5,68.94
2016,8,15,17,0,34.0,175.0,1.9,24.0,190.0,144.04,110.22
2016,8,15,17,15,27.5,152.0,1.85,24.0,163.5,123.74,99.72
2016,8,15,17,30,21.0,129.0,1.8,24.0,137.0,111.71,89.91
2016,8,15,17,45,13.0,107.0,1.75,24.0,111.5,93.34,74.5
2016,8,15,18,0,5.0,85.0,1.7,24.0,86.0,74.81,58.62
2016,8,15,18,15,2.5,62.0,1.65,23.5,62.5,55.34,41.72
2016,8,15,18,30,0.0,39.0,1.6,23.0,39.0,35.59,24.33
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,20.43,9.52
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.5,2.55,22.0,13.5,12.53,0.0
2016,8,16,6,30,0.0,27.0,2.6,22.0,27.0,26.12,14.32
2016,8,16,6,45,7.5,49.0,2.65,22.0,50.5,54.56,38.84
2016,8,16,7,0,15.0,71.0,2.7,22.0,74.0,82.27,62.46
2016,8,16,7,15,26.5,94.0,2.75,22.0,101.5,121.53,95.35
2016,8,16,7,30,38.0,117.0,2.8,22.0,129.0,154.79,122.84
2016,8,16,7,45,19.0,117.0,2.85,22.5,123.0,129.46,101.36
2016,8,16,8,0,0.0,117.0,2.9,23.0,117.0,113.27,87.17
2016,8,16,8,15,0.0,124.5,2.85,23.5,124.5,119.73,91.87
2016,8,16,8,30,0.0,132.0,2.8,24.0,132.0,126.4,96.65
2016,8,16,8,45,0.0,146.0,2.8,24.5,146.0,139.87,106.75
2016,8,16,9,0,0.0,160.0,2.8,25.0,160.0,153.31,116.69
2016,8,16,9,15,14.5,215.0,2.7,25.0,225.5,222.09,170.22
2016,8,16,9,30,29.0,270.0,2.6,25.0,291.0,305.12,233.11
2016,8,16,9,45,99.5,320.0,2.55,25.5,396.5,424.88,322.96
2016,8,16,10,0,170.0,370.0,2.5,26.0,502.0,559.24,419.23
2016,8,16,10,15,184.0,377.5,2.35,26.0,526.5,578.08,430.77
2016,8,16,10,30,198.0,385.0,2.2,26.0,551.0,596.44,442.53
2016,8,16,10,45,219.0,410.0,2.1,26.5,599.0,639.42,470.34
2016,8,16,11,0,240.0,435.0,2.0,27.0,647.0,680.87,496.32
2016,8,16,11,15,288.5,434.0,1.9,27.0,695.5,730.39,529.19
2016,8,16,11,30,337.0,433.0,1.8,27.0,744.0,767.04,553.02
2016,8,16,11,45,233.5,456.0,1.7,27.0,673.5,673.74,486.71
2016,8,16,12,0,130.0,479.0,1.6,27.0,603.0,590.66,427.22
2016,8,16,12,15,86.0,448.0,1.55,27.0,530.5,507.12,369.09
2016,8,16,12,30,42.0,417.0,1.5,27.0,458.0,432.71,316.17
2016,8,16,12,45,23.5,289.0,1.5,27.0,312.0,292.29,215.94
2016,8,16,13,0,5.0,161.0,1.5,27.0,166.0,154.5,113.73
2016,8,16,13,15,2.5,135.5,1.55,27.0,138.0,128.46,94.21
2016,8,16,13,30,0.0,110.0,1.6,27.0,110.0,102.69,74.48
2016,8,16,13,45,0.0,120.5,1.7,27.0,120.5,112.35,82.02
2016,8,16,14,0,0.0,131.0,1.8,27.0,131.0,121.94,89.47
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,75.24,53.46
2016,8,16,14,30,0.0,30.0,1.9,27.0,30.0,27.99,16.51
2016,8,16,14,45,0.0,27.5,2.0,27.0,27.5,25.64,14.71
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,23.3,12.88
2016,8,16,15,15,0.0,24.5,2.2,26.5,24.5,22.82,12.58
2016,8,16,15,30,0.0,24.0,2.3,26.0,24.0,22.34,12.27
2016,8,16,15,45,5.5,116.0,2.4,26.0,119.5,109.28,81.24
2016,8,16,16,0,11.0,208.0,2.5,26.0,215.0,189.01,143.29
2016,8,16,16,15,5.5,166.0,2.5,26.0,169.5,150.96,114.14
2016,8,16,16,30,0.0,124.0,2.5,26.0,124.0,113.43,85.29
2016,8,16,16,45,5.5,140.0,2.55,26.0,143.0,126.29,95.64
2016,8,16,17,0,11.0,156.0,2.6,26.0,162.0,136.61,104.14
2016,8,16,17,15,6.5,136.0,2.45,25.5,139.5,118.74,95.06
2016,8,16,17,30,2.0,116.0,2.3,25.0,117.0,101.92,81.38
2016,8,16,17,45,1.0,94.5,2.2,25.0,95.0,83.81,66.16
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,65.49,50.47
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,48.55,35.76
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,31.41,20.67
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,18.1,7.31
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.77,0.0
2016,8,16,19,15,0.0,2.5,1.55,24.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.81,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.4,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,14.36,5.99
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,21.32,11.9
2016,8,17,7,15,0.0,32.0,2.7,24.0,32.0,29.69,18.93
2016,8,17,7,30,0.0,41.0,2.8,24.0,41.0,38.07,25.88
2016,8,17,7,45,0.0,85.0,2.95,24.5,85.0,80.63,60.57
2016,8,17,8,0,0.0,129.0,3.1,25.0,129.0,126.42,97.1
2016,8,17,8,15,13.0,161.0,3.15,25.0,167.5,169.63,131.51
2016,8,17,8,30,26.0,193.0,3.2,25.0,206.0,213.43,165.81
2016,8,17,8,45,64.5,232.5,3.25,25.5,270.5,301.76,234.23
2016,8,17,9,0,103.0,272.0,3.3,26.0,335.0,379.76,292.84
2016,8,17,9,15,183.5,292.5,3.3,26.0,416.0,488.87,374.84
2016,8,17,9,30,264.0,313.0,3.3,26.0,497.0,600.91,456.25
2016,8,17,9,45,264.5,335.0,3.3,26.5,529.5,626.02,471.19
2016,8,17,10,0,265.0,357.0,3.3,27.0,562.0,649.66,485.42
2016,8,17,10,15,233.0,382.0,3.3,27.0,568.5,630.32,469.74
2016,8,17,10,30,201.0,407.0,3.3,27.0,575.0,622.74,462.43
2016,8,17,10,45,187.0,424.0,3.3,27.5,585.0,622.67,460.18
2016,8,17,11,0,173.0,441.0,3.3,28.0,595.0,621.48,457.19
2016,8,17,11,15,106.0,416.5,3.3,28.0,511.5,525.44,387.6
2016,8,17,11,30,39.0,392.0,3.3,28.0,428.0,421.7,311.58
2016,8,17,11,45,20.0,264.0,3.3,28.5,282.5,274.01,203.37
2016,8,17,12,0,1.0,136.0,3.3,29.0,137.0,128.5,93.53
2016,8,17,12,15,13.0,251.0,3.3,29.0,264.0,247.6,183.68
2016,8,17,12,30,25.0,366.0,3.3,29.0,391.0,369.16,272.54
2016,8,17,12,45,46.5,408.0,3.3,29.0,453.5,423.28,311.57
2016,8,17,13,0,68.0,450.0,3.3,29.0,516.0,474.71,348.37
2016,8,17,13,15,62.5,439.0,3.25,29.0,498.5,454.02,333.32
2016,8,17,13,30,57.0,428.0,3.2,29.0,481.0,433.84,318.92
2016,8,17,13,45,120.5,439.5,3.2,29.0,548.5,480.44,353.66
2016,8,17,14,0,184.0,451.0,3.2,29.0,616.0,522.32,384.09
2016,8,17,14,15,238.0,426.5,3.15,29.0,633.5,522.24,384.5
2016,8,17,14,30,292.0,402.0,3.1,29.0,651.0,511.81,377.34
2016,8,17,14,45,295.5,383.0,3.1,29.0,626.5,478.66,353.2
2016,8,17,15,0,299.0,364.0,3.1,29.0,602.0,445.09,328.38
2016,8,17,15,15,245.5,352.0,3.05,28.5,540.5,392.07,289.77
2016,8,17,15,30,192.0,340.0,3.0,28.0,479.0,351.71,260.39
2016,8,17,15,45,210.0,314.0,2.95,28.0,456.5,322.67,237.74
2016,8,17,16,0,228.0,288.0,2.9,28.0,434.0,291.86,213.2
2016,8,17,16,15,171.0,264.5,2.8,27.5,369.0,245.45,179.67
2016,8,17,16,30,114.0,241.0,2.7,27.0,304.0,205.71,151.9
2016,8,17,16,45,58.5,193.0,2.65,27.0,225.5,164.21,122.82
2016,8,17,17,0,3.0,145.0,2.6,27.0,147.0,127.77,96.89
2016,8,17,17,15,1.5,125.5,2.45,26.5,126.5,110.72,88.02
2016,8,17,17,30,0.0,106.0,2.3,26.0,106.0,94.19,74.57
2016,8,17,17,45,0.0,86.0,2.15,26.0,86.0,77.12,60.23
2016,8,17,18,0,0.0,66.0,2.0,26.0,66.0,59.85,45.46
2016,8,17,18,15,0.0,48.0,1.9,25.5,48.0,44.01,31.74
2016,8,17,18,30,0.0,30.0,1.8,25.0,30.0,27.86,17.56
2016,8,17,18,45,0.0,17.0,1.75,24.5,17.0,15.77,5.13
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.81,0.0
2016,8,17,19,15,0.0,2.0,1.8,24.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,14.5,15.5,1.3,23.0,17.0,21.27,0.0
2016,8,18,6,30,29.0,31.0,1.4,23.0,34.0,51.32,33.03
2016,8,18,6,45,63.5,53.0,1.55,23.0,64.5,105.78,80.28
2016,8,18,7,0,98.0,75.0,1.7,23.0,95.0,153.82,121.23
2016,8,18,7,15,121.5,97.5,1.75,23.5,130.5,197.82,157.77
2016,8,18,7,30,145.0,120.0,1.8,24.0,166.0,243.19,194.32
2016,8,18,7,45,72.5,107.0,1.9,24.5,130.0,174.81,138.13
2016,8,18,8,0,0.0,94.0,2.0,25.0,94.0,89.03,66.86
2016,8,18,8,15,0.0,109.5,2.05,25.0,109.5,104.16,78.85
2016,8,18,8,30,0.0,125.0,2.1,25.0,125.0,119.24,90.54
2016,8,18,8,45,9.5,171.5,2.2,25.5,177.5,174.63,133.89
2016,8,18,9,0,19.0,218.0,2.3,26.0,230.0,230.77,176.71
2016,8,18,9,15,32.5,254.0,2.3,26.0,276.0,293.02,223.67
2016,8,18,9,30,46.0,290.0,2.3,26.0,322.0,343.39,260.83
2016,8,18,9,45,48.0,310.5,2.3,26.0,346.0,365.39,276.21
2016,8,18,10,0,50.0,331.0,2.3,26.0,370.0,387.04,291.34
2016,8,18,10,15,92.5,369.0,2.25,26.0,444.5,466.52,349.45
2016,8,18,10,30,135.0,407.0,2.2,26.0,519.0,558.19,414.21
2016,8,18,10,45,130.0,422.0,2.15,26.5,533.5,564.69,416.22
2016,8,18,11,0,125.0,437.0,2.1,27.0,548.0,570.34,418.22
2016,8,18,11,15,188.5,446.0,2.05,27.0,617.5,635.17,463.96
2016,8,18,11,30,252.0,455.0,2.0,27.0,687.0,706.65,512.61
2016,8,18,11,45,184.0,464.5,1.95,27.0,635.0,634.56,460.84
2016,8,18,12,0,116.0,474.0,1.9,27.0,583.0,572.19,416.08
2016,8,18,12,15,183.5,475.5,1.85,27.0,650.0,626.5,455.13
2016,8,18,12,30,251.0,477.0,1.8,27.0,717.0,680.14,492.08
2016,8,18,12,45,223.0,480.0,1.8,27.0,692.5,643.01,465.79
2016,8,18,13,0,195.0,483.0,1.8,27.0,668.0,609.82,442.7
2016,8,18,13,15,194.0,476.5,1.75,27.0,659.0,590.6,429.52
2016,8,18,13,30,193.0,470.0,1.7,27.0,650.0,571.11,415.99
2016,8,18,13,45,96.5,284.5,1.7,27.0,374.5,327.98,243.8
2016,8,18,14,0,0.0,99.0,1.7,27.0,99.0,92.39,66.41
2016,8,18,14,15,10.0,201.0,1.7,27.0,210.0,191.8,143.03
2016,8,18,14,30,20.0,303.0,1.7,27.0,321.0,286.98,213.92
2016,8,18,14,45,244.5,300.5,1.75,27.0,495.0,384.18,286.6
2016,8,18,15,0,469.0,298.0,1.8,27.0,669.0,467.47,344.98
2016,8,18,15,15,484.5,274.0,1.85,27.0,639.5,426.02,312.61
2016,8,18,15,30,500.0,250.0,1.9,27.0,610.0,382.79,278.58
2016,8,18,15,45,300.5,268.5,1.95,27.0,481.0,309.12,225.51
2016,8,18,16,0,101.0,287.0,2.0,27.0,352.0,264.65,196.66
2016,8,18,16,15,243.0,246.0,2.0,26.5,384.5,238.46,171.93
2016,8,18,16,30,385.0,205.0,2.0,26.0,417.0,211.99,145.8
2016,8,18,16,45,408.0,176.5,2.05,26.0,380.0,160.21,106.69
2016,8,18,17,0,431.0,148.0,2.1,26.0,343.0,113.66,77.67
2016,8,18,17,15,415.5,128.0,2.0,25.5,295.0,87.18,68.61
2016,8,18,17,30,400.0,108.0,1.9,25.0,247.0,75.51,59.08
2016,8,18,17,45,360.5,92.0,1.85,25.0,200.0,66.02,51.06
2016,8,18,18,0,321.0,76.0,1.8,25.0,153.0,55.93,42.32
2016,8,18,18,15,257.0,59.5,1.85,24.5,110.5,44.83,32.54
2016,8,18,18,30,193.0,43.0,1.9,24.0,68.0,33.14,21.96
2016,8,18,18,45,96.5,26.0,1.95,24.0,38.5,21.51,8.2
2016,8,18,19,0,0.0,9.0,2.0,24.0,9.0,8.58,0.0
2016,8,18,19,15,0.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.0,17.0,2.0,23.0,22.5,42.11,0.0
2016,8,19,6,30,116.0,34.0,2.2,23.0,45.0,118.0,82.16
2016,8,19,6,45,219.0,50.5,2.4,23.5,88.5,207.62,161.78
2016,8,19,7,0,322.0,67.0,2.6,24.0,132.0,297.27,237.06
2016,8,19,7,15,393.0,78.5,2.8,24.5,182.5,369.11,296.32
2016,8,19,7,30,464.0,90.0,3.0,25.0,233.0,446.71,357.95
2016,8,19,7,45,519.5,96.5,3.2,25.5,287.5,517.62,412.17
2016,8,19,8,0,575.0,103.0,3.4,26.0,342.0,586.87,463.52
2016,8,19,8,15,349.0,162.5,3.5,26.0,314.0,475.54,374.67
2016,8,19,8,30,123.0,222.0,3.6,26.0,286.0,354.06,275.88
2016,8,19,8,45,417.5,170.5,3.7,26.5,419.0,575.27,448.46
2016,8,19,9,0,712.0,119.0,3.8,27.0,552.0,792.51,604.11
2016,8,19,9,15,730.5,122.5,3.8,27.0,598.5,823.56,622.47
2016,8,19,9,30,749.0,126.0,3.8,27.0,645.0,857.04,643.62
2016,8,19,9,45,450.0,247.0,3.8,27.5,565.0,717.11,539.74
2016,8,19,10,0,151.0,368.0,3.8,28.0,485.0,538.28,402.32
2016,8,19,10,15,481.0,249.0,3.75,28.0,644.0,751.92,563.21
2016,8,19,10,30,811.0,130.0,3.7,28.0,803.0,943.65,693.85
2016,8,19,10,45,820.5,130.0,3.7,28.5,832.5,943.11,689.63
2016,8,19,11,0,830.0,130.0,3.7,29.0,862.0,947.78,690.46
2016,8,19,11,15,546.0,291.0,3.65,29.0,777.5,840.8,615.23
2016,8,19,11,30,262.0,452.0,3.6,29.0,693.0,712.66,519.03
2016,8,19,11,45,171.5,454.5,3.6,29.5,613.0,612.48,447.2
2016,8,19,12,0,81.0,457.0,3.6,30.0,533.0,516.43,376.85
2016,8,19,12,15,247.0,434.5,3.55,30.0,669.0,648.73,473.92
2016,8,19,12,30,413.0,412.0,3.5,30.0,805.0,763.16,554.62
2016,8,19,12,45,315.5,445.5,3.45,30.0,745.5,691.04,502.09
2016,8,19,13,0,218.0,479.0,3.4,30.0,686.0,624.5,453.96
2016,8,19,13,15,290.5,450.5,3.35,30.0,722.0,641.88,467.9
2016,8,19,13,30,363.0,422.0,3.3,30.0,758.0,653.9,477.36
2016,8,19,13,45,336.0,423.0,3.25,30.0,729.5,615.13,449.59
2016,8,19,14,0,309.0,424.0,3.2,30.0,701.0,577.74,422.88
2016,8,19,14,15,345.0,396.0,3.1,30.0,696.0,557.18,408.68
2016,8,19,14,30,381.0,368.0,3.0,30.0,691.0,533.35,391.58
2016,8,19,14,45,224.0,362.5,2.95,30.0,551.0,428.81,315.59
2016,8,19,15,0,67.0,357.0,2.9,30.0,411.0,340.26,251.14
2016,8,19,15,15,245.0,319.0,2.7,29.5,498.0,364.51,268.58
2016,8,19,15,30,423.0,281.0,2.5,29.0,585.0,376.96,274.21
2016,8,19,15,45,431.0,258.0,2.4,29.0,550.0,334.24,239.83
2016,8,19,16,0,439.0,235.0,2.3,29.0,515.0,290.68,204.49
2016,8,19,16,15,431.0,215.0,2.15,29.0,470.5,245.39,168.37
2016,8,19,16,30,423.0,195.0,2.0,29.0,426.0,201.16,134.19
2016,8,19,16,45,510.5,150.5,1.9,29.0,400.0,148.5,92.76
2016,8,19,17,0,598.0,106.0,1.8,29.0,374.0,84.5,51.63
2016,8,19,17,15,554.5,98.5,1.7,28.5,320.5,65.22,49.45
2016,8,19,17,30,511.0,91.0,1.6,28.0,267.0,63.02,47.85
2016,8,19,17,45,450.5,81.0,1.55,27.5,215.0,58.21,43.93
2016,8,19,18,0,390.0,71.0,1.5,27.0,163.0,52.38,38.93
2016,8,19,18,15,299.5,57.5,1.55,26.5,116.5,43.44,31.04
2016,8,19,18,30,209.0,44.0,1.6,26.0,70.0,34.07,22.43
2016,8,19,18,45,104.5,22.0,1.7,26.0,35.0,17.21,4.43
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,8.0,1.85,24.0,8.0,7.63,0.0
2016,8,20,6,30,0.0,16.0,1.9,24.0,16.0,14.83,5.25
2016,8,20,6,45,0.0,32.5,2.0,24.0,32.5,30.19,18.69
2016,8,20,7,0,0.0,49.0,2.1,24.0,49.0,46.56,32.53
2016,8,20,7,15,0.0,68.0,2.15,24.0,68.0,65.83,48.6
2016,8,20,7,30,0.0,87.0,2.2,24.0,87.0,84.81,64.18
2016,8,20,7,45,0.0,82.5,2.3,24.5,82.5,78.1,58.47
2016,8,20,8,0,0.0,78.0,2.4,25.0,78.0,72.71,53.81
2016,8,20,8,15,0.0,102.0,2.5,25.0,102.0,96.5,72.78
2016,8,20,8,30,0.0,126.0,2.6,25.0,126.0,120.32,91.49
2016,8,20,8,45,0.0,140.5,2.75,25.5,140.5,134.33,102.01
2016,8,20,9,0,0.0,155.0,2.9,26.0,155.0,148.31,112.39
2016,8,20,9,15,0.5,158.0,2.9,26.0,159.0,151.1,114.21
2016,8,20,9,30,1.0,161.0,2.9,26.0,163.0,154.05,116.18
2016,8,20,9,45,3.5,175.0,2.95,26.5,178.5,169.87,127.97
2016,8,20,10,0,6.0,189.0,3.0,27.0,194.0,185.7,139.64
2016,8,20,10,15,11.5,234.0,2.95,27.0,244.0,235.09,177.01
2016,8,20,10,30,17.0,279.0,2.9,27.0,294.0,284.44,213.69
2016,8,20,10,45,22.0,309.5,2.9,27.0,329.0,318.58,238.65
2016,8,20,11,0,27.0,340.0,2.9,27.0,364.0,363.26,271.1
2016,8,20,11,15,25.0,341.0,2.85,27.0,363.5,359.66,267.86
2016,8,20,11,30,23.0,342.0,2.8,27.0,363.0,347.4,258.56
2016,8,20,11,45,23.0,346.5,2.8,27.5,368.0,350.19,259.91
2016,8,20,12,0,23.0,351.0,2.8,28.0,373.0,352.85,261.14
2016,8,20,12,15,19.0,318.5,2.7,28.0,337.0,316.69,234.55
2016,8,20,12,30,15.0,286.0,2.6,28.0,301.0,281.17,208.4
2016,8,20,12,45,15.5,294.0,2.55,28.0,309.5,287.8,213.33
2016,8,20,13,0,16.0,302.0,2.5,28.0,318.0,294.22,218.0
