Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,15,16.0,300.0,2.45,28.0,316.0,290.86,215.52
2016,8,20,13,30,16.0,298.0,2.4,28.0,314.0,287.44,213.06
2016,8,20,13,45,30.0,343.0,2.35,28.0,371.0,333.37,247.0
2016,8,20,14,0,44.0,388.0,2.3,28.0,428.0,377.6,279.08
2016,8,20,14,15,22.0,212.5,2.15,27.5,232.5,206.97,153.88
2016,8,20,14,30,0.0,37.0,2.0,27.0,37.0,34.52,21.62
2016,8,20,14,45,2.0,103.0,1.95,27.0,104.5,97.04,70.78
2016,8,20,15,0,4.0,169.0,1.9,27.0,172.0,157.45,117.46
2016,8,20,15,15,2.0,94.0,1.75,27.0,95.5,88.55,64.25
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,17.68,8.48
2016,8,20,15,45,0.0,17.0,1.45,27.0,17.0,15.81,7.04
2016,8,20,16,0,0.0,15.0,1.3,27.0,15.0,13.94,5.58
2016,8,20,16,15,0.0,12.5,1.15,26.5,12.5,11.61,3.75
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.28,1.91
2016,8,20,16,45,0.0,28.0,0.85,26.0,28.0,26.01,15.58
2016,8,20,17,0,0.0,46.0,0.7,26.0,46.0,42.75,29.29
2016,8,20,17,15,0.0,39.0,0.6,25.5,39.0,36.22,25.47
2016,8,20,17,30,0.0,32.0,0.5,25.0,32.0,29.7,20.01
2016,8,20,17,45,0.0,25.5,0.4,25.0,25.5,23.65,14.82
2016,8,20,18,0,0.0,19.0,0.3,25.0,19.0,17.61,9.56
2016,8,20,18,15,0.0,13.5,0.35,25.0,13.5,12.5,5.03
2016,8,20,18,30,0.0,8.0,0.4,25.0,8.0,7.4,0.48
2016,8,20,18,45,0.0,4.0,0.45,25.0,4.0,3.7,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,22.0,6.5,6.2,0.0
2016,8,21,6,30,0.0,13.0,2.6,22.0,13.0,12.04,3.16
2016,8,21,6,45,0.0,26.0,2.6,22.0,26.0,24.13,13.94
2016,8,21,7,0,0.0,39.0,2.6,22.0,39.0,36.23,24.3
2016,8,21,7,15,0.0,54.5,2.55,22.0,54.5,50.82,36.62
2016,8,21,7,30,0.0,70.0,2.5,22.0,70.0,66.12,49.34
2016,8,21,7,45,0.0,91.0,2.5,22.0,91.0,87.21,66.59
2016,8,21,8,0,0.0,112.0,2.5,22.0,112.0,108.17,83.44
2016,8,21,8,15,0.0,124.5,2.55,22.0,124.5,119.94,92.64
2016,8,21,8,30,0.0,137.0,2.6,22.0,137.0,131.76,101.77
2016,8,21,8,45,41.5,201.0,2.65,22.5,226.0,245.3,192.39
2016,8,21,9,0,83.0,265.0,2.7,23.0,315.0,353.8,275.58
2016,8,21,9,15,77.0,285.0,2.6,23.0,335.0,369.02,285.36
2016,8,21,9,30,71.0,305.0,2.5,23.0,355.0,383.62,294.96
2016,8,21,9,45,115.5,336.0,2.45,23.5,422.5,471.37,359.44
2016,8,21,10,0,160.0,367.0,2.4,24.0,490.0,545.43,411.91
2016,8,21,10,15,123.0,379.0,2.1,24.0,476.0,519.71,389.97
2016,8,21,10,30,86.0,391.0,1.8,24.0,462.0,480.3,359.03
2016,8,21,10,45,54.5,359.5,1.5,24.5,405.5,412.96,308.0
2016,8,21,11,0,23.0,328.0,1.2,25.0,349.0,336.55,250.37
2016,8,21,11,15,89.0,395.5,0.95,25.0,477.0,476.55,351.46
2016,8,21,11,30,155.0,463.0,0.7,25.0,605.0,612.26,442.03
2016,8,21,11,45,135.5,467.5,0.45,25.5,593.0,590.82,421.88
2016,8,21,12,0,116.0,472.0,0.2,26.0,581.0,569.28,403.53
2016,8,21,12,15,61.0,320.0,0.5,26.0,377.5,360.33,263.14
2016,8,21,12,30,6.0,168.0,0.8,26.0,174.0,162.55,119.64
2016,8,21,12,45,12.0,240.5,1.1,26.0,252.0,234.89,174.88
2016,8,21,13,0,18.0,313.0,1.4,26.0,330.0,305.95,227.35
2016,8,21,13,15,18.0,312.0,1.55,26.0,329.0,303.35,225.4
2016,8,21,13,30,18.0,311.0,1.7,26.0,328.0,300.67,223.76
2016,8,21,13,45,30.0,347.0,1.9,26.0,374.0,336.74,250.79
2016,8,21,14,0,42.0,383.0,2.1,26.0,420.0,371.74,276.71
2016,8,21,14,15,38.0,363.5,2.2,26.0,396.5,347.47,259.17
2016,8,21,14,30,34.0,344.0,2.3,26.0,373.0,323.86,242.25
2016,8,21,14,45,37.0,335.0,2.45,26.0,365.5,313.17,234.86
2016,8,21,15,0,40.0,326.0,2.6,26.0,358.0,302.13,227.05
2016,8,21,15,15,27.0,280.5,2.6,26.0,301.5,255.08,192.15
2016,8,21,15,30,14.0,235.0,2.6,26.0,245.0,216.28,163.3
2016,8,21,15,45,22.5,239.5,2.65,26.0,254.5,220.15,166.49
2016,8,21,16,0,31.0,244.0,2.7,26.0,264.0,213.99,161.8
2016,8,21,16,15,47.0,234.0,2.65,25.5,261.5,204.14,154.2
2016,8,21,16,30,63.0,224.0,2.6,25.0,259.0,192.04,144.83
2016,8,21,16,45,31.5,169.5,2.55,25.0,187.0,143.96,109.09
2016,8,21,17,0,0.0,115.0,2.5,25.0,115.0,103.62,78.54
2016,8,21,17,15,0.0,98.5,2.35,24.5,98.5,89.2,70.68
2016,8,21,17,30,0.0,82.0,2.2,24.0,82.0,74.8,58.75
2016,8,21,17,45,0.0,65.5,2.1,24.0,65.5,60.26,46.34
2016,8,21,18,0,0.0,49.0,2.0,24.0,49.0,45.55,33.56
2016,8,21,18,15,0.0,34.5,1.9,23.5,34.5,32.04,21.7
2016,8,21,18,30,0.0,20.0,1.8,23.0,20.0,18.55,9.71
2016,8,21,18,45,0.0,10.0,1.7,23.0,10.0,9.26,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,23.0,1.5,1.43,0.0
2016,8,22,6,30,0.0,3.0,1.9,23.0,3.0,2.77,0.0
2016,8,22,6,45,0.0,7.0,2.1,23.5,7.0,6.48,0.0
2016,8,22,7,0,0.0,11.0,2.3,24.0,11.0,10.18,2.72
2016,8,22,7,15,0.0,16.0,2.35,24.5,16.0,14.82,6.61
2016,8,22,7,30,0.0,21.0,2.4,25.0,21.0,19.47,10.45
2016,8,22,7,45,0.0,39.5,2.45,25.5,39.5,36.68,24.53
2016,8,22,8,0,0.0,58.0,2.5,26.0,58.0,53.93,38.41
2016,8,22,8,15,0.0,92.0,2.6,26.0,92.0,86.38,64.41
2016,8,22,8,30,0.0,126.0,2.7,26.0,126.0,120.38,91.21
2016,8,22,8,45,0.5,144.5,2.85,26.5,144.5,138.92,105.26
2016,8,22,9,0,1.0,163.0,3.0,27.0,163.0,157.41,119.11
2016,8,22,9,15,9.5,202.5,3.05,27.0,209.0,204.7,155.56
2016,8,22,9,30,18.0,242.0,3.1,27.0,255.0,252.25,191.58
2016,8,22,9,45,38.0,289.0,3.2,27.5,318.0,332.17,251.2
2016,8,22,10,0,58.0,336.0,3.3,28.0,381.0,400.09,300.46
2016,8,22,10,15,157.0,365.5,3.35,28.0,493.5,537.57,401.97
2016,8,22,10,30,256.0,395.0,3.4,28.0,606.0,674.03,498.87
2016,8,22,10,45,369.0,371.0,3.45,28.0,688.0,753.16,555.3
2016,8,22,11,0,482.0,347.0,3.5,28.0,770.0,841.46,616.82
2016,8,22,11,15,385.5,394.5,3.5,28.0,738.5,779.7,571.03
2016,8,22,11,30,289.0,442.0,3.5,28.0,707.0,726.51,531.51
2016,8,22,11,45,250.5,458.0,3.55,28.5,690.0,695.9,508.4
2016,8,22,12,0,212.0,474.0,3.6,29.0,673.0,658.96,480.91
2016,8,22,12,15,197.5,478.5,3.6,29.0,664.5,639.97,467.31
2016,8,22,12,30,183.0,483.0,3.6,29.0,656.0,620.73,453.47
2016,8,22,12,45,521.0,306.0,3.6,29.0,796.5,735.45,542.48
2016,8,22,13,0,859.0,129.0,3.6,29.0,937.0,820.95,604.81
2016,8,22,13,15,565.0,290.5,3.6,29.0,819.5,708.62,522.97
2016,8,22,13,30,271.0,452.0,3.6,29.0,702.0,608.71,446.47
2016,8,22,13,45,557.5,289.0,3.6,29.0,789.0,649.82,482.0
2016,8,22,14,0,844.0,126.0,3.6,29.0,876.0,669.66,500.13
2016,8,22,14,15,837.5,124.5,3.6,29.0,849.0,624.97,466.7
2016,8,22,14,30,831.0,123.0,3.6,29.0,822.0,579.04,431.93
2016,8,22,14,45,820.0,122.0,3.6,29.0,787.5,530.16,394.12
2016,8,22,15,0,809.0,121.0,3.6,29.0,753.0,476.47,351.88
2016,8,22,15,15,796.5,118.5,3.6,29.0,712.5,424.58,309.81
2016,8,22,15,30,784.0,116.0,3.6,29.0,672.0,373.01,266.93
2016,8,22,15,45,763.0,114.5,3.6,29.0,625.5,320.22,222.51
2016,8,22,16,0,742.0,113.0,3.6,29.0,579.0,269.15,179.22
2016,8,22,16,15,719.0,109.0,3.4,28.5,528.5,212.34,132.67
2016,8,22,16,30,696.0,105.0,3.2,28.0,478.0,162.76,94.17
2016,8,22,16,45,663.0,100.5,3.05,28.0,425.0,114.62,62.62
2016,8,22,17,0,630.0,96.0,2.9,28.0,372.0,70.38,44.61
2016,8,22,17,15,586.5,89.5,2.7,27.5,318.0,59.02,44.5
2016,8,22,17,30,543.0,83.0,2.5,27.0,264.0,57.27,43.22
2016,8,22,17,45,476.5,74.5,2.35,27.0,211.0,53.64,40.14
2016,8,22,18,0,410.0,66.0,2.2,27.0,158.0,48.94,35.97
2016,8,22,18,15,313.5,53.0,2.25,26.5,111.0,40.23,28.22
2016,8,22,18,30,217.0,40.0,2.3,26.0,64.0,31.12,19.66
2016,8,22,18,45,108.5,20.0,2.35,26.0,32.0,15.75,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,16.0,3.7,24.0,21.0,41.77,0.0
2016,8,23,6,30,120.0,32.0,3.8,24.0,42.0,116.91,76.94
2016,8,23,6,45,225.5,48.5,3.9,24.5,85.5,208.17,161.25
2016,8,23,7,0,331.0,65.0,4.0,25.0,129.0,298.97,237.94
2016,8,23,7,15,165.5,36.5,4.2,25.0,68.5,163.69,131.21
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,7.41,0.46
2016,8,23,7,45,0.0,43.5,4.6,25.5,43.5,40.4,27.57
2016,8,23,8,0,0.0,79.0,4.8,26.0,79.0,73.77,54.51
2016,8,23,8,15,65.5,149.0,4.9,26.0,182.5,207.74,163.53
2016,8,23,8,30,131.0,219.0,5.0,26.0,286.0,356.97,280.53
2016,8,23,8,45,437.5,164.5,5.1,26.5,422.0,583.41,458.38
2016,8,23,9,0,744.0,110.0,5.2,27.0,558.0,802.48,617.49
2016,8,23,9,15,762.5,113.5,5.2,27.5,606.0,838.48,638.68
2016,8,23,9,30,781.0,117.0,5.2,28.0,654.0,872.4,659.1
2016,8,23,9,45,531.5,233.0,5.2,28.5,609.0,775.81,586.28
2016,8,23,10,0,282.0,349.0,5.2,29.0,564.0,654.87,491.08
2016,8,23,10,15,564.0,233.5,5.2,29.0,690.0,816.48,612.84
2016,8,23,10,30,846.0,118.0,5.2,29.0,816.0,951.39,704.85
2016,8,23,10,45,857.0,117.5,5.25,29.5,846.5,960.04,707.69
2016,8,23,11,0,868.0,117.0,5.3,30.0,877.0,965.43,709.24
2016,8,23,11,15,873.5,118.0,5.25,30.0,899.0,963.74,706.98
2016,8,23,11,30,879.0,119.0,5.2,30.0,921.0,958.66,702.64
2016,8,23,11,45,880.0,121.0,5.2,30.5,934.5,946.98,692.95
2016,8,23,12,0,881.0,123.0,5.2,31.0,948.0,932.04,681.28
2016,8,23,12,15,882.5,123.5,5.2,31.0,953.5,912.97,668.38
2016,8,23,12,30,884.0,124.0,5.2,31.0,959.0,890.86,653.53
2016,8,23,12,45,883.0,124.0,5.2,31.0,955.5,863.25,635.01
2016,8,23,13,0,882.0,124.0,5.2,31.0,952.0,832.99,614.7
2016,8,23,13,15,879.5,123.0,5.15,31.0,940.5,798.14,590.97
2016,8,23,13,30,877.0,122.0,5.1,31.0,929.0,761.01,565.61
2016,8,23,13,45,872.0,121.5,5.1,31.0,909.0,720.43,537.56
2016,8,23,14,0,867.0,121.0,5.1,31.0,889.0,678.06,506.44
2016,8,23,14,15,537.5,266.0,5.05,31.0,737.0,557.91,414.86
2016,8,23,14,30,208.0,411.0,5.0,31.0,585.0,471.06,347.53
2016,8,23,14,45,243.0,386.0,4.95,31.0,581.0,453.67,334.98
2016,8,23,15,0,278.0,361.0,4.9,31.0,577.0,426.32,314.43
2016,8,23,15,15,533.0,241.0,4.8,30.5,627.5,411.23,301.16
2016,8,23,15,30,788.0,121.0,4.7,30.0,678.0,375.83,268.52
2016,8,23,15,45,766.5,119.5,4.65,30.0,630.5,322.65,223.64
2016,8,23,16,0,745.0,118.0,4.6,30.0,583.0,271.27,180.09
2016,8,23,16,15,721.5,114.0,4.35,29.5,532.0,213.86,133.22
2016,8,23,16,30,698.0,110.0,4.1,29.0,481.0,164.07,94.93
2016,8,23,16,45,662.0,105.5,3.9,29.0,427.0,115.66,63.92
2016,8,23,17,0,626.0,101.0,3.7,29.0,373.0,71.54,47.11
2016,8,23,17,15,581.0,94.0,3.4,28.5,318.0,62.79,47.49
2016,8,23,17,30,536.0,87.0,3.1,28.0,263.0,60.84,46.05
2016,8,23,17,45,469.0,77.5,2.85,27.5,210.0,56.52,42.48
2016,8,23,18,0,402.0,68.0,2.6,27.0,157.0,50.59,37.33
2016,8,23,18,15,301.5,54.0,2.55,26.5,110.0,41.12,28.91
2016,8,23,18,30,201.0,40.0,2.5,26.0,63.0,31.2,19.56
2016,8,23,18,45,100.5,20.0,2.5,26.0,31.5,15.8,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.5,14.0,2.75,23.0,23.0,61.61,0.0
2016,8,24,6,30,219.0,28.0,3.0,23.0,46.0,168.28,111.18
2016,8,24,6,45,337.5,39.5,3.3,23.5,92.0,258.29,201.23
2016,8,24,7,0,456.0,51.0,3.6,24.0,138.0,357.24,285.22
2016,8,24,7,15,525.5,58.5,3.75,24.5,192.0,430.48,346.2
2016,8,24,7,30,595.0,66.0,3.9,25.0,246.0,508.56,408.37
2016,8,24,7,45,649.5,69.5,4.1,25.5,303.0,574.97,458.81
2016,8,24,8,0,704.0,73.0,4.3,26.0,360.0,640.7,506.06
2016,8,24,8,15,734.5,77.0,4.3,26.0,415.0,693.57,542.98
2016,8,24,8,30,765.0,81.0,4.3,26.0,470.0,746.15,578.91
2016,8,24,8,45,792.0,82.5,4.35,26.5,523.0,791.99,608.33
2016,8,24,9,0,819.0,84.0,4.4,27.0,576.0,829.35,631.32
2016,8,24,9,15,834.5,86.5,4.4,27.5,624.0,863.24,651.45
2016,8,24,9,30,850.0,89.0,4.4,28.0,672.0,894.82,669.8
2016,8,24,9,45,863.0,90.5,4.4,28.5,714.5,920.33,683.9
2016,8,24,10,0,876.0,92.0,4.4,29.0,757.0,943.02,696.08
2016,8,24,10,15,884.5,93.5,4.4,29.0,793.5,958.35,704.79
2016,8,24,10,30,893.0,95.0,4.4,29.0,830.0,970.43,711.49
2016,8,24,10,45,899.0,96.5,4.4,29.5,859.0,976.73,713.07
2016,8,24,11,0,905.0,98.0,4.4,30.0,888.0,979.56,712.55
2016,8,24,11,15,909.0,99.0,4.35,30.0,909.5,976.45,709.46
2016,8,24,11,30,913.0,100.0,4.3,30.0,931.0,969.84,704.26
2016,8,24,11,45,907.5,105.5,4.3,30.5,942.0,955.42,692.95
2016,8,24,12,0,902.0,111.0,4.3,31.0,953.0,937.7,679.67
2016,8,24,12,15,902.5,111.0,4.25,31.0,958.0,916.93,665.63
2016,8,24,12,30,903.0,111.0,4.2,31.0,963.0,893.1,649.66
2016,8,24,12,45,900.0,112.5,4.2,31.0,958.5,864.79,630.98
2016,8,24,13,0,897.0,114.0,4.2,31.0,954.0,833.83,610.53
2016,8,24,13,15,612.0,273.5,4.15,31.0,843.5,726.85,534.0
2016,8,24,13,30,327.0,433.0,4.1,31.0,733.0,631.63,461.19
2016,8,24,13,45,601.5,273.5,4.1,31.0,810.5,661.87,488.49
2016,8,24,14,0,876.0,114.0,4.1,31.0,888.0,675.4,501.78
2016,8,24,14,15,869.0,113.0,4.05,31.0,860.0,629.36,467.3
2016,8,24,14,30,862.0,112.0,4.0,31.0,832.0,582.06,431.42
2016,8,24,14,45,840.0,117.0,3.95,31.0,794.5,531.01,391.86
2016,8,24,15,0,818.0,122.0,3.9,31.0,757.0,476.06,348.66
2016,8,24,15,15,805.0,119.5,3.85,30.5,715.5,423.41,306.7
2016,8,24,15,30,792.0,117.0,3.8,30.0,674.0,371.14,263.83
2016,8,24,15,45,772.5,115.0,3.75,30.0,627.0,317.94,219.07
2016,8,24,16,0,753.0,113.0,3.7,30.0,580.0,266.3,175.4
2016,8,24,16,15,730.0,108.5,3.5,29.5,529.0,208.45,128.36
2016,8,24,16,30,707.0,104.0,3.3,29.0,478.0,157.92,89.79
2016,8,24,16,45,673.0,99.5,3.1,29.0,424.0,109.23,59.14
2016,8,24,17,0,639.0,95.0,2.9,29.0,370.0,64.57,48.68
2016,8,24,17,15,595.0,88.0,2.6,28.5,315.5,58.37,43.78
2016,8,24,17,30,551.0,81.0,2.3,28.0,261.0,56.15,42.1
2016,8,24,17,45,482.5,72.5,2.05,27.5,207.5,52.45,39.03
2016,8,24,18,0,414.0,64.0,1.8,27.0,154.0,48.57,35.61
2016,8,24,18,15,316.5,50.5,1.75,26.5,107.0,38.47,26.66
2016,8,24,18,30,219.0,37.0,1.7,26.0,60.0,28.87,17.5
2016,8,24,18,45,109.5,18.5,1.65,26.0,30.0,14.63,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,58.36,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,159.97,103.07
2016,8,25,6,45,313.0,40.5,1.8,23.5,89.0,245.74,190.25
2016,8,25,7,0,419.0,54.0,2.0,24.0,134.0,338.41,268.39
2016,8,25,7,15,490.0,63.0,2.1,24.0,187.0,412.92,330.16
2016,8,25,7,30,561.0,72.0,2.2,24.0,240.0,492.38,393.34
2016,8,25,7,45,606.5,79.0,2.3,24.5,295.0,555.5,440.91
2016,8,25,8,0,652.0,86.0,2.4,25.0,350.0,620.43,487.05
2016,8,25,8,15,685.0,91.0,2.4,25.0,404.5,674.29,524.05
2016,8,25,8,30,718.0,96.0,2.4,25.0,459.0,728.2,560.21
2016,8,25,8,45,744.5,99.0,2.4,25.5,511.5,770.21,586.14
2016,8,25,9,0,771.0,102.0,2.4,26.0,564.0,814.89,613.47
2016,8,25,9,15,788.0,105.0,2.35,26.5,611.5,849.48,633.06
2016,8,25,9,30,805.0,108.0,2.3,27.0,659.0,881.85,650.94
2016,8,25,9,45,821.5,109.0,2.25,27.5,702.0,908.98,665.14
2016,8,25,10,0,838.0,110.0,2.2,28.0,745.0,925.66,672.46
2016,8,25,10,15,847.0,111.5,2.15,28.0,780.5,940.79,680.24
2016,8,25,10,30,856.0,113.0,2.1,28.0,816.0,952.79,686.1
2016,8,25,10,45,863.5,114.0,2.05,28.5,845.5,959.57,687.38
2016,8,25,11,0,871.0,115.0,2.0,29.0,875.0,963.04,686.71
2016,8,25,11,15,562.0,282.0,1.95,29.0,776.5,840.37,604.15
2016,8,25,11,30,253.0,449.0,1.9,29.0,678.0,697.55,500.57
2016,8,25,11,45,571.5,282.0,1.9,29.0,811.0,826.44,596.2
2016,8,25,12,0,890.0,115.0,1.9,29.0,944.0,928.68,663.11
2016,8,25,12,15,890.5,115.0,1.9,29.0,949.0,908.02,648.7
2016,8,25,12,30,891.0,115.0,1.9,29.0,954.0,884.35,633.68
2016,8,25,12,45,890.0,115.0,1.9,29.5,950.0,856.53,614.77
2016,8,25,13,0,889.0,115.0,1.9,30.0,946.0,826.0,594.18
2016,8,25,13,15,886.0,114.5,1.9,30.0,933.5,790.92,571.77
2016,8,25,13,30,883.0,114.0,1.9,30.0,921.0,753.56,547.74
2016,8,25,13,45,877.5,113.0,1.9,30.0,901.0,711.89,520.27
2016,8,25,14,0,872.0,112.0,1.9,30.0,881.0,668.47,489.71
2016,8,25,14,15,609.5,244.0,1.9,30.0,773.0,577.57,422.26
2016,8,25,14,30,347.0,376.0,1.9,30.0,665.0,513.05,373.42
2016,8,25,14,45,328.0,363.0,1.95,30.0,627.0,470.51,343.17
2016,8,25,15,0,309.0,350.0,2.0,30.0,589.0,429.59,313.43
2016,8,25,15,15,258.5,338.0,2.0,29.5,530.5,378.49,276.67
2016,8,25,15,30,208.0,326.0,2.0,29.0,472.0,339.68,248.73
2016,8,25,15,45,166.0,302.5,2.0,29.0,414.0,293.49,214.93
2016,8,25,16,0,124.0,279.0,2.0,29.0,356.0,252.19,185.02
2016,8,25,16,15,277.5,231.5,1.9,28.5,383.5,226.39,159.74
2016,8,25,16,30,431.0,184.0,1.8,28.0,411.0,183.45,121.14
2016,8,25,16,45,530.0,139.0,1.75,28.0,387.0,128.8,80.05
2016,8,25,17,0,629.0,94.0,1.7,28.0,363.0,61.1,45.95
2016,8,25,17,15,584.5,87.0,1.55,27.5,308.5,57.8,43.49
2016,8,25,17,30,540.0,80.0,1.4,27.0,254.0,55.55,41.77
2016,8,25,17,45,472.5,71.0,1.3,27.0,201.5,51.39,38.21
2016,8,25,18,0,405.0,62.0,1.2,27.0,149.0,47.0,34.26
2016,8,25,18,15,308.0,48.5,1.2,26.5,103.0,36.98,25.36
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,27.32,16.06
2016,8,25,18,45,105.5,17.5,1.2,25.5,28.5,13.86,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,60.5,14.0,0.7,23.0,19.0,39.86,0.0
2016,8,26,6,30,121.0,28.0,0.8,23.0,38.0,118.99,73.51
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,201.34,154.63
2016,8,26,7,0,324.0,62.0,1.0,24.0,123.0,290.02,228.59
2016,8,26,7,15,395.0,74.0,1.0,24.0,174.0,361.91,287.36
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,439.58,348.17
2016,8,26,7,45,517.5,94.5,1.05,24.5,279.0,509.45,399.97
2016,8,26,8,0,569.0,103.0,1.1,25.0,333.0,577.44,448.49
2016,8,26,8,15,296.0,144.5,1.0,25.5,265.0,409.07,318.25
2016,8,26,8,30,23.0,186.0,0.9,26.0,197.0,203.74,155.45
2016,8,26,8,45,362.0,155.0,0.85,26.5,370.0,506.1,389.03
2016,8,26,9,0,701.0,124.0,0.8,27.0,543.0,782.28,576.38
2016,8,26,9,15,604.0,177.0,0.7,27.0,559.5,768.96,560.88
2016,8,26,9,30,507.0,230.0,0.6,27.0,576.0,742.19,537.99
2016,8,26,9,45,485.5,256.5,0.5,27.5,605.0,755.99,542.46
2016,8,26,10,0,464.0,283.0,0.4,28.0,634.0,766.53,544.24
2016,8,26,10,15,467.0,299.0,0.45,28.0,667.0,786.38,556.18
2016,8,26,10,30,470.0,315.0,0.5,28.0,700.0,803.92,566.57
2016,8,26,10,45,397.5,360.0,0.6,28.0,694.0,766.11,541.02
2016,8,26,11,0,325.0,405.0,0.7,28.0,688.0,737.38,521.38
2016,8,26,11,15,393.0,389.5,0.8,28.0,740.0,778.4,550.54
2016,8,26,11,30,461.0,374.0,0.9,28.0,792.0,824.71,581.81
2016,8,26,11,45,481.0,379.0,1.0,28.5,821.0,835.19,587.89
2016,8,26,12,0,501.0,384.0,1.1,29.0,850.0,842.89,592.62
2016,8,26,12,15,459.0,394.0,1.2,29.0,822.5,797.33,563.61
2016,8,26,12,30,417.0,404.0,1.3,29.0,795.0,751.7,534.57
2016,8,26,12,45,388.0,416.0,1.4,29.0,779.0,718.16,513.09
2016,8,26,13,0,359.0,428.0,1.5,29.0,763.0,687.21,492.8
2016,8,26,13,15,223.5,436.0,1.55,29.0,644.0,572.26,413.34
2016,8,26,13,30,88.0,444.0,1.6,29.0,525.0,468.21,339.69
2016,8,26,13,45,452.5,294.0,1.7,29.0,693.5,574.96,422.62
2016,8,26,14,0,817.0,144.0,1.8,29.0,862.0,656.57,483.01
2016,8,26,14,15,642.5,233.0,1.9,29.0,786.5,586.05,430.17
2016,8,26,14,30,468.0,322.0,2.0,29.0,711.0,530.26,388.46
2016,8,26,14,45,629.0,226.5,2.1,29.0,725.0,503.64,369.84
2016,8,26,15,0,790.0,131.0,2.2,29.0,739.0,465.33,340.1
2016,8,26,15,15,547.5,219.0,2.25,28.5,629.5,393.64,286.69
2016,8,26,15,30,305.0,307.0,2.3,28.0,520.0,350.77,256.56
2016,8,26,15,45,268.0,290.0,2.35,28.0,467.5,305.59,222.47
2016,8,26,16,0,231.0,273.0,2.4,28.0,415.0,272.04,197.34
2016,8,26,16,15,258.0,243.0,2.35,27.5,388.5,229.74,163.91
2016,8,26,16,30,285.0,213.0,2.3,27.0,362.0,192.33,134.83
2016,8,26,16,45,313.5,183.0,2.25,27.0,330.0,152.41,106.4
2016,8,26,17,0,342.0,153.0,2.2,27.0,298.0,110.86,87.78
2016,8,26,17,15,319.5,133.0,2.1,26.5,253.0,98.45,77.91
2016,8,26,17,30,297.0,113.0,2.0,26.0,208.0,85.42,67.24
2016,8,26,17,45,261.0,93.5,1.9,26.0,164.5,72.08,55.9
2016,8,26,18,0,225.0,74.0,1.8,26.0,121.0,58.16,43.79
2016,8,26,18,15,167.0,54.0,1.8,25.5,83.0,43.27,30.67
2016,8,26,18,30,109.0,34.0,1.8,25.0,45.0,27.83,16.26
2016,8,26,18,45,54.5,17.0,1.85,25.0,22.5,16.2,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,54.0,13.5,0.6,22.5,17.5,36.47,0.0
2016,8,27,6,30,108.0,27.0,0.7,23.0,35.0,100.36,59.52
2016,8,27,6,45,190.0,45.0,0.8,23.5,74.5,183.9,140.72
2016,8,27,7,0,272.0,63.0,0.9,24.0,114.0,260.77,205.29
2016,8,27,7,15,336.5,76.0,0.9,24.0,161.0,327.32,260.02
2016,8,27,7,30,401.0,89.0,0.9,24.0,208.0,399.17,316.7
2016,8,27,7,45,494.5,93.0,0.9,24.5,270.5,490.6,385.33
2016,8,27,8,0,588.0,97.0,0.9,25.0,333.0,583.95,452.19
2016,8,27,8,15,623.0,103.0,0.75,25.5,386.5,638.33,485.8
2016,8,27,8,30,658.0,109.0,0.6,26.0,440.0,692.95,518.17
2016,8,27,8,45,473.5,181.0,0.45,26.5,432.5,630.97,468.41
2016,8,27,9,0,289.0,253.0,0.3,27.0,425.0,547.88,403.77
2016,8,27,9,15,165.5,266.5,0.4,27.0,367.0,440.91,327.32
2016,8,27,9,30,42.0,280.0,0.5,27.0,309.0,328.55,243.94
2016,8,27,9,45,409.0,207.5,0.6,27.5,514.5,629.49,465.54
2016,8,27,10,0,776.0,135.0,0.7,28.0,720.0,900.06,639.97
2016,8,27,10,15,503.0,265.5,0.8,28.0,652.0,784.24,560.17
2016,8,27,10,30,230.0,396.0,0.9,28.0,584.0,635.47,456.39
2016,8,27,10,45,277.0,400.5,1.05,28.5,635.0,692.41,496.3
2016,8,27,11,0,324.0,405.0,1.2,29.0,686.0,735.7,524.91
2016,8,27,11,15,572.0,277.0,1.3,29.0,788.5,844.24,602.5
2016,8,27,11,30,820.0,149.0,1.4,29.0,891.0,933.12,660.61
2016,8,27,11,45,516.0,309.0,1.5,29.0,779.0,798.09,570.26
2016,8,27,12,0,212.0,469.0,1.6,29.0,667.0,651.17,466.15
2016,8,27,12,15,263.5,459.5,1.65,29.0,706.5,681.8,489.15
2016,8,27,12,30,315.0,450.0,1.7,29.0,746.0,703.52,504.68
2016,8,27,12,45,571.5,300.0,1.8,29.0,833.0,763.61,552.11
2016,8,27,13,0,828.0,150.0,1.9,29.0,920.0,803.87,583.05
2016,8,27,13,15,825.0,149.0,1.95,29.0,908.5,771.83,562.16
2016,8,27,13,30,822.0,148.0,2.0,29.0,897.0,734.78,538.16
2016,8,27,13,45,814.0,148.5,2.05,29.0,876.0,693.73,509.84
2016,8,27,14,0,806.0,149.0,2.1,29.0,855.0,651.31,479.92
2016,8,27,14,15,798.5,147.0,2.1,29.0,827.5,605.88,446.96
2016,8,27,14,30,791.0,145.0,2.1,29.0,800.0,559.5,412.47
2016,8,27,14,45,777.0,144.5,2.15,29.0,764.5,510.39,375.24
2016,8,27,15,0,763.0,144.0,2.2,29.0,729.0,461.38,337.0
2016,8,27,15,15,495.0,232.0,2.15,29.0,603.5,381.11,277.16
2016,8,27,15,30,227.0,320.0,2.1,29.0,478.0,339.66,248.41
2016,8,27,15,45,459.0,226.0,2.1,29.0,516.0,304.06,215.24
2016,8,27,16,0,691.0,132.0,2.1,29.0,554.0,253.16,166.47
2016,8,27,16,15,665.5,126.5,2.0,28.5,503.5,202.54,125.98
2016,8,27,16,30,640.0,121.0,1.9,28.0,453.0,154.71,90.72
2016,8,27,16,45,607.5,114.0,1.85,28.0,400.5,108.31,63.1
2016,8,27,17,0,575.0,107.0,1.8,28.0,348.0,70.19,53.62
2016,8,27,17,15,528.5,98.0,1.65,27.5,294.5,67.02,51.27
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,63.32,48.34
2016,8,27,17,45,417.5,77.5,1.4,26.5,189.5,56.57,42.66
2016,8,27,18,0,353.0,66.0,1.3,26.0,138.0,49.45,36.42
2016,8,27,18,15,259.5,49.5,1.3,25.5,93.5,37.92,26.15
2016,8,27,18,30,166.0,33.0,1.3,25.0,49.0,25.82,14.37
2016,8,27,18,45,83.0,16.5,1.3,25.0,24.5,15.73,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,13.0,1.7,22.0,17.5,39.2,0.0
2016,8,28,6,30,123.0,26.0,1.9,22.0,35.0,115.41,67.13
2016,8,28,6,45,218.5,44.0,2.1,22.5,77.5,197.67,152.58
2016,8,28,7,0,314.0,62.0,2.3,23.0,120.0,283.69,225.84
2016,8,28,7,15,384.5,74.5,2.35,23.5,170.5,355.19,285.31
2016,8,28,7,30,455.0,87.0,2.4,24.0,221.0,432.44,346.91
2016,8,28,7,45,505.0,96.0,2.45,24.5,274.0,500.81,399.06
2016,8,28,8,0,555.0,105.0,2.5,25.0,327.0,567.67,448.24
2016,8,28,8,15,591.0,112.0,2.6,25.5,380.0,622.91,487.18
2016,8,28,8,30,627.0,119.0,2.7,26.0,433.0,678.48,524.74
2016,8,28,8,45,658.0,123.0,2.8,26.5,484.5,726.22,555.88
2016,8,28,9,0,689.0,127.0,2.9,27.0,536.0,773.23,586.0
2016,8,28,9,15,708.5,131.5,2.95,27.0,583.0,809.43,609.13
2016,8,28,9,30,728.0,136.0,3.0,27.0,630.0,843.72,630.87
2016,8,28,9,45,749.0,136.5,3.15,27.5,673.0,868.31,645.31
2016,8,28,10,0,770.0,137.0,3.3,28.0,716.0,895.22,661.37
2016,8,28,10,15,535.0,258.0,3.35,28.0,670.5,805.7,597.06
2016,8,28,10,30,300.0,379.0,3.4,28.0,625.0,696.08,514.2
2016,8,28,10,45,186.0,392.5,3.45,28.0,547.0,584.66,433.5
2016,8,28,11,0,72.0,406.0,3.5,28.0,469.0,473.95,351.22
2016,8,28,11,15,449.0,274.5,3.5,28.0,679.0,721.85,538.03
2016,8,28,11,30,826.0,143.0,3.5,28.0,889.0,923.64,676.97
2016,8,28,11,45,823.5,147.5,3.55,28.5,901.0,917.82,670.07
2016,8,28,12,0,821.0,152.0,3.6,29.0,913.0,901.8,658.15
2016,8,28,12,15,822.0,152.5,3.65,29.0,917.5,882.0,645.18
2016,8,28,12,30,823.0,153.0,3.7,29.0,922.0,859.32,630.35
2016,8,28,12,45,826.0,150.0,3.75,29.0,919.5,828.45,610.0
2016,8,28,13,0,829.0,147.0,3.8,29.0,917.0,799.75,591.09
2016,8,28,13,15,826.0,146.5,3.8,29.0,905.0,766.11,568.51
2016,8,28,13,30,823.0,146.0,3.8,29.0,893.0,731.24,544.73
2016,8,28,13,45,822.5,141.5,3.85,29.0,874.0,691.0,516.0
2016,8,28,14,0,822.0,137.0,3.9,29.0,855.0,649.68,485.87
2016,8,28,14,15,815.0,135.5,3.9,29.0,827.5,603.09,451.09
2016,8,28,14,30,808.0,134.0,3.9,29.0,800.0,556.67,415.58
2016,8,28,14,45,419.0,217.0,3.95,29.0,561.5,388.74,290.21
2016,8,28,15,0,30.0,300.0,4.0,29.0,323.0,274.68,204.94
2016,8,28,15,15,96.0,312.0,3.95,28.5,379.5,305.02,227.84
2016,8,28,15,30,162.0,324.0,3.9,28.0,436.0,319.54,237.57
2016,8,28,15,45,147.5,299.5,3.85,28.0,396.0,283.33,210.01
2016,8,28,16,0,133.0,275.0,3.8,28.0,356.0,248.98,184.02
2016,8,28,16,15,387.0,197.0,3.65,27.5,402.5,208.51,142.86
2016,8,28,16,30,641.0,119.0,3.5,27.0,449.0,150.61,88.34
2016,8,28,16,45,609.0,111.5,3.4,27.0,396.5,103.88,60.84
2016,8,28,17,0,577.0,104.0,3.3,27.0,344.0,68.15,52.18
2016,8,28,17,15,530.0,95.5,2.9,26.5,290.5,65.27,50.04
2016,8,28,17,30,483.0,87.0,2.5,26.0,237.0,62.17,47.6
2016,8,28,17,45,416.5,75.5,2.15,26.0,186.0,55.19,41.58
2016,8,28,18,0,350.0,64.0,1.8,26.0,135.0,48.01,35.17
2016,8,28,18,15,255.5,48.0,1.65,25.5,90.5,36.83,25.17
2016,8,28,18,30,161.0,32.0,1.5,25.0,46.0,25.09,13.38
2016,8,28,18,45,80.5,16.0,1.4,24.5,23.0,15.25,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.0,13.0,2.9,22.0,17.0,38.48,0.0
2016,8,29,6,30,120.0,26.0,3.1,22.0,34.0,113.37,63.21
2016,8,29,6,45,225.5,42.0,3.3,22.5,76.5,198.37,153.28
2016,8,29,7,0,331.0,58.0,3.5,23.0,119.0,287.78,229.95
2016,8,29,7,15,404.0,69.0,3.65,23.5,169.5,359.62,290.46
2016,8,29,7,30,477.0,80.0,3.8,24.0,220.0,442.51,357.26
2016,8,29,7,45,538.0,85.5,3.95,24.5,275.0,511.48,411.06
2016,8,29,8,0,599.0,91.0,4.1,25.0,330.0,583.37,465.04
2016,8,29,8,15,328.0,147.0,4.2,25.0,281.0,436.32,347.56
2016,8,29,8,30,57.0,203.0,4.3,25.0,232.0,263.68,206.13
2016,8,29,8,45,399.0,153.0,4.4,25.5,387.0,533.58,421.36
2016,8,29,9,0,741.0,103.0,4.5,26.0,542.0,785.22,604.86
2016,8,29,9,15,370.5,75.0,4.55,26.5,294.5,435.3,342.9
2016,8,29,9,30,0.0,47.0,4.6,27.0,47.0,43.76,29.2
2016,8,29,9,45,33.0,192.0,4.65,27.5,217.0,222.88,170.12
2016,8,29,10,0,66.0,337.0,4.7,28.0,387.0,408.44,308.91
2016,8,29,10,15,41.5,308.0,4.7,28.0,340.0,350.93,264.5
2016,8,29,10,30,17.0,279.0,4.7,28.0,293.0,284.28,213.62
2016,8,29,10,45,27.5,321.0,4.75,28.0,344.5,346.21,259.86
2016,8,29,11,0,38.0,363.0,4.8,28.0,396.0,396.84,296.92
2016,8,29,11,15,109.5,409.0,4.8,28.0,507.0,518.01,386.57
2016,8,29,11,30,181.0,455.0,4.8,28.0,618.0,625.24,463.75
2016,8,29,11,45,243.0,450.5,4.8,28.5,673.0,669.72,494.95
2016,8,29,12,0,305.0,446.0,4.8,29.0,728.0,717.24,527.88
2016,8,29,12,15,594.5,278.0,4.8,29.0,831.0,803.0,595.47
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,864.67,639.77
2016,8,29,12,45,881.0,111.0,4.85,29.0,929.5,836.07,620.24
2016,8,29,13,0,878.0,112.0,4.9,29.0,925.0,804.88,599.38
2016,8,29,13,15,875.0,111.5,4.9,29.0,913.0,769.9,575.56
2016,8,29,13,30,872.0,111.0,4.9,29.0,901.0,732.66,550.07
2016,8,29,13,45,865.0,111.5,4.9,29.0,880.0,691.47,520.69
2016,8,29,14,0,858.0,112.0,4.9,29.0,859.0,648.66,488.7
2016,8,29,14,15,465.5,246.5,4.9,28.5,650.5,488.02,367.59
2016,8,29,14,30,73.0,381.0,4.9,28.0,442.0,373.44,279.32
2016,8,29,14,45,444.5,246.0,4.9,28.0,586.5,423.44,318.26
2016,8,29,15,0,816.0,111.0,4.9,28.0,731.0,456.31,338.94
2016,8,29,15,15,803.0,108.5,4.8,28.0,690.0,398.93,291.28
2016,8,29,15,30,790.0,106.0,4.7,28.0,649.0,346.72,246.77
2016,8,29,15,45,767.0,105.0,4.65,28.0,601.5,293.56,201.28
2016,8,29,16,0,744.0,104.0,4.6,28.0,554.0,242.35,157.61
2016,8,29,16,15,720.5,100.0,4.4,27.5,503.5,190.83,115.6
2016,8,29,16,30,697.0,96.0,4.2,27.0,453.0,136.41,75.23
2016,8,29,16,45,348.5,54.0,4.05,27.0,232.5,48.06,23.98
2016,8,29,17,0,0.0,12.0,3.9,27.0,12.0,11.13,3.85
2016,8,29,17,15,0.0,10.0,3.55,26.5,10.0,9.27,2.3
2016,8,29,17,30,0.0,8.0,3.2,26.0,8.0,7.41,0.72
2016,8,29,17,45,0.0,6.0,2.85,25.5,6.0,5.55,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.7,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.31,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.92,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.48,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.0,12.0,2.15,22.0,17.0,43.09,0.0
2016,8,30,6,30,146.0,24.0,2.4,22.0,34.0,121.96,65.06
2016,8,30,6,45,252.0,39.0,2.65,22.5,76.5,207.8,160.33
2016,8,30,7,0,358.0,54.0,2.9,23.0,119.0,297.49,237.33
2016,8,30,7,15,430.0,64.5,2.95,23.5,170.0,373.9,301.06
2016,8,30,7,30,502.0,75.0,3.0,24.0,221.0,452.81,364.28
2016,8,30,7,45,313.5,118.5,3.05,24.5,216.5,373.12,299.34
2016,8,30,8,0,125.0,162.0,3.1,25.0,212.0,282.85,224.05
2016,8,30,8,15,184.0,184.5,3.15,25.5,269.5,356.52,281.74
2016,8,30,8,30,243.0,207.0,3.2,26.0,327.0,446.76,349.6
2016,8,30,8,45,259.5,230.0,3.25,26.5,371.5,491.24,380.76
2016,8,30,9,0,276.0,253.0,3.3,27.0,416.0,535.37,411.21
2016,8,30,9,15,329.0,264.0,3.35,27.0,474.5,597.72,456.24
2016,8,30,9,30,382.0,275.0,3.4,27.0,533.0,661.04,501.07
2016,8,30,9,45,334.5,309.0,3.5,27.5,545.5,657.04,494.26
2016,8,30,10,0,287.0,343.0,3.6,28.0,558.0,649.56,485.5
2016,8,30,10,15,330.0,349.5,3.65,28.0,608.5,695.09,517.58
2016,8,30,10,30,373.0,356.0,3.7,28.0,659.0,739.75,548.42
2016,8,30,10,45,432.5,347.0,3.75,28.5,710.5,792.54,583.84
2016,8,30,11,0,492.0,338.0,3.8,29.0,762.0,833.4,610.82
2016,8,30,11,15,426.5,373.5,3.8,29.0,748.0,798.01,583.92
2016,8,30,11,30,361.0,409.0,3.8,29.0,734.0,754.63,552.16
2016,8,30,11,45,314.5,432.0,3.85,29.0,718.0,723.48,529.4
2016,8,30,12,0,268.0,455.0,3.9,29.0,702.0,691.79,506.14
2016,8,30,12,15,256.5,460.5,3.9,29.0,698.0,674.15,493.51
2016,8,30,12,30,245.0,466.0,3.9,29.0,694.0,652.87,478.36
2016,8,30,12,45,154.5,449.5,3.95,29.0,593.0,550.35,404.82
2016,8,30,13,0,64.0,433.0,4.0,29.0,492.0,452.39,333.37
