Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,15,250.5,404.5,3.95,29.0,631.5,560.71,415.42
2016,8,30,13,30,437.0,376.0,3.9,29.0,771.0,652.76,482.58
2016,8,30,13,45,447.5,362.5,3.9,29.0,758.5,624.22,461.88
2016,8,30,14,0,458.0,349.0,3.9,29.0,746.0,594.14,440.34
2016,8,30,14,15,456.5,335.0,3.8,29.0,719.5,555.03,411.66
2016,8,30,14,30,455.0,321.0,3.7,29.0,693.0,515.5,382.22
2016,8,30,14,45,394.0,328.5,3.65,29.0,640.5,468.71,346.83
2016,8,30,15,0,333.0,336.0,3.6,29.0,588.0,422.66,312.05
2016,8,30,15,15,352.5,309.5,3.45,28.5,563.0,386.99,284.69
2016,8,30,15,30,372.0,283.0,3.3,28.0,538.0,349.3,254.92
2016,8,30,15,45,388.5,256.0,3.2,28.0,505.0,308.39,221.58
2016,8,30,16,0,405.0,229.0,3.1,28.0,472.0,258.98,181.46
2016,8,30,16,15,390.0,209.0,2.85,28.0,426.0,221.56,152.15
2016,8,30,16,30,375.0,189.0,2.6,28.0,380.0,179.18,121.25
2016,8,30,16,45,358.0,169.0,2.4,28.0,334.0,138.64,96.19
2016,8,30,17,0,341.0,149.0,2.2,28.0,288.0,108.54,85.6
2016,8,30,17,15,310.0,130.0,1.95,27.5,242.0,96.61,76.09
2016,8,30,17,30,279.0,111.0,1.7,27.0,196.0,84.1,65.84
2016,8,30,17,45,232.0,91.5,1.45,26.5,152.0,70.63,54.47
2016,8,30,18,0,185.0,72.0,1.2,26.0,108.0,56.59,42.29
2016,8,30,18,15,122.0,50.5,1.15,25.5,71.0,40.51,28.06
2016,8,30,18,30,59.0,29.0,1.1,25.0,34.0,24.82,11.91
2016,8,30,18,45,29.5,14.5,1.05,25.0,17.0,13.82,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,28.3,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,79.38,37.83
2016,8,31,6,45,175.5,43.5,2.3,23.5,71.0,174.05,132.69
2016,8,31,7,0,273.0,63.0,2.5,24.0,112.0,260.55,206.22
2016,8,31,7,15,344.0,77.5,2.45,24.0,162.0,332.65,266.6
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,410.55,329.41
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.5,479.0,382.09
2016,8,31,8,0,543.0,106.0,2.3,25.0,321.0,557.4,439.92
2016,8,31,8,15,580.0,113.5,2.35,25.5,374.0,613.41,479.39
2016,8,31,8,30,617.0,121.0,2.4,26.0,427.0,669.81,517.36
2016,8,31,8,45,654.0,123.0,2.5,27.0,479.5,719.77,548.96
2016,8,31,9,0,691.0,125.0,2.6,28.0,532.0,769.29,579.54
2016,8,31,9,15,711.0,129.0,2.65,28.0,579.0,805.17,602.26
2016,8,31,9,30,731.0,133.0,2.7,28.0,626.0,839.16,623.65
2016,8,31,9,45,749.5,135.0,2.75,28.5,668.5,863.07,636.92
2016,8,31,10,0,768.0,137.0,2.8,29.0,711.0,889.02,651.59
2016,8,31,10,15,779.5,139.5,2.8,29.0,747.0,906.16,661.38
2016,8,31,10,30,791.0,142.0,2.8,29.0,783.0,920.31,669.35
2016,8,31,10,45,447.5,281.0,2.85,29.5,646.5,737.79,541.14
2016,8,31,11,0,104.0,420.0,2.9,30.0,510.0,518.37,378.86
2016,8,31,11,15,72.0,402.0,2.9,30.0,465.0,465.11,341.12
2016,8,31,11,30,40.0,384.0,2.9,30.0,420.0,412.97,302.97
2016,8,31,11,45,69.0,419.0,2.9,30.5,482.0,470.41,343.82
2016,8,31,12,0,98.0,454.0,2.9,31.0,544.0,525.67,381.88
2016,8,31,12,15,224.5,442.5,2.9,31.0,650.5,623.76,452.59
2016,8,31,12,30,351.0,431.0,2.9,31.0,757.0,712.33,514.68
2016,8,31,12,45,575.5,299.0,2.95,31.0,830.5,759.3,551.95
2016,8,31,13,0,800.0,167.0,3.0,31.0,904.0,790.88,577.34
2016,8,31,13,15,565.5,295.5,3.0,31.0,812.5,699.96,510.52
2016,8,31,13,30,331.0,424.0,3.0,31.0,721.0,618.79,449.58
2016,8,31,13,45,556.5,293.5,3.0,31.0,780.0,636.96,466.9
2016,8,31,14,0,782.0,163.0,3.0,31.0,839.0,637.84,470.25
2016,8,31,14,15,773.5,161.0,2.95,31.0,811.0,592.57,436.57
2016,8,31,14,30,765.0,159.0,2.9,31.0,783.0,546.54,401.84
2016,8,31,14,45,756.5,154.5,2.85,31.0,748.5,497.81,364.34
2016,8,31,15,0,748.0,150.0,2.8,31.0,714.0,448.75,325.61
2016,8,31,15,15,533.0,222.5,2.7,30.5,613.0,380.15,274.49
2016,8,31,15,30,318.0,295.0,2.6,30.0,512.0,339.07,245.58
2016,8,31,15,45,331.5,268.5,2.55,30.0,480.0,300.48,214.89
2016,8,31,16,0,345.0,242.0,2.5,30.0,448.0,260.59,182.91
2016,8,31,16,15,486.0,181.5,2.35,30.0,442.5,207.08,135.75
2016,8,31,16,30,627.0,121.0,2.2,30.0,437.0,142.65,82.38
2016,8,31,16,45,593.0,113.5,2.05,30.0,384.5,96.95,58.13
2016,8,31,17,0,559.0,106.0,1.9,30.0,332.0,70.64,53.59
2016,8,31,17,15,510.0,97.0,1.7,29.5,278.5,67.43,51.21
2016,8,31,17,30,461.0,88.0,1.5,29.0,225.0,63.14,47.77
2016,8,31,17,45,393.5,75.0,1.3,28.5,174.5,55.18,41.06
2016,8,31,18,0,326.0,62.0,1.1,28.0,124.0,46.8,33.72
2016,8,31,18,15,228.5,45.0,1.05,27.5,81.0,34.72,22.96
2016,8,31,18,30,131.0,28.0,1.0,27.0,38.0,22.04,8.97
2016,8,31,18,45,65.5,14.0,0.95,26.5,19.0,13.34,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,36.83,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,106.6,48.73
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,192.0,146.5
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,277.94,220.11
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,349.9,279.96
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,427.66,341.76
2016,9,1,7,45,506.0,94.5,2.35,25.5,269.5,496.87,394.28
2016,9,1,8,0,557.0,104.0,2.3,26.0,323.0,564.74,443.72
2016,9,1,8,15,593.0,111.0,2.3,26.5,376.0,619.78,481.98
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,675.09,518.61
2016,9,1,8,45,653.5,125.0,2.35,28.0,479.5,720.62,546.59
2016,9,1,9,0,678.0,132.0,2.4,29.0,530.0,765.05,573.19
2016,9,1,9,15,698.5,136.5,2.4,29.0,577.0,801.58,595.9
2016,9,1,9,30,719.0,141.0,2.4,29.0,624.0,836.23,617.21
2016,9,1,9,45,369.5,205.0,2.4,29.5,454.0,586.36,439.02
2016,9,1,10,0,20.0,269.0,2.4,30.0,284.0,279.35,207.11
2016,9,1,10,15,398.5,210.5,2.4,30.0,532.5,620.63,464.54
2016,9,1,10,30,777.0,152.0,2.4,30.0,781.0,916.03,663.38
2016,9,1,10,45,786.5,153.5,2.45,30.5,809.5,923.87,663.82
2016,9,1,11,0,796.0,155.0,2.5,31.0,838.0,928.53,664.97
2016,9,1,11,15,801.5,156.5,2.5,31.0,859.0,926.15,662.69
2016,9,1,11,30,807.0,158.0,2.5,31.0,880.0,920.52,658.53
2016,9,1,11,45,807.0,161.0,2.55,31.0,892.5,908.12,650.57
2016,9,1,12,0,807.0,164.0,2.6,31.0,905.0,892.65,640.77
2016,9,1,12,15,808.0,164.0,2.6,31.0,909.0,872.17,627.43
2016,9,1,12,30,809.0,164.0,2.6,31.0,913.0,848.88,612.34
2016,9,1,12,45,807.0,165.0,2.65,31.5,909.0,821.38,593.63
2016,9,1,13,0,805.0,166.0,2.7,32.0,905.0,791.46,573.36
2016,9,1,13,15,801.5,165.0,2.7,31.5,892.0,756.34,551.46
2016,9,1,13,30,798.0,164.0,2.7,31.0,879.0,719.27,526.85
2016,9,1,13,45,508.0,295.5,2.7,31.0,747.0,604.2,442.14
2016,9,1,14,0,218.0,427.0,2.7,31.0,615.0,512.58,373.27
2016,9,1,14,15,491.0,293.0,2.65,31.0,698.0,536.69,393.84
2016,9,1,14,30,764.0,159.0,2.6,31.0,781.0,543.24,398.79
2016,9,1,14,45,693.0,189.5,2.6,31.0,734.0,489.82,357.68
2016,9,1,15,0,622.0,220.0,2.6,31.0,687.0,445.32,322.88
2016,9,1,15,15,605.0,213.5,2.5,30.5,646.0,397.02,285.25
2016,9,1,15,30,588.0,207.0,2.4,30.0,605.0,350.56,248.22
2016,9,1,15,45,469.0,223.0,2.35,30.0,526.0,294.66,206.31
2016,9,1,16,0,350.0,239.0,2.3,30.0,447.0,257.81,180.42
2016,9,1,16,15,238.5,227.5,2.15,29.5,363.5,207.97,146.76
2016,9,1,16,30,127.0,216.0,2.0,29.0,280.0,178.28,129.88
2016,9,1,16,45,113.5,193.5,1.9,29.0,245.5,149.94,110.97
2016,9,1,17,0,100.0,171.0,1.8,29.0,211.0,135.3,107.23
2016,9,1,17,15,86.5,145.0,1.6,28.5,176.0,116.49,92.2
2016,9,1,17,30,73.0,119.0,1.4,28.0,141.0,97.18,76.42
2016,9,1,17,45,55.0,93.5,1.25,27.5,108.0,77.7,60.08
2016,9,1,18,0,37.0,68.0,1.1,27.0,75.0,57.75,42.96
2016,9,1,18,15,18.5,44.0,1.05,26.5,47.5,38.37,25.96
2016,9,1,18,30,0.0,20.0,1.0,26.0,20.0,18.53,5.7
2016,9,1,18,45,0.0,10.0,1.0,26.0,10.0,9.53,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,22.5,10.0,1.75,22.0,11.0,19.2,0.0
2016,9,2,6,30,45.0,20.0,1.9,22.0,22.0,48.94,17.49
2016,9,2,6,45,114.0,45.0,2.1,22.5,62.0,133.69,100.85
2016,9,2,7,0,183.0,70.0,2.3,23.0,102.0,208.33,164.59
2016,9,2,7,15,91.5,36.5,2.3,23.5,52.5,105.5,82.85
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.7,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.63,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,5.56,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,6.49,0.0
2016,9,2,8,45,0.0,44.0,2.05,26.5,44.0,40.91,27.48
2016,9,2,9,0,0.0,81.0,2.0,27.0,81.0,75.46,54.84
2016,9,2,9,15,3.5,140.0,1.9,27.0,142.5,135.92,102.22
2016,9,2,9,30,7.0,199.0,1.8,27.0,204.0,198.0,149.67
2016,9,2,9,45,30.5,261.5,1.7,27.5,284.0,294.91,222.32
2016,9,2,10,0,54.0,324.0,1.6,28.0,364.0,382.6,285.42
2016,9,2,10,15,131.5,358.5,1.5,28.0,463.0,502.83,371.8
2016,9,2,10,30,209.0,393.0,1.4,28.0,562.0,609.48,445.18
2016,9,2,10,45,264.0,396.5,1.35,28.5,618.0,671.96,485.62
2016,9,2,11,0,319.0,400.0,1.3,29.0,674.0,721.02,516.69
2016,9,2,11,15,508.5,313.0,1.3,29.0,761.5,810.99,579.63
2016,9,2,11,30,698.0,226.0,1.3,29.0,849.0,890.52,633.3
2016,9,2,11,45,515.5,329.5,1.3,29.5,793.0,809.39,574.29
2016,9,2,12,0,333.0,433.0,1.3,30.0,737.0,725.83,514.27
2016,9,2,12,15,301.5,444.5,1.35,30.0,721.5,695.46,494.54
2016,9,2,12,30,270.0,456.0,1.4,30.0,706.0,665.09,474.12
2016,9,2,12,45,155.5,426.0,1.45,30.0,569.5,527.77,380.17
2016,9,2,13,0,41.0,396.0,1.5,30.0,433.0,399.69,289.74
2016,9,2,13,15,36.5,380.5,1.5,30.0,414.0,377.5,274.8
2016,9,2,13,30,32.0,365.0,1.5,30.0,395.0,355.93,259.65
2016,9,2,13,45,88.0,396.5,1.55,30.0,473.0,416.26,303.72
2016,9,2,14,0,144.0,428.0,1.6,30.0,551.0,466.3,339.24
2016,9,2,14,15,102.0,396.5,1.65,30.0,482.5,408.7,298.23
2016,9,2,14,30,60.0,365.0,1.7,30.0,414.0,351.67,257.8
2016,9,2,14,45,281.5,315.5,1.8,30.0,528.0,399.57,293.19
2016,9,2,15,0,503.0,266.0,1.9,30.0,642.0,430.17,312.56
2016,9,2,15,15,539.0,235.5,1.95,30.0,617.5,388.26,279.11
2016,9,2,15,30,575.0,205.0,2.0,30.0,593.0,342.4,241.74
2016,9,2,15,45,464.0,221.0,2.05,30.0,519.0,289.76,202.35
2016,9,2,16,0,353.0,237.0,2.1,30.0,445.0,255.29,178.18
2016,9,2,16,15,462.0,187.5,2.05,29.5,433.0,203.62,134.23
2016,9,2,16,30,571.0,138.0,2.0,29.0,421.0,145.83,88.16
2016,9,2,16,45,537.5,128.0,1.95,29.0,369.5,102.2,66.1
2016,9,2,17,0,504.0,118.0,1.9,29.0,318.0,80.64,62.19
2016,9,2,17,15,454.0,106.5,1.75,28.5,265.0,74.78,57.61
2016,9,2,17,30,404.0,95.0,1.6,28.0,212.0,68.56,52.53
2016,9,2,17,45,335.5,79.5,1.5,27.5,162.5,58.83,44.27
2016,9,2,18,0,267.0,64.0,1.4,27.0,113.0,48.58,35.26
2016,9,2,18,15,179.0,44.0,1.3,26.5,71.5,34.08,22.34
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,19.9,5.07
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,11.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.0,1.75,21.5,13.5,27.84,0.0
2016,9,3,6,30,81.0,22.0,1.9,22.0,27.0,76.57,26.73
2016,9,3,6,45,173.5,42.0,2.05,22.5,67.5,170.87,129.77
2016,9,3,7,0,266.0,62.0,2.2,23.0,108.0,254.52,201.56
2016,9,3,7,15,337.0,77.0,2.2,23.5,158.0,326.52,261.67
2016,9,3,7,30,408.0,92.0,2.2,24.0,208.0,404.34,324.01
2016,9,3,7,45,463.0,102.0,2.25,25.0,261.0,469.58,373.64
2016,9,3,8,0,518.0,112.0,2.3,26.0,314.0,538.0,423.57
2016,9,3,8,15,555.5,120.5,2.25,26.5,367.0,599.48,466.64
2016,9,3,8,30,593.0,129.0,2.2,27.0,420.0,656.46,505.08
2016,9,3,8,45,625.5,134.0,2.15,27.5,471.5,705.28,536.04
2016,9,3,9,0,658.0,139.0,2.1,28.0,523.0,753.44,565.78
2016,9,3,9,15,679.0,144.0,2.0,28.0,569.5,790.37,587.98
2016,9,3,9,30,700.0,149.0,1.9,28.0,616.0,825.46,608.66
2016,9,3,9,45,491.0,244.5,1.85,28.5,583.0,740.61,545.16
2016,9,3,10,0,282.0,340.0,1.8,29.0,550.0,639.26,468.45
2016,9,3,10,15,195.5,364.0,1.8,29.0,513.0,568.76,417.52
2016,9,3,10,30,109.0,388.0,1.8,29.0,476.0,497.02,364.63
2016,9,3,10,45,178.5,402.5,1.8,29.5,552.5,585.51,426.81
2016,9,3,11,0,248.0,417.0,1.8,30.0,629.0,670.98,484.02
2016,9,3,11,15,519.0,292.0,1.8,30.0,749.5,798.16,575.1
2016,9,3,11,30,790.0,167.0,1.8,30.0,870.0,909.77,649.08
2016,9,3,11,45,757.5,192.5,1.85,30.0,874.5,889.86,635.34
2016,9,3,12,0,725.0,218.0,1.9,30.0,879.0,871.52,623.99
2016,9,3,12,15,726.0,218.0,1.95,30.0,883.5,851.35,611.45
2016,9,3,12,30,727.0,218.0,2.0,30.0,888.0,828.61,597.21
2016,9,3,12,45,724.5,218.5,2.05,30.5,883.5,801.03,578.05
2016,9,3,13,0,722.0,219.0,2.1,31.0,879.0,771.33,557.36
2016,9,3,13,15,718.0,218.0,2.15,31.0,866.0,737.21,534.59
2016,9,3,13,30,714.0,217.0,2.2,31.0,853.0,701.45,510.32
2016,9,3,13,45,495.5,314.5,2.25,31.0,751.0,608.56,442.91
2016,9,3,14,0,277.0,412.0,2.3,31.0,649.0,530.93,385.74
2016,9,3,14,15,215.0,403.5,2.35,31.0,584.0,474.17,345.64
2016,9,3,14,30,153.0,395.0,2.4,31.0,519.0,419.03,306.3
2016,9,3,14,45,413.0,291.5,2.5,31.0,604.0,436.57,319.48
2016,9,3,15,0,673.0,188.0,2.6,31.0,689.0,435.37,315.38
2016,9,3,15,15,656.0,183.0,2.65,30.5,647.5,385.72,276.23
2016,9,3,15,30,639.0,178.0,2.7,30.0,606.0,337.28,237.27
2016,9,3,15,45,624.0,168.5,2.8,30.0,561.0,287.09,196.07
2016,9,3,16,0,609.0,159.0,2.9,30.0,516.0,238.3,156.23
2016,9,3,16,15,580.0,151.5,2.9,29.5,466.0,190.74,119.85
2016,9,3,16,30,551.0,144.0,2.9,29.0,416.0,146.85,90.34
2016,9,3,16,45,514.0,134.0,2.9,29.0,363.5,103.29,68.7
2016,9,3,17,0,477.0,124.0,2.9,29.0,311.0,85.02,65.9
2016,9,3,17,15,426.0,111.5,2.7,28.5,259.0,78.56,60.81
2016,9,3,17,30,375.0,99.0,2.5,28.0,207.0,71.7,55.19
2016,9,3,17,45,305.0,82.5,2.35,27.5,157.0,61.28,46.31
2016,9,3,18,0,235.0,66.0,2.2,27.0,107.0,52.26,38.27
2016,9,3,18,15,152.5,44.0,2.2,26.5,67.0,35.58,23.41
2016,9,3,18,30,70.0,22.0,2.2,26.0,27.0,18.3,2.32
2016,9,3,18,45,35.0,11.0,2.2,26.0,13.5,10.48,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.0,0.9,22.5,12.0,22.57,0.0
2016,9,4,6,30,61.0,20.0,1.1,23.0,24.0,63.15,17.4
2016,9,4,6,45,142.5,42.5,1.3,23.5,64.0,144.85,108.6
2016,9,4,7,0,224.0,65.0,1.5,24.0,104.0,224.12,176.11
2016,9,4,7,15,292.0,83.0,1.75,24.5,153.0,306.06,243.53
2016,9,4,7,30,360.0,101.0,2.0,25.0,202.0,383.35,305.46
2016,9,4,7,45,411.5,114.0,2.25,25.5,254.5,447.67,355.4
2016,9,4,8,0,463.0,127.0,2.5,26.0,307.0,514.91,405.95
2016,9,4,8,15,501.5,137.5,2.65,26.5,359.0,571.38,446.67
2016,9,4,8,30,540.0,148.0,2.8,27.0,411.0,628.81,487.03
2016,9,4,8,45,569.5,155.5,2.95,27.5,461.5,675.61,518.84
2016,9,4,9,0,599.0,163.0,3.1,28.0,512.0,728.06,553.89
2016,9,4,9,15,428.0,231.5,3.1,28.0,492.0,659.02,498.94
2016,9,4,9,30,257.0,300.0,3.1,28.0,472.0,572.94,431.97
2016,9,4,9,45,227.0,326.5,3.1,28.5,485.5,561.12,421.15
2016,9,4,10,0,197.0,353.0,3.1,29.0,499.0,560.77,417.98
2016,9,4,10,15,452.5,272.5,3.1,29.0,629.5,735.73,546.53
2016,9,4,10,30,708.0,192.0,3.1,29.0,760.0,893.52,655.46
2016,9,4,10,45,470.0,305.5,3.1,29.5,688.5,779.98,571.01
2016,9,4,11,0,232.0,419.0,3.1,30.0,617.0,646.96,472.17
2016,9,4,11,15,488.5,308.5,3.1,30.0,738.5,785.04,573.93
2016,9,4,11,30,745.0,198.0,3.1,30.0,860.0,901.6,654.68
2016,9,4,11,45,762.0,190.0,3.1,30.5,875.5,889.41,644.02
2016,9,4,12,0,779.0,182.0,3.1,31.0,891.0,878.6,635.43
2016,9,4,12,15,780.0,182.0,3.1,31.0,895.0,858.27,621.97
2016,9,4,12,30,781.0,182.0,3.1,31.0,899.0,835.22,606.82
2016,9,4,12,45,785.0,178.5,3.1,31.0,896.0,808.75,589.43
2016,9,4,13,0,789.0,175.0,3.1,31.0,893.0,779.68,570.3
2016,9,4,13,15,785.0,174.0,3.15,31.0,880.0,744.45,546.42
2016,9,4,13,30,781.0,173.0,3.2,31.0,867.0,707.37,520.56
2016,9,4,13,45,780.0,168.0,3.25,31.0,847.0,667.04,492.05
2016,9,4,14,0,779.0,163.0,3.3,31.0,827.0,625.0,461.68
2016,9,4,14,15,449.0,276.0,3.3,31.0,656.0,492.85,363.65
2016,9,4,14,30,119.0,389.0,3.3,31.0,485.0,395.7,290.79
2016,9,4,14,45,416.5,277.0,3.35,31.0,589.5,424.76,312.46
2016,9,4,15,0,714.0,165.0,3.4,31.0,694.0,430.87,313.01
2016,9,4,15,15,697.5,160.5,3.4,30.5,652.0,379.79,272.03
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,329.74,231.14
2016,9,4,15,45,660.5,150.0,3.4,30.0,563.5,278.73,188.8
2016,9,4,16,0,640.0,144.0,3.4,30.0,517.0,229.66,148.51
2016,9,4,16,15,538.5,155.5,3.3,29.5,448.5,186.28,118.28
2016,9,4,16,30,437.0,167.0,3.2,29.0,380.0,151.8,98.88
2016,9,4,16,45,410.5,151.0,3.1,29.0,332.0,110.62,77.23
2016,9,4,17,0,384.0,135.0,3.0,29.0,284.0,92.82,72.41
2016,9,4,17,15,344.5,118.0,2.75,28.5,235.5,83.34,64.81
2016,9,4,17,30,305.0,101.0,2.5,28.0,187.0,77.37,59.94
2016,9,4,17,45,249.0,82.5,2.25,27.5,142.0,64.31,48.82
2016,9,4,18,0,193.0,64.0,2.0,27.0,97.0,50.71,36.92
2016,9,4,18,15,116.0,42.5,2.0,26.5,60.0,34.38,22.27
2016,9,4,18,30,39.0,21.0,2.0,26.0,23.0,18.24,0.0
2016,9,4,18,45,19.5,10.5,2.0,26.0,11.5,10.01,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.5,2.05,22.0,14.5,38.35,0.0
2016,9,5,6,30,133.0,21.0,2.3,22.0,29.0,107.23,26.51
2016,9,5,6,45,257.0,35.0,2.55,22.5,71.0,203.68,154.89
2016,9,5,7,0,381.0,49.0,2.8,23.0,113.0,304.6,241.86
2016,9,5,7,15,459.0,58.0,3.0,23.5,165.0,380.44,305.85
2016,9,5,7,30,537.0,67.0,3.2,24.0,217.0,461.88,371.75
2016,9,5,7,45,270.5,98.0,3.4,25.0,174.0,314.13,252.74
2016,9,5,8,0,4.0,129.0,3.6,26.0,131.0,131.13,100.56
2016,9,5,8,15,26.0,162.0,3.65,26.5,175.0,193.04,149.99
2016,9,5,8,30,48.0,195.0,3.7,27.0,219.0,247.09,191.85
2016,9,5,8,45,153.5,222.5,3.8,27.5,310.0,377.96,293.83
2016,9,5,9,0,259.0,250.0,3.9,28.0,401.0,514.64,395.96
2016,9,5,9,15,197.0,279.0,3.9,28.0,399.5,481.34,367.99
2016,9,5,9,30,135.0,308.0,3.9,28.0,398.0,457.86,347.71
2016,9,5,9,45,183.0,328.0,3.95,28.5,458.0,522.0,394.2
2016,9,5,10,0,231.0,348.0,4.0,29.0,518.0,586.4,439.57
2016,9,5,10,15,296.0,353.0,4.0,29.0,582.5,662.67,493.66
2016,9,5,10,30,361.0,358.0,4.0,29.0,647.0,725.4,537.51
2016,9,5,10,45,611.5,235.0,4.0,29.5,746.0,842.08,622.61
2016,9,5,11,0,862.0,112.0,4.0,30.0,845.0,930.45,679.85
2016,9,5,11,15,866.5,113.0,4.0,30.0,865.5,926.86,676.12
2016,9,5,11,30,871.0,114.0,4.0,30.0,886.0,919.9,670.96
2016,9,5,11,45,612.5,267.0,4.05,30.5,814.0,832.2,608.92
2016,9,5,12,0,354.0,420.0,4.1,31.0,742.0,728.52,529.92
2016,9,5,12,15,609.5,271.5,4.1,31.0,828.5,797.51,584.59
2016,9,5,12,30,865.0,123.0,4.1,31.0,915.0,843.43,617.69
2016,9,5,12,45,859.5,126.0,4.15,31.0,909.0,814.47,598.13
2016,9,5,13,0,854.0,129.0,4.2,31.0,903.0,783.08,577.33
2016,9,5,13,15,594.5,271.5,4.2,30.5,807.0,689.13,509.17
2016,9,5,13,30,335.0,414.0,4.2,30.0,711.0,606.59,446.43
2016,9,5,13,45,367.0,389.0,4.2,30.0,707.0,586.33,432.83
2016,9,5,14,0,399.0,364.0,4.2,30.0,703.0,563.18,416.47
2016,9,5,14,15,204.0,290.0,4.15,30.0,463.0,367.45,273.8
2016,9,5,14,30,9.0,216.0,4.1,30.0,223.0,202.55,150.08
2016,9,5,14,45,23.0,259.0,4.1,30.0,276.0,239.94,178.69
2016,9,5,15,0,37.0,302.0,4.1,30.0,329.0,276.79,206.25
2016,9,5,15,15,29.5,273.5,4.05,29.5,294.5,246.34,184.04
2016,9,5,15,30,22.0,245.0,4.0,29.0,260.0,224.44,168.29
2016,9,5,15,45,18.5,223.5,3.95,29.0,236.0,202.69,152.15
2016,9,5,16,0,15.0,202.0,3.9,29.0,212.0,181.47,136.37
2016,9,5,16,15,78.0,205.0,3.75,28.5,244.5,180.61,133.77
2016,9,5,16,30,141.0,208.0,3.6,28.0,277.0,170.29,124.74
2016,9,5,16,45,137.0,182.0,3.5,28.0,242.5,139.44,104.51
2016,9,5,17,0,133.0,156.0,3.4,28.0,208.0,119.2,94.7
2016,9,5,17,15,120.5,131.5,3.15,27.5,172.5,102.39,81.07
2016,9,5,17,30,108.0,107.0,2.9,27.0,137.0,84.97,66.58
2016,9,5,17,45,225.0,79.5,2.7,27.0,123.0,62.12,47.04
2016,9,5,18,0,342.0,52.0,2.5,27.0,109.0,39.57,27.56
2016,9,5,18,15,219.5,36.5,2.5,26.5,67.5,28.36,17.24
2016,9,5,18,30,97.0,21.0,2.5,26.0,26.0,16.64,0.0
2016,9,5,18,45,48.5,10.5,2.55,26.0,13.0,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.0,10.5,2.35,23.0,13.0,28.28,0.0
2016,9,6,6,30,86.0,21.0,2.5,23.0,26.0,76.61,11.42
2016,9,6,6,45,201.0,38.0,2.65,23.5,67.0,179.22,134.85
2016,9,6,7,0,316.0,55.0,2.8,24.0,108.0,272.64,215.32
2016,9,6,7,15,397.0,66.0,2.95,24.5,159.0,347.53,278.33
2016,9,6,7,30,478.0,77.0,3.1,25.0,210.0,433.93,347.87
2016,9,6,7,45,239.0,80.0,3.3,25.5,146.5,282.35,226.86
2016,9,6,8,0,0.0,83.0,3.5,26.0,83.0,78.19,57.98
2016,9,6,8,15,71.0,145.5,3.65,26.5,180.0,207.95,163.45
2016,9,6,8,30,142.0,208.0,3.8,27.0,277.0,351.46,275.0
2016,9,6,8,45,222.0,224.5,3.95,27.5,346.5,437.37,340.24
2016,9,6,9,0,302.0,241.0,4.1,28.0,416.0,540.6,416.37
2016,9,6,9,15,546.0,173.0,4.1,28.0,522.0,695.19,532.91
2016,9,6,9,30,790.0,105.0,4.1,28.0,628.0,847.55,638.13
2016,9,6,9,45,543.5,219.0,4.15,28.5,590.5,757.39,570.19
2016,9,6,10,0,297.0,333.0,4.2,29.0,553.0,643.55,481.22
2016,9,6,10,15,572.0,220.5,4.2,29.0,669.0,794.01,593.97
2016,9,6,10,30,847.0,108.0,4.2,29.0,785.0,917.82,677.48
2016,9,6,10,45,856.0,108.5,4.2,29.5,813.5,924.54,678.74
2016,9,6,11,0,865.0,109.0,4.2,30.0,842.0,927.94,678.72
2016,9,6,11,15,870.0,109.5,4.2,30.0,862.5,924.23,675.52
2016,9,6,11,30,875.0,110.0,4.2,30.0,883.0,917.16,670.26
2016,9,6,11,45,877.5,110.5,4.25,30.5,895.5,904.46,660.32
2016,9,6,12,0,880.0,111.0,4.3,31.0,908.0,888.5,648.37
2016,9,6,12,15,551.0,285.0,4.3,31.0,785.5,757.85,556.31
2016,9,6,12,30,222.0,459.0,4.3,31.0,663.0,621.1,453.01
2016,9,6,12,45,549.5,285.5,4.3,31.0,784.5,715.76,527.96
2016,9,6,13,0,877.0,112.0,4.3,31.0,906.0,782.56,577.99
2016,9,6,13,15,874.0,111.5,4.3,31.0,893.0,746.99,553.46
2016,9,6,13,30,871.0,111.0,4.3,31.0,880.0,709.17,527.58
2016,9,6,13,45,573.5,258.5,4.35,31.0,760.0,604.36,447.93
2016,9,6,14,0,276.0,406.0,4.4,31.0,640.0,521.74,384.01
2016,9,6,14,15,374.0,355.0,4.4,31.0,659.5,516.27,381.0
2016,9,6,14,30,472.0,304.0,4.4,31.0,679.0,497.56,367.15
2016,9,6,14,45,597.5,230.0,4.4,31.0,682.5,465.91,342.65
2016,9,6,15,0,723.0,156.0,4.4,31.0,686.0,421.37,306.49
2016,9,6,15,15,706.0,152.0,4.35,30.5,644.0,370.12,265.03
2016,9,6,15,30,689.0,148.0,4.3,30.0,602.0,319.95,223.57
2016,9,6,15,45,644.5,151.0,4.3,30.0,550.5,269.93,182.44
2016,9,6,16,0,600.0,154.0,4.3,30.0,499.0,224.63,146.08
2016,9,6,16,15,591.0,140.5,4.15,29.5,453.0,175.59,108.13
2016,9,6,16,30,582.0,127.0,4.0,29.0,407.0,127.61,75.98
2016,9,6,16,45,540.0,119.5,3.85,29.0,354.0,85.23,58.73
2016,9,6,17,0,498.0,112.0,3.7,29.0,301.0,77.19,59.45
2016,9,6,17,15,440.0,101.5,3.4,28.5,248.0,71.87,55.23
2016,9,6,17,30,382.0,91.0,3.1,28.0,195.0,66.23,50.57
2016,9,6,17,45,297.0,76.5,2.8,27.5,145.5,57.11,42.71
2016,9,6,18,0,212.0,62.0,2.5,27.0,96.0,49.23,35.55
2016,9,6,18,15,106.0,41.0,2.5,26.5,58.0,33.16,20.86
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,17.99,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.53,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,21.02,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,60.43,2.37
2016,9,7,6,45,153.0,40.5,2.95,24.5,63.0,147.57,109.55
2016,9,7,7,0,254.0,60.0,3.1,25.0,102.0,244.06,191.61
2016,9,7,7,15,335.5,73.5,3.25,25.5,152.0,319.39,254.75
2016,9,7,7,30,417.0,87.0,3.4,26.0,202.0,401.61,321.24
2016,9,7,7,45,221.0,114.0,3.6,26.5,176.0,299.87,239.13
2016,9,7,8,0,25.0,141.0,3.8,27.0,150.0,170.54,132.15
2016,9,7,8,15,42.5,169.0,3.9,27.0,188.5,214.65,167.2
2016,9,7,8,30,60.0,197.0,4.0,27.0,227.0,259.32,201.83
2016,9,7,8,45,369.5,162.5,4.1,27.5,373.0,514.21,402.61
2016,9,7,9,0,679.0,128.0,4.2,28.0,519.0,753.67,577.53
2016,9,7,9,15,339.5,130.5,4.2,28.5,326.0,462.34,359.2
2016,9,7,9,30,0.0,133.0,4.2,29.0,133.0,125.58,92.8
2016,9,7,9,45,3.5,166.5,4.25,29.5,169.0,161.51,120.54
2016,9,7,10,0,7.0,200.0,4.3,30.0,205.0,197.52,147.52
2016,9,7,10,15,395.0,172.5,4.3,30.0,487.0,569.65,434.69
2016,9,7,10,30,783.0,145.0,4.3,30.0,769.0,903.33,667.1
2016,9,7,10,45,533.0,274.5,4.3,30.0,706.5,802.91,592.67
2016,9,7,11,0,283.0,404.0,4.3,30.0,644.0,687.18,505.05
2016,9,7,11,15,278.0,416.5,4.25,30.0,657.0,687.32,504.69
2016,9,7,11,30,273.0,429.0,4.2,30.0,670.0,686.01,502.83
2016,9,7,11,45,564.5,279.0,4.2,30.5,786.0,796.93,586.17
2016,9,7,12,0,856.0,129.0,4.2,31.0,902.0,882.3,644.57
2016,9,7,12,15,856.5,129.0,4.15,31.0,905.5,861.12,629.46
2016,9,7,12,30,857.0,129.0,4.1,31.0,909.0,837.03,613.15
2016,9,7,12,45,854.5,130.0,4.1,31.0,904.0,808.64,594.2
2016,9,7,13,0,852.0,131.0,4.1,31.0,899.0,777.73,573.52
2016,9,7,13,15,849.0,130.5,4.05,31.0,886.0,742.73,549.81
2016,9,7,13,30,846.0,130.0,4.0,31.0,873.0,705.56,523.48
2016,9,7,13,45,485.5,273.0,4.0,31.0,697.0,558.77,413.95
2016,9,7,14,0,125.0,416.0,4.0,31.0,521.0,441.15,324.24
2016,9,7,14,15,470.0,271.0,3.95,31.0,646.5,494.96,366.95
2016,9,7,14,30,815.0,126.0,3.9,31.0,772.0,523.51,387.12
2016,9,7,14,45,791.5,130.0,3.85,31.0,733.5,472.59,346.54
2016,9,7,15,0,768.0,134.0,3.8,31.0,695.0,422.69,306.15
2016,9,7,15,15,752.5,131.0,3.7,31.0,653.0,371.09,263.61
2016,9,7,15,30,737.0,128.0,3.6,31.0,611.0,315.33,217.33
2016,9,7,15,45,714.0,124.5,3.55,31.0,563.5,262.84,173.55
2016,9,7,16,0,691.0,121.0,3.5,31.0,516.0,212.46,132.31
2016,9,7,16,15,662.5,116.0,3.3,30.5,464.5,162.56,94.68
2016,9,7,16,30,634.0,111.0,3.1,30.0,413.0,115.86,65.38
2016,9,7,16,45,590.5,105.5,2.9,30.0,359.0,72.04,54.69
2016,9,7,17,0,547.0,100.0,2.7,30.0,305.0,68.13,51.65
2016,9,7,17,15,490.0,90.5,2.45,29.5,251.5,64.14,48.52
2016,9,7,17,30,433.0,81.0,2.2,29.0,198.0,58.96,44.23
2016,9,7,17,45,348.0,68.5,1.95,28.5,148.0,51.12,37.47
2016,9,7,18,0,263.0,56.0,1.7,28.0,98.0,42.91,30.09
2016,9,7,18,15,153.0,37.0,1.7,27.5,59.0,28.92,17.14
2016,9,7,18,30,43.0,18.0,1.7,27.0,20.0,15.02,0.0
2016,9,7,18,45,21.5,9.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.5,2.8,23.0,10.0,12.43,0.0
2016,9,8,6,30,16.0,19.0,3.1,23.0,20.0,29.01,0.0
2016,9,8,6,45,109.0,42.5,3.4,23.5,60.0,128.78,94.93
2016,9,8,7,0,202.0,66.0,3.7,24.0,100.0,213.4,167.79
2016,9,8,7,15,285.0,82.5,3.75,24.5,150.0,299.73,239.83
2016,9,8,7,30,368.0,99.0,3.8,25.0,200.0,384.1,308.4
2016,9,8,7,45,449.5,104.5,3.85,25.5,256.0,459.88,368.28
2016,9,8,8,0,531.0,110.0,3.9,26.0,312.0,540.98,430.12
2016,9,8,8,15,572.5,117.5,3.9,26.5,366.5,604.24,475.79
2016,9,8,8,30,614.0,125.0,3.9,27.0,421.0,663.34,516.94
2016,9,8,8,45,662.5,123.5,3.9,27.5,476.0,718.03,553.28
2016,9,8,9,0,711.0,122.0,3.9,28.0,531.0,772.62,588.72
2016,9,8,9,15,732.0,126.0,3.9,28.0,578.5,809.15,612.08
2016,9,8,9,30,753.0,130.0,3.9,28.0,626.0,839.33,630.98
2016,9,8,9,45,777.5,129.0,3.9,28.5,670.5,869.52,648.56
2016,9,8,10,0,802.0,128.0,3.9,29.0,715.0,897.24,664.32
2016,9,8,10,15,813.0,130.5,3.9,29.0,751.0,913.53,673.72
2016,9,8,10,30,824.0,133.0,3.9,29.0,787.0,926.68,681.2
2016,9,8,10,45,836.0,132.0,3.95,29.5,817.0,933.71,683.66
2016,9,8,11,0,848.0,131.0,4.0,30.0,847.0,930.4,679.43
2016,9,8,11,15,853.0,132.5,4.0,30.0,867.5,927.29,676.67
2016,9,8,11,30,858.0,134.0,4.0,30.0,888.0,920.82,671.83
2016,9,8,11,45,859.5,135.5,4.0,30.5,900.0,907.89,661.52
2016,9,8,12,0,861.0,137.0,4.0,31.0,912.0,891.76,649.29
2016,9,8,12,15,861.5,137.0,4.0,31.0,915.5,870.26,634.91
2016,9,8,12,30,862.0,137.0,4.0,31.0,919.0,845.83,618.66
2016,9,8,12,45,859.0,138.0,4.05,31.5,914.0,816.7,598.28
2016,9,8,13,0,856.0,139.0,4.1,32.0,909.0,785.06,576.23
2016,9,8,13,15,852.5,138.0,4.1,32.0,895.0,748.94,552.07
2016,9,8,13,30,849.0,137.0,4.1,32.0,881.0,710.69,524.95
2016,9,8,13,45,841.0,137.0,4.1,32.0,859.0,668.42,494.27
2016,9,8,14,0,833.0,137.0,4.1,32.0,837.0,623.11,460.86
2016,9,8,14,15,824.0,135.5,4.05,32.0,807.0,575.55,424.98
2016,9,8,14,30,815.0,134.0,4.0,32.0,777.0,527.15,387.61
2016,9,8,14,45,803.0,131.5,4.0,32.0,740.0,475.89,347.33
2016,9,8,15,0,791.0,129.0,4.0,32.0,703.0,424.57,305.93
2016,9,8,15,15,775.0,126.0,3.95,31.5,660.0,371.59,262.89
2016,9,8,15,30,759.0,123.0,3.9,31.0,617.0,319.44,219.62
2016,9,8,15,45,734.5,120.0,3.85,31.0,568.0,261.05,171.28
2016,9,8,16,0,710.0,117.0,3.8,31.0,519.0,209.69,129.34
2016,9,8,16,15,681.0,112.0,3.6,30.5,467.0,158.74,91.16
2016,9,8,16,30,652.0,107.0,3.4,30.0,415.0,111.02,61.86
2016,9,8,16,45,607.5,101.5,3.2,30.0,360.0,66.29,49.93
2016,9,8,17,0,563.0,96.0,3.0,30.0,305.0,65.25,49.26
2016,9,8,17,15,504.5,87.5,2.7,29.0,251.0,62.09,46.91
2016,9,8,17,30,446.0,79.0,2.4,28.0,197.0,57.64,43.31
2016,9,8,17,45,355.0,66.5,2.15,27.5,146.0,49.73,36.43
2016,9,8,18,0,264.0,54.0,1.9,27.0,95.0,41.44,28.94
2016,9,8,18,15,149.5,35.0,1.85,26.5,56.5,27.38,15.69
2016,9,8,18,30,35.0,16.0,1.8,26.0,18.0,15.25,0.0
2016,9,8,18,45,17.5,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,13.0,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,34.53,0.0
2016,9,9,6,45,114.0,41.0,3.3,23.5,58.0,128.96,94.7
2016,9,9,7,0,207.0,64.0,3.6,24.0,97.0,213.07,167.43
2016,9,9,7,15,289.0,80.0,3.7,24.5,147.0,298.62,238.91
2016,9,9,7,30,371.0,96.0,3.8,25.0,197.0,381.77,306.63
2016,9,9,7,45,447.0,102.5,3.95,25.5,252.0,454.92,364.61
2016,9,9,8,0,523.0,109.0,4.1,26.0,307.0,532.97,424.39
2016,9,9,8,15,564.0,116.5,4.1,26.5,360.5,595.5,469.75
2016,9,9,8,30,605.0,124.0,4.1,27.0,414.0,653.81,510.63
2016,9,9,8,45,651.0,124.0,4.1,27.5,468.0,707.76,546.67
2016,9,9,9,0,697.0,124.0,4.1,28.0,522.0,761.57,581.81
2016,9,9,9,15,718.5,128.0,4.1,28.0,569.5,798.12,605.36
2016,9,9,9,30,740.0,132.0,4.1,28.0,617.0,832.75,627.47
2016,9,9,9,45,765.5,130.0,4.1,28.5,661.5,857.93,641.7
2016,9,9,10,0,791.0,128.0,4.1,29.0,706.0,885.21,657.35
2016,9,9,10,15,802.5,130.5,4.1,29.0,741.5,901.79,667.03
2016,9,9,10,30,814.0,133.0,4.1,29.0,777.0,915.27,674.79
2016,9,9,10,45,828.0,131.0,4.1,29.5,807.0,922.98,677.48
2016,9,9,11,0,842.0,129.0,4.1,30.0,837.0,920.52,673.56
2016,9,9,11,15,847.0,130.5,4.05,30.0,858.0,917.4,670.53
2016,9,9,11,30,852.0,132.0,4.0,30.0,879.0,910.95,665.44
2016,9,9,11,45,866.5,125.5,4.0,30.5,894.0,901.82,657.66
2016,9,9,12,0,881.0,119.0,4.0,31.0,909.0,889.24,647.75
2016,9,9,12,15,881.5,119.0,4.0,31.0,913.0,867.49,633.17
2016,9,9,12,30,882.0,119.0,4.0,31.0,917.0,842.73,616.69
2016,9,9,12,45,881.5,118.5,4.0,31.5,912.0,813.82,596.24
2016,9,9,13,0,881.0,118.0,4.0,32.0,907.0,782.2,574.02
2016,9,9,13,15,878.0,117.0,3.95,32.0,893.5,745.74,549.46
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,707.03,522.4
2016,9,9,13,45,870.0,115.0,3.9,32.0,858.5,664.94,491.84
2016,9,9,14,0,865.0,114.0,3.9,32.0,837.0,621.1,459.36
2016,9,9,14,15,857.0,112.5,3.85,31.5,807.5,573.61,424.24
2016,9,9,14,30,849.0,111.0,3.8,31.0,778.0,525.02,387.27
2016,9,9,14,45,832.5,111.5,3.8,31.0,740.0,473.37,346.32
2016,9,9,15,0,816.0,112.0,3.8,31.0,702.0,416.96,300.91
2016,9,9,15,15,801.5,109.5,3.75,30.5,659.5,363.68,257.19
2016,9,9,15,30,787.0,107.0,3.7,30.0,617.0,311.01,213.02
2016,9,9,15,45,767.0,103.5,3.65,30.0,568.5,257.09,167.49
