Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,0,747.0,100.0,3.6,30.0,520.0,204.87,124.49
2016,9,9,16,15,653.5,113.5,3.4,29.5,454.5,153.58,88.84
2016,9,9,16,30,560.0,127.0,3.2,29.0,389.0,118.42,71.71
2016,9,9,16,45,531.5,115.0,3.05,29.0,338.5,76.62,58.78
2016,9,9,17,0,503.0,103.0,2.9,29.0,288.0,71.39,54.63
2016,9,9,17,15,460.5,90.0,2.7,28.5,236.5,64.03,48.64
2016,9,9,17,30,418.0,77.0,2.5,28.0,185.0,56.22,42.09
2016,9,9,17,45,349.0,62.5,2.3,27.5,137.5,46.75,33.89
2016,9,9,18,0,280.0,48.0,2.1,27.0,90.0,36.78,25.0
2016,9,9,18,15,140.0,32.0,2.15,26.5,53.0,25.02,13.47
2016,9,9,18,30,0.0,16.0,2.2,26.0,16.0,15.25,0.0
2016,9,9,18,45,0.0,8.0,2.25,26.0,8.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.5,9.0,0.7,22.5,11.0,8.58,0.0
2016,9,10,6,30,77.0,18.0,0.7,23.0,22.0,66.21,0.0
2016,9,10,6,45,199.0,34.5,0.7,23.5,62.0,172.67,127.12
2016,9,10,7,0,321.0,51.0,0.7,24.0,102.0,268.49,209.08
2016,9,10,7,15,162.0,71.5,0.75,24.0,97.5,197.67,155.78
2016,9,10,7,30,3.0,92.0,0.8,24.0,93.0,95.34,72.37
2016,9,10,7,45,10.0,113.5,0.9,24.5,117.5,121.58,93.82
2016,9,10,8,0,17.0,135.0,1.0,25.0,142.0,148.13,114.77
2016,9,10,8,15,8.5,141.0,1.1,25.0,144.5,145.67,112.16
2016,9,10,8,30,0.0,147.0,1.2,25.0,147.0,143.38,109.67
2016,9,10,8,45,0.0,152.0,1.35,25.5,152.0,147.0,111.94
2016,9,10,9,0,0.0,157.0,1.5,26.0,157.0,150.95,114.44
2016,9,10,9,15,59.0,229.0,1.65,26.0,267.5,288.42,221.57
2016,9,10,9,30,118.0,301.0,1.8,26.0,378.0,433.53,329.35
2016,9,10,9,45,204.0,316.0,2.0,26.5,460.0,525.68,396.39
2016,9,10,10,0,290.0,331.0,2.2,27.0,542.0,632.04,471.58
2016,9,10,10,15,289.0,350.0,2.3,27.0,569.5,649.17,481.91
2016,9,10,10,30,288.0,369.0,2.4,27.0,597.0,664.64,491.76
2016,9,10,10,45,554.5,252.0,2.5,27.0,710.5,794.76,588.27
2016,9,10,11,0,821.0,135.0,2.6,27.0,824.0,912.07,667.64
2016,9,10,11,15,826.5,136.5,2.7,27.0,844.0,908.98,664.64
2016,9,10,11,30,832.0,138.0,2.8,27.0,864.0,896.33,656.49
2016,9,10,11,45,847.0,130.5,2.9,27.5,879.5,886.8,649.28
2016,9,10,12,0,862.0,123.0,3.0,28.0,895.0,873.89,639.89
2016,9,10,12,15,863.0,123.0,3.05,28.0,898.5,852.85,626.11
2016,9,10,12,30,864.0,123.0,3.1,28.0,902.0,828.85,610.42
2016,9,10,12,45,863.5,122.0,3.15,28.0,897.0,799.87,591.37
2016,9,10,13,0,863.0,121.0,3.2,28.0,892.0,768.26,570.46
2016,9,10,13,15,860.0,120.5,3.25,28.0,879.0,732.79,546.78
2016,9,10,13,30,857.0,120.0,3.3,28.0,866.0,695.11,520.19
2016,9,10,13,45,851.5,118.5,3.35,28.0,844.0,652.91,489.38
2016,9,10,14,0,846.0,117.0,3.4,28.0,822.0,609.07,456.67
2016,9,10,14,15,508.5,249.0,3.4,28.0,668.5,491.76,367.54
2016,9,10,14,30,171.0,381.0,3.4,28.0,515.0,410.93,305.77
2016,9,10,14,45,287.5,338.0,3.4,28.0,550.5,409.68,304.49
2016,9,10,15,0,404.0,295.0,3.4,28.0,586.0,401.96,296.36
2016,9,10,15,15,389.0,278.5,3.35,28.0,544.0,357.68,261.5
2016,9,10,15,30,374.0,262.0,3.3,28.0,502.0,314.83,227.5
2016,9,10,15,45,555.5,180.5,3.3,28.0,506.0,262.74,179.83
2016,9,10,16,0,737.0,99.0,3.3,28.0,510.0,199.03,121.14
2016,9,10,16,15,710.0,94.5,3.15,27.5,458.5,142.59,78.84
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,93.94,50.09
2016,9,10,16,45,638.5,86.0,2.9,27.0,352.5,54.85,40.98
2016,9,10,17,0,594.0,82.0,2.8,27.0,298.0,54.78,41.07
2016,9,10,17,15,539.0,74.5,2.7,26.5,244.0,51.88,38.75
2016,9,10,17,30,484.0,67.0,2.6,26.0,190.0,48.83,36.16
2016,9,10,17,45,392.5,56.5,2.55,25.5,140.0,42.87,30.87
2016,9,10,18,0,301.0,46.0,2.5,25.0,90.0,35.33,23.94
2016,9,10,18,15,180.0,29.5,2.55,25.0,52.5,23.1,11.63
2016,9,10,18,30,59.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,9,10,18,45,29.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.5,2.1,19.0,10.5,8.1,0.0
2016,9,11,6,30,76.0,17.0,2.3,19.0,21.0,70.8,0.0
2016,9,11,6,45,187.5,35.0,2.55,19.5,60.5,167.61,125.2
2016,9,11,7,0,299.0,53.0,2.8,20.0,100.0,258.68,206.5
2016,9,11,7,15,379.0,65.5,2.65,20.5,150.5,333.32,270.29
2016,9,11,7,30,459.0,78.0,2.5,21.0,201.0,414.69,336.75
2016,9,11,7,45,513.0,87.5,2.35,22.0,255.0,485.19,390.8
2016,9,11,8,0,567.0,97.0,2.2,23.0,309.0,554.34,441.2
2016,9,11,8,15,605.5,103.5,2.05,23.5,362.5,610.08,480.05
2016,9,11,8,30,644.0,110.0,1.9,24.0,416.0,666.17,516.83
2016,9,11,8,45,671.0,116.0,1.8,25.0,467.5,712.16,544.38
2016,9,11,9,0,698.0,122.0,1.7,26.0,519.0,757.09,570.28
2016,9,11,9,15,719.0,126.5,1.65,26.5,566.0,793.61,591.28
2016,9,11,9,30,740.0,131.0,1.6,27.0,613.0,828.18,610.64
2016,9,11,9,45,755.5,134.5,1.6,27.5,655.0,850.19,621.99
2016,9,11,10,0,771.0,138.0,1.6,28.0,697.0,873.98,634.61
2016,9,11,10,15,783.0,140.5,1.6,28.0,733.0,890.61,643.81
2016,9,11,10,30,795.0,143.0,1.6,28.0,769.0,904.17,651.2
2016,9,11,10,45,804.5,144.5,1.6,28.5,797.5,911.16,653.24
2016,9,11,11,0,814.0,146.0,1.6,29.0,826.0,914.88,653.38
2016,9,11,11,15,819.5,147.0,1.6,29.0,846.5,911.08,650.24
2016,9,11,11,30,825.0,148.0,1.6,29.0,867.0,903.98,645.21
2016,9,11,11,45,858.5,129.5,1.65,29.5,887.0,893.4,637.44
2016,9,11,12,0,892.0,111.0,1.7,30.0,907.0,885.44,631.49
2016,9,11,12,15,892.5,111.5,1.7,30.0,910.5,863.88,617.62
2016,9,11,12,30,893.0,112.0,1.7,30.0,914.0,839.25,601.95
2016,9,11,12,45,893.0,111.0,1.75,30.5,909.5,809.88,582.52
2016,9,11,13,0,893.0,110.0,1.8,31.0,905.0,777.74,561.27
2016,9,11,13,15,517.5,272.0,1.8,31.0,731.0,622.22,451.83
2016,9,11,13,30,142.0,434.0,1.8,31.0,557.0,486.8,351.86
2016,9,11,13,45,510.5,269.5,1.85,31.0,696.0,563.85,412.47
2016,9,11,14,0,879.0,105.0,1.9,31.0,835.0,614.9,450.38
2016,9,11,14,15,872.0,104.0,1.9,31.0,805.5,567.73,414.73
2016,9,11,14,30,865.0,103.0,1.9,31.0,776.0,519.35,377.89
2016,9,11,14,45,845.0,106.0,1.95,31.0,737.5,467.5,337.64
2016,9,11,15,0,825.0,109.0,2.0,31.0,699.0,411.08,293.0
2016,9,11,15,15,593.0,186.0,2.0,30.5,596.5,344.85,244.22
2016,9,11,15,30,361.0,263.0,2.0,30.0,494.0,310.07,221.16
2016,9,11,15,45,560.5,179.5,2.05,30.0,505.5,260.52,175.54
2016,9,11,16,0,760.0,96.0,2.1,30.0,517.0,197.11,117.25
2016,9,11,16,15,733.5,91.5,2.0,29.5,464.5,144.69,79.03
2016,9,11,16,30,707.0,87.0,1.9,29.0,412.0,89.76,46.81
2016,9,11,16,45,671.0,81.5,1.85,29.0,357.5,51.93,38.17
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,50.53,37.14
2016,9,11,17,15,580.5,69.0,1.65,28.0,248.5,47.78,35.04
2016,9,11,17,30,526.0,62.0,1.5,27.0,194.0,44.89,32.66
2016,9,11,17,45,443.0,51.5,1.35,26.5,143.0,38.72,27.2
2016,9,11,18,0,360.0,41.0,1.2,26.0,92.0,32.2,21.17
2016,9,11,18,15,221.5,26.5,1.2,25.5,53.0,21.35,9.72
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,11.44,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,86.59,0.0
2016,9,12,6,45,234.5,32.5,0.6,21.5,62.5,187.62,137.86
2016,9,12,7,0,358.0,48.0,0.6,22.0,103.0,286.0,223.61
2016,9,12,7,15,439.0,58.0,0.7,22.5,155.0,363.01,287.4
2016,9,12,7,30,520.0,68.0,0.8,23.0,207.0,445.78,352.86
2016,9,12,7,45,570.0,76.5,0.95,24.0,261.5,510.59,401.52
2016,9,12,8,0,620.0,85.0,1.1,25.0,316.0,577.51,449.67
2016,9,12,8,15,657.0,90.5,1.25,25.5,370.0,632.44,487.35
2016,9,12,8,30,694.0,96.0,1.4,26.0,424.0,687.6,524.23
2016,9,12,8,45,717.5,101.5,1.55,27.0,475.5,731.45,551.39
2016,9,12,9,0,741.0,107.0,1.7,28.0,527.0,770.18,574.61
2016,9,12,9,15,518.5,196.0,1.7,28.0,502.0,690.52,516.14
2016,9,12,9,30,296.0,285.0,1.7,28.0,477.0,586.13,437.16
2016,9,12,9,45,298.5,305.5,1.7,28.5,511.0,611.37,453.26
2016,9,12,10,0,301.0,326.0,1.7,29.0,545.0,635.07,467.14
2016,9,12,10,15,565.0,226.0,1.7,29.0,660.5,784.15,573.65
2016,9,12,10,30,829.0,126.0,1.7,29.0,776.0,914.97,657.94
2016,9,12,10,45,836.5,127.5,1.75,29.5,804.0,913.08,653.59
2016,9,12,11,0,844.0,129.0,1.8,30.0,832.0,915.3,653.43
2016,9,12,11,15,849.0,130.0,1.85,30.0,852.5,911.39,650.77
2016,9,12,11,30,854.0,131.0,1.9,30.0,873.0,904.15,646.16
2016,9,12,11,45,857.5,131.5,1.95,30.5,885.0,891.79,637.14
2016,9,12,12,0,861.0,132.0,2.0,31.0,897.0,876.2,626.19
2016,9,12,12,15,861.5,132.0,2.0,31.0,900.5,854.46,612.18
2016,9,12,12,30,862.0,132.0,2.0,31.0,904.0,829.78,596.36
2016,9,12,12,45,859.0,132.5,2.05,31.0,898.0,800.0,577.62
2016,9,12,13,0,856.0,133.0,2.1,31.0,892.0,767.72,557.14
2016,9,12,13,15,852.5,132.5,2.1,31.0,878.0,731.85,533.57
2016,9,12,13,30,849.0,132.0,2.1,31.0,864.0,693.84,506.97
2016,9,12,13,45,840.5,132.0,2.15,31.0,841.5,651.12,476.82
2016,9,12,14,0,832.0,132.0,2.2,31.0,819.0,605.12,443.67
2016,9,12,14,15,823.0,130.0,2.2,31.0,789.0,557.09,408.01
2016,9,12,14,30,814.0,128.0,2.2,31.0,759.0,508.24,370.76
2016,9,12,14,45,800.5,126.5,2.2,31.0,721.5,457.24,330.9
2016,9,12,15,0,787.0,125.0,2.2,31.0,684.0,406.31,290.0
2016,9,12,15,15,770.5,122.0,2.2,30.5,641.0,353.47,247.28
2016,9,12,15,30,754.0,119.0,2.2,30.0,598.0,301.54,204.4
2016,9,12,15,45,729.5,116.0,2.2,30.0,549.5,243.72,156.92
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,192.95,116.22
2016,9,12,16,15,675.5,108.0,2.1,29.5,449.0,142.63,80.11
2016,9,12,16,30,646.0,103.0,2.0,29.0,397.0,95.63,54.32
2016,9,12,16,45,601.5,97.0,1.9,29.0,342.5,63.62,47.97
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,62.49,47.19
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,58.28,43.8
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,52.94,39.28
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,44.82,32.16
2016,9,12,18,0,260.0,47.0,1.2,27.0,82.0,36.33,24.38
2016,9,12,18,15,148.0,28.0,1.2,26.5,46.0,22.03,9.32
2016,9,12,18,30,36.0,9.0,1.2,26.0,10.0,8.58,0.0
2016,9,12,18,45,18.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,34.0,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,68.0,16.0,0.8,23.0,19.0,57.98,0.0
2016,9,13,6,45,186.5,33.5,0.9,23.5,58.5,164.77,119.19
2016,9,13,7,0,305.0,51.0,1.0,24.0,98.0,258.54,201.24
2016,9,13,7,15,387.5,63.0,1.2,24.5,148.5,333.95,264.19
2016,9,13,7,30,470.0,75.0,1.4,25.0,199.0,420.49,333.24
2016,9,13,7,45,375.0,108.0,1.6,25.5,222.0,409.27,323.78
2016,9,13,8,0,280.0,141.0,1.8,26.0,245.0,379.72,299.56
2016,9,13,8,15,294.5,162.5,1.75,26.5,287.5,423.05,331.12
2016,9,13,8,30,309.0,184.0,1.7,27.0,330.0,466.09,361.07
2016,9,13,8,45,299.0,211.0,1.7,27.5,365.5,495.14,379.57
2016,9,13,9,0,289.0,238.0,1.7,28.0,401.0,522.02,396.18
2016,9,13,9,15,307.0,257.5,1.6,28.0,444.5,562.39,423.16
2016,9,13,9,30,325.0,277.0,1.5,28.0,488.0,601.99,448.94
2016,9,13,9,45,342.5,293.5,1.45,28.5,529.0,636.75,470.33
2016,9,13,10,0,360.0,310.0,1.4,29.0,570.0,670.31,490.52
2016,9,13,10,15,279.5,345.5,1.3,29.0,553.5,633.17,460.98
2016,9,13,10,30,199.0,381.0,1.2,29.0,537.0,581.44,422.34
2016,9,13,10,45,160.5,395.0,1.15,29.5,523.5,555.96,402.43
2016,9,13,11,0,122.0,409.0,1.1,30.0,510.0,529.75,381.91
2016,9,13,11,15,161.5,421.5,1.1,30.0,559.0,572.31,411.47
2016,9,13,11,30,201.0,434.0,1.1,30.0,608.0,613.05,438.84
2016,9,13,11,45,177.5,441.5,1.1,30.5,597.0,591.3,422.06
2016,9,13,12,0,154.0,449.0,1.1,31.0,586.0,569.46,405.84
2016,9,13,12,15,320.0,406.5,1.15,31.0,692.0,662.69,472.29
2016,9,13,12,30,486.0,364.0,1.2,31.0,798.0,745.15,528.79
2016,9,13,12,45,298.0,401.5,1.25,31.5,667.0,610.45,435.14
2016,9,13,13,0,110.0,439.0,1.3,32.0,536.0,487.25,348.3
2016,9,13,13,15,78.0,408.5,1.4,32.0,477.0,429.18,309.08
2016,9,13,13,30,46.0,378.0,1.5,32.0,418.0,374.13,270.76
2016,9,13,13,45,222.5,365.0,1.6,32.0,549.0,462.94,336.44
2016,9,13,14,0,399.0,352.0,1.7,32.0,680.0,539.55,390.3
2016,9,13,14,15,236.5,353.5,1.75,31.5,546.5,429.86,312.62
2016,9,13,14,30,74.0,355.0,1.8,31.0,413.0,345.37,252.71
2016,9,13,14,45,423.5,241.0,1.9,31.0,543.0,382.23,278.71
2016,9,13,15,0,773.0,127.0,2.0,31.0,673.0,399.27,284.67
2016,9,13,15,15,756.5,123.5,2.05,31.0,630.0,346.78,241.57
2016,9,13,15,30,740.0,120.0,2.1,31.0,587.0,295.24,198.81
2016,9,13,15,45,715.5,117.0,2.2,31.0,539.0,238.18,152.3
2016,9,13,16,0,691.0,114.0,2.3,31.0,491.0,188.28,112.7
2016,9,13,16,15,661.0,108.5,2.25,30.5,439.0,138.44,77.51
2016,9,13,16,30,631.0,103.0,2.2,30.0,387.0,92.0,52.88
2016,9,13,16,45,585.5,97.0,2.2,30.0,333.0,63.89,48.01
2016,9,13,17,0,540.0,91.0,2.2,30.0,279.0,62.78,47.24
2016,9,13,17,15,480.0,81.5,2.0,29.0,226.0,58.58,43.95
2016,9,13,17,30,420.0,72.0,1.8,28.0,173.0,53.05,39.35
2016,9,13,17,45,327.0,59.0,1.65,27.5,124.5,44.53,31.86
2016,9,13,18,0,234.0,46.0,1.5,27.0,76.0,35.61,23.68
2016,9,13,18,15,117.0,27.0,1.5,26.5,42.0,21.27,7.69
2016,9,13,18,30,0.0,8.0,1.5,26.0,8.0,7.63,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.0,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.16,0.0
2016,9,14,6,45,147.0,34.0,1.2,23.5,56.5,145.56,104.22
2016,9,14,7,0,294.0,50.0,1.4,24.0,95.0,250.64,195.46
2016,9,14,7,15,374.5,62.0,1.45,24.5,144.5,324.18,257.0
2016,9,14,7,30,455.0,74.0,1.5,25.0,194.0,408.79,324.53
2016,9,14,7,45,512.5,82.5,1.55,25.5,247.5,476.13,376.19
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,546.14,427.72
2016,9,14,8,15,608.0,97.5,1.7,26.5,354.0,601.16,466.43
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,656.54,503.65
2016,9,14,8,45,672.5,109.5,1.95,27.5,457.5,701.26,532.83
2016,9,14,9,0,699.0,115.0,2.1,28.0,508.0,744.9,560.84
2016,9,14,9,15,719.5,119.0,2.2,28.5,554.5,780.14,582.38
2016,9,14,9,30,740.0,123.0,2.3,29.0,601.0,809.51,599.82
2016,9,14,9,45,487.5,230.0,2.45,29.5,553.5,708.67,526.23
2016,9,14,10,0,235.0,337.0,2.6,30.0,506.0,573.0,424.31
2016,9,14,10,15,117.5,233.5,2.65,30.0,318.0,351.29,263.93
2016,9,14,10,30,0.0,130.0,2.7,30.0,130.0,122.12,88.93
2016,9,14,10,45,16.0,232.5,2.8,30.5,245.5,235.87,175.3
2016,9,14,11,0,32.0,335.0,2.9,31.0,361.0,360.69,266.15
2016,9,14,11,15,31.5,342.5,2.95,31.0,369.5,364.81,268.38
2016,9,14,11,30,31.0,350.0,3.0,31.0,378.0,368.71,270.93
2016,9,14,11,45,169.5,387.0,3.1,31.0,537.0,529.98,389.44
2016,9,14,12,0,308.0,424.0,3.2,31.0,696.0,681.69,496.03
2016,9,14,12,15,215.5,435.0,3.25,31.0,626.0,597.46,435.08
2016,9,14,12,30,123.0,446.0,3.3,31.0,556.0,522.12,380.64
2016,9,14,12,45,262.0,414.0,3.35,31.5,645.5,592.79,432.84
2016,9,14,13,0,401.0,382.0,3.4,32.0,735.0,651.95,475.0
2016,9,14,13,15,610.5,260.5,3.4,32.0,788.5,670.7,491.83
2016,9,14,13,30,820.0,139.0,3.4,32.0,842.0,674.02,497.15
2016,9,14,13,45,817.0,136.0,3.4,32.0,820.5,632.29,466.6
2016,9,14,14,0,814.0,133.0,3.4,32.0,799.0,588.89,434.39
2016,9,14,14,15,805.0,131.0,3.4,31.5,769.5,541.64,399.42
2016,9,14,14,30,796.0,129.0,3.4,31.0,740.0,493.62,362.81
2016,9,14,14,45,786.0,125.5,3.45,31.0,704.0,443.34,322.82
2016,9,14,15,0,776.0,122.0,3.5,31.0,668.0,392.84,281.58
2016,9,14,15,15,536.0,197.0,3.45,31.0,563.0,328.39,233.49
2016,9,14,15,30,296.0,272.0,3.4,31.0,458.0,293.85,210.89
2016,9,14,15,45,255.5,254.0,3.35,31.0,405.5,250.39,178.32
2016,9,14,16,0,215.0,236.0,3.3,31.0,353.0,218.74,155.58
2016,9,14,16,15,435.0,165.0,3.15,30.5,370.0,157.9,101.85
2016,9,14,16,30,655.0,94.0,3.0,30.0,387.0,83.1,46.71
2016,9,14,16,45,623.5,85.5,2.9,30.0,334.0,55.49,41.03
2016,9,14,17,0,592.0,77.0,2.8,30.0,281.0,51.94,38.17
2016,9,14,17,15,534.0,69.5,2.45,29.0,228.0,48.85,35.77
2016,9,14,17,30,476.0,62.0,2.1,28.0,175.0,45.61,33.06
2016,9,14,17,45,392.5,50.0,1.8,27.5,126.0,38.09,26.43
2016,9,14,18,0,309.0,38.0,1.5,27.0,77.0,30.13,19.08
2016,9,14,18,15,154.5,19.0,1.45,26.5,38.5,14.83,2.58
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,21.45,0.0
2016,9,15,6,45,90.5,34.5,1.25,23.5,46.5,107.0,74.75
2016,9,15,7,0,155.0,59.0,1.5,24.0,82.0,176.44,136.56
2016,9,15,7,15,218.5,81.0,1.4,24.5,129.5,245.51,194.18
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,319.41,253.56
2016,9,15,7,45,335.0,120.0,1.2,26.0,228.0,383.8,302.61
2016,9,15,8,0,388.0,137.0,1.1,27.0,279.0,463.87,360.57
2016,9,15,8,15,427.5,150.0,1.1,27.5,330.5,520.15,400.0
2016,9,15,8,30,467.0,163.0,1.1,28.0,382.0,577.53,439.03
2016,9,15,8,45,502.0,172.0,1.1,28.5,431.5,627.23,471.56
2016,9,15,9,0,537.0,181.0,1.1,29.0,481.0,676.9,503.23
2016,9,15,9,15,401.5,234.0,1.2,29.0,469.5,615.29,456.99
2016,9,15,9,30,266.0,287.0,1.3,29.0,458.0,559.86,414.85
2016,9,15,9,45,441.5,248.5,1.45,29.5,555.5,686.37,505.4
2016,9,15,10,0,617.0,210.0,1.6,30.0,653.0,809.16,588.8
2016,9,15,10,15,328.5,268.0,1.7,30.0,505.0,591.99,435.58
2016,9,15,10,30,40.0,326.0,1.8,30.0,357.0,364.56,268.03
2016,9,15,10,45,20.0,230.0,1.95,30.5,245.5,244.56,180.74
2016,9,15,11,0,0.0,134.0,2.1,31.0,134.0,125.79,91.14
2016,9,15,11,15,337.0,184.0,2.15,31.0,474.5,503.92,378.51
2016,9,15,11,30,674.0,234.0,2.2,31.0,815.0,849.6,614.63
2016,9,15,11,45,674.5,238.0,2.3,31.5,825.5,838.17,602.96
2016,9,15,12,0,675.0,242.0,2.4,32.0,836.0,824.02,592.69
2016,9,15,12,15,349.0,286.0,2.45,32.0,593.5,574.15,419.18
2016,9,15,12,30,23.0,330.0,2.5,32.0,351.0,326.77,237.81
2016,9,15,12,45,125.5,384.0,2.55,32.0,495.0,457.44,334.15
2016,9,15,13,0,228.0,438.0,2.6,32.0,639.0,572.64,415.1
2016,9,15,13,15,446.0,338.0,2.6,32.0,721.5,622.28,452.95
2016,9,15,13,30,664.0,238.0,2.6,32.0,804.0,654.82,477.99
2016,9,15,13,45,652.5,237.5,2.6,32.0,781.5,614.7,448.88
2016,9,15,14,0,641.0,237.0,2.6,32.0,759.0,574.11,419.33
2016,9,15,14,15,629.5,233.0,2.6,32.0,730.0,530.29,386.92
2016,9,15,14,30,618.0,229.0,2.6,32.0,701.0,486.49,353.79
2016,9,15,14,45,627.5,210.5,2.65,32.0,669.5,439.64,317.76
2016,9,15,15,0,637.0,192.0,2.7,32.0,638.0,391.15,279.37
2016,9,15,15,15,617.5,186.0,2.7,31.5,596.0,342.18,240.48
2016,9,15,15,30,598.0,180.0,2.7,31.0,554.0,294.85,202.3
2016,9,15,15,45,578.5,170.5,2.75,31.0,508.0,246.87,163.52
2016,9,15,16,0,559.0,161.0,2.8,31.0,462.0,200.07,127.15
2016,9,15,16,15,326.0,173.0,2.65,30.5,344.0,159.22,107.27
2016,9,15,16,30,93.0,185.0,2.5,30.0,226.0,150.5,111.79
2016,9,15,16,45,261.5,149.0,2.45,30.0,243.0,108.53,84.98
2016,9,15,17,0,430.0,113.0,2.4,30.0,260.0,79.68,61.32
2016,9,15,17,15,372.0,98.5,2.1,29.5,208.5,71.3,54.48
2016,9,15,17,30,314.0,84.0,1.8,29.0,157.0,62.44,46.97
2016,9,15,17,45,244.5,64.5,1.55,28.5,111.5,49.06,35.38
2016,9,15,18,0,175.0,45.0,1.3,28.0,66.0,36.35,23.9
2016,9,15,18,15,87.5,22.5,1.25,27.5,33.0,18.71,2.78
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,68.0,14.0,0.8,23.0,16.0,44.4,0.0
2016,9,16,6,45,186.5,31.0,0.95,23.5,54.5,160.8,113.47
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,253.17,196.6
2016,9,16,7,15,387.0,60.0,0.9,24.5,143.0,327.76,258.3
2016,9,16,7,30,469.0,72.0,0.7,25.0,193.0,413.7,325.05
2016,9,16,7,45,524.5,80.0,0.5,26.0,246.5,479.32,371.97
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,547.41,417.39
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,602.88,455.08
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,658.72,491.47
2016,9,16,8,45,683.5,106.5,0.6,28.5,457.0,703.53,519.58
2016,9,16,9,0,710.0,112.0,0.7,29.0,508.0,747.23,546.57
2016,9,16,9,15,730.5,116.0,0.7,29.5,554.5,782.5,566.22
2016,9,16,9,30,751.0,120.0,0.7,30.0,601.0,812.06,582.0
2016,9,16,9,45,766.0,123.0,0.7,30.5,642.5,837.21,594.89
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,859.66,606.05
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,875.49,614.35
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,888.22,620.91
2016,9,16,10,45,487.0,270.0,0.7,31.5,652.0,742.04,523.22
2016,9,16,11,0,170.0,409.0,0.7,32.0,550.0,571.88,403.77
2016,9,16,11,15,499.5,274.0,0.7,32.0,699.5,741.53,524.4
2016,9,16,11,30,829.0,139.0,0.7,32.0,849.0,885.14,615.4
2016,9,16,11,45,843.0,132.5,0.75,32.5,863.5,869.06,602.88
2016,9,16,12,0,857.0,126.0,0.8,33.0,878.0,855.57,594.14
2016,9,16,12,15,858.0,126.0,0.85,33.0,881.0,834.12,581.68
2016,9,16,12,30,859.0,126.0,0.9,33.0,884.0,809.72,567.41
2016,9,16,12,45,857.0,126.0,1.0,33.0,878.5,780.17,550.45
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,748.07,531.61
2016,9,16,13,15,507.5,276.0,1.15,33.0,717.5,608.45,434.6
2016,9,16,13,30,160.0,426.0,1.2,33.0,562.0,487.97,347.87
2016,9,16,13,45,498.5,274.0,1.25,33.0,681.5,549.68,396.06
2016,9,16,14,0,837.0,122.0,1.3,33.0,801.0,587.96,423.97
2016,9,16,14,15,829.0,120.0,1.4,33.0,771.0,541.0,389.48
2016,9,16,14,30,821.0,118.0,1.5,33.0,741.0,489.27,351.17
2016,9,16,14,45,802.5,119.0,1.6,33.0,703.0,438.01,311.83
2016,9,16,15,0,784.0,120.0,1.7,33.0,665.0,387.33,271.68
2016,9,16,15,15,767.5,117.0,1.75,33.0,622.0,334.79,229.06
2016,9,16,15,30,751.0,114.0,1.8,33.0,579.0,283.18,186.55
2016,9,16,15,45,730.0,109.5,1.85,33.0,531.0,225.48,139.97
2016,9,16,16,0,709.0,105.0,1.9,33.0,483.0,174.39,100.28
2016,9,16,16,15,679.5,100.0,1.85,32.5,431.0,124.31,66.67
2016,9,16,16,30,650.0,95.0,1.8,32.0,379.0,77.54,45.1
2016,9,16,16,45,610.5,88.0,1.75,31.5,325.5,57.92,42.78
2016,9,16,17,0,571.0,81.0,1.7,31.0,272.0,55.63,41.09
2016,9,16,17,15,510.5,72.0,1.55,30.5,219.0,51.46,37.69
2016,9,16,17,30,450.0,63.0,1.4,30.0,166.0,47.05,33.91
2016,9,16,17,45,362.0,50.5,1.25,29.5,118.0,39.1,26.92
2016,9,16,18,0,274.0,38.0,1.1,29.0,70.0,29.52,18.14
2016,9,16,18,15,137.0,19.0,1.1,28.5,35.0,14.94,0.0
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,45.5,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,91.0,13.0,1.4,23.0,16.0,53.8,0.0
2016,9,17,6,45,214.5,28.5,1.7,24.0,55.0,170.64,119.39
2016,9,17,7,0,338.0,44.0,2.0,25.0,94.0,267.33,207.55
2016,9,17,7,15,420.5,55.0,1.85,25.5,144.5,344.39,272.07
2016,9,17,7,30,503.0,66.0,1.7,26.0,195.0,427.57,338.21
2016,9,17,7,45,554.0,74.0,1.55,27.0,248.0,491.1,385.43
2016,9,17,8,0,605.0,82.0,1.4,28.0,301.0,556.82,431.52
2016,9,17,8,15,642.5,88.0,1.15,28.5,354.5,611.61,466.67
2016,9,17,8,30,680.0,94.0,0.9,29.0,408.0,666.68,499.6
2016,9,17,8,45,702.5,100.0,0.65,29.5,458.5,709.42,522.1
2016,9,17,9,0,725.0,106.0,0.4,30.0,509.0,750.78,542.24
2016,9,17,9,15,745.0,109.5,0.45,30.5,555.5,781.79,559.61
2016,9,17,9,30,765.0,113.0,0.5,31.0,602.0,814.47,578.01
2016,9,17,9,45,774.5,118.5,0.55,31.5,642.5,837.67,590.31
2016,9,17,10,0,784.0,124.0,0.6,32.0,683.0,857.97,600.92
2016,9,17,10,15,397.5,179.0,0.7,32.0,463.0,568.35,411.58
2016,9,17,10,30,11.0,234.0,0.8,32.0,243.0,233.45,169.12
2016,9,17,10,45,165.0,308.0,0.9,32.5,443.5,466.56,339.76
2016,9,17,11,0,319.0,382.0,1.0,33.0,644.0,687.59,487.09
2016,9,17,11,15,249.5,405.5,1.05,33.0,614.0,641.07,452.59
2016,9,17,11,30,180.0,429.0,1.1,33.0,584.0,586.51,415.16
2016,9,17,11,45,195.0,434.5,1.15,33.0,604.0,596.67,422.65
2016,9,17,12,0,210.0,440.0,1.2,33.0,624.0,605.38,428.64
2016,9,17,12,15,162.0,439.5,1.2,33.0,581.5,555.08,393.8
2016,9,17,12,30,114.0,439.0,1.2,33.0,539.0,503.73,358.39
2016,9,17,12,45,206.0,429.0,1.3,33.5,609.0,558.77,397.53
2016,9,17,13,0,298.0,419.0,1.4,34.0,679.0,604.98,429.14
2016,9,17,13,15,306.0,409.0,1.45,34.0,672.5,584.43,415.31
2016,9,17,13,30,314.0,399.0,1.5,34.0,666.0,562.73,401.0
2016,9,17,13,45,563.0,267.0,1.55,34.0,728.5,580.92,417.05
2016,9,17,14,0,812.0,135.0,1.6,34.0,791.0,579.46,417.56
2016,9,17,14,15,803.0,133.0,1.6,34.0,761.0,532.23,382.57
2016,9,17,14,30,794.0,131.0,1.6,34.0,731.0,484.24,346.36
2016,9,17,14,45,499.0,228.0,1.65,34.0,598.5,395.5,282.29
2016,9,17,15,0,204.0,325.0,1.7,34.0,466.0,344.34,247.25
2016,9,17,15,15,454.0,228.5,1.7,33.5,515.5,320.17,224.34
2016,9,17,15,30,704.0,132.0,1.7,33.0,565.0,277.3,183.17
2016,9,17,15,45,680.0,127.0,1.75,33.0,517.0,225.91,141.82
2016,9,17,16,0,656.0,122.0,1.8,33.0,469.0,176.86,104.3
2016,9,17,16,15,624.0,116.0,1.75,32.5,417.5,128.94,72.85
2016,9,17,16,30,592.0,110.0,1.7,32.0,366.0,84.75,53.28
2016,9,17,16,45,549.5,101.5,1.65,32.0,313.0,68.79,51.68
2016,9,17,17,0,507.0,93.0,1.6,32.0,260.0,65.83,49.36
2016,9,17,17,15,444.5,82.0,1.45,31.0,208.0,59.43,44.24
2016,9,17,17,30,382.0,71.0,1.3,30.0,156.0,52.82,38.7
2016,9,17,17,45,293.0,55.5,1.2,29.5,109.0,42.26,29.48
2016,9,17,18,0,204.0,40.0,1.1,29.0,62.0,31.19,19.3
2016,9,17,18,15,102.0,20.0,1.15,28.5,31.0,15.81,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,30.03,0.0
2016,9,18,6,45,145.5,31.5,1.8,24.5,50.0,141.28,96.66
2016,9,18,7,0,250.0,51.0,2.0,25.0,87.0,226.63,175.33
2016,9,18,7,15,333.0,65.0,2.0,25.5,136.0,301.38,238.22
2016,9,18,7,30,416.0,79.0,2.0,26.0,185.0,383.2,304.22
2016,9,18,7,45,476.0,88.5,2.0,26.5,238.0,449.6,355.79
2016,9,18,8,0,536.0,98.0,2.0,27.0,291.0,525.04,411.77
2016,9,18,8,15,576.0,105.0,2.0,27.5,343.5,580.68,451.12
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,636.77,489.23
2016,9,18,8,45,646.0,117.5,2.0,28.5,446.5,683.06,518.81
2016,9,18,9,0,676.0,123.0,2.0,29.0,497.0,728.46,547.15
2016,9,18,9,15,697.5,127.5,1.9,29.0,543.5,764.18,568.69
2016,9,18,9,30,719.0,132.0,1.8,29.0,590.0,797.98,588.63
2016,9,18,9,45,733.5,136.5,1.75,29.5,631.0,823.39,601.99
2016,9,18,10,0,748.0,141.0,1.7,30.0,672.0,842.02,610.86
2016,9,18,10,15,760.0,143.5,1.6,30.0,706.5,857.77,618.59
2016,9,18,10,30,772.0,146.0,1.5,30.0,741.0,870.5,624.39
2016,9,18,10,45,780.5,148.5,1.4,30.5,768.5,876.94,624.94
2016,9,18,11,0,789.0,151.0,1.3,31.0,796.0,880.15,623.57
2016,9,18,11,15,795.0,152.0,1.15,31.5,815.5,876.32,617.19
2016,9,18,11,30,801.0,153.0,1.0,32.0,835.0,869.25,608.9
2016,9,18,11,45,832.5,136.0,0.85,32.5,853.5,857.71,597.92
2016,9,18,12,0,864.0,119.0,0.7,33.0,872.0,848.74,588.65
2016,9,18,12,15,602.0,265.0,0.6,33.0,790.5,757.46,527.23
2016,9,18,12,30,340.0,411.0,0.5,33.0,709.0,661.36,459.05
2016,9,18,12,45,417.0,378.0,0.4,33.0,741.0,674.25,468.45
2016,9,18,13,0,494.0,345.0,0.3,33.0,773.0,680.15,471.83
2016,9,18,13,15,506.0,333.5,0.35,33.0,766.0,654.01,455.49
2016,9,18,13,30,518.0,322.0,0.4,33.0,759.0,625.88,437.85
2016,9,18,13,45,684.0,217.0,0.45,33.0,777.0,607.81,428.72
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,579.79,411.28
2016,9,18,14,15,842.0,110.5,0.55,33.0,765.5,532.69,377.75
2016,9,18,14,30,834.0,109.0,0.6,33.0,736.0,484.57,342.47
2016,9,18,14,45,669.5,174.0,0.7,33.0,661.0,418.14,294.48
2016,9,18,15,0,505.0,239.0,0.8,33.0,586.0,373.59,262.27
2016,9,18,15,15,493.0,226.0,0.85,32.5,546.5,327.98,227.83
2016,9,18,15,30,481.0,213.0,0.9,32.0,507.0,283.36,193.5
2016,9,18,15,45,604.0,154.5,0.95,32.0,492.0,230.26,147.51
2016,9,18,16,0,727.0,96.0,1.0,32.0,477.0,168.47,95.14
2016,9,18,16,15,697.5,91.5,1.0,32.0,425.0,112.97,58.55
2016,9,18,16,30,668.0,87.0,1.0,32.0,373.0,65.78,39.33
2016,9,18,16,45,627.0,80.5,1.0,32.0,319.5,52.8,38.46
2016,9,18,17,0,586.0,74.0,1.0,32.0,266.0,50.61,36.74
2016,9,18,17,15,523.5,66.0,0.95,31.0,212.5,46.99,33.87
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,43.2,30.65
2016,9,18,17,45,364.0,46.5,0.85,29.5,111.0,35.97,24.23
2016,9,18,18,0,267.0,35.0,0.8,29.0,63.0,27.29,16.0
2016,9,18,18,15,133.5,17.5,0.85,28.5,31.5,13.83,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,29.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,58.0,13.0,1.9,24.0,14.0,38.59,0.0
2016,9,19,6,45,196.0,28.5,2.2,24.5,52.5,161.06,109.39
2016,9,19,7,0,334.0,44.0,2.5,25.0,91.0,263.69,204.52
2016,9,19,7,15,422.0,54.0,2.55,25.5,141.5,342.43,271.19
2016,9,19,7,30,510.0,64.0,2.6,26.0,192.0,427.57,340.13
2016,9,19,7,45,572.5,69.5,2.65,27.0,247.5,495.71,392.53
2016,9,19,8,0,635.0,75.0,2.7,28.0,303.0,566.84,444.69
2016,9,19,8,15,672.5,80.5,2.6,28.5,357.0,621.74,481.98
2016,9,19,8,30,710.0,86.0,2.5,29.0,411.0,676.87,518.11
2016,9,19,8,45,736.5,89.5,2.45,30.0,462.5,717.29,541.95
2016,9,19,9,0,763.0,93.0,2.4,31.0,514.0,759.88,566.65
2016,9,19,9,15,782.5,96.5,2.25,31.0,561.0,794.86,587.22
2016,9,19,9,30,802.0,100.0,2.1,31.0,608.0,827.61,605.92
2016,9,19,9,45,816.0,102.5,2.0,31.5,649.5,851.83,617.88
2016,9,19,10,0,830.0,105.0,1.9,32.0,691.0,866.28,623.43
2016,9,19,10,15,840.5,106.5,1.85,32.5,726.5,880.53,629.41
2016,9,19,10,30,851.0,108.0,1.8,33.0,762.0,891.62,633.42
2016,9,19,10,45,859.5,109.0,1.8,33.5,790.0,897.08,634.51
2016,9,19,11,0,868.0,110.0,1.8,34.0,818.0,899.18,633.66
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.5,894.72,631.19
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,886.86,626.7
2016,9,19,11,45,882.5,111.5,2.1,34.5,869.0,873.67,617.64
2016,9,19,12,0,887.0,111.0,2.2,35.0,881.0,857.15,606.56
2016,9,19,12,15,887.5,111.0,2.25,35.0,883.5,834.59,592.5
2016,9,19,12,30,888.0,111.0,2.3,35.0,886.0,809.0,576.51
2016,9,19,12,45,887.0,110.5,2.4,35.0,880.5,778.88,557.86
2016,9,19,13,0,886.0,110.0,2.5,35.0,875.0,746.07,537.28
2016,9,19,13,15,882.5,109.5,2.55,35.0,860.5,708.99,512.8
2016,9,19,13,30,879.0,109.0,2.6,35.0,846.0,669.69,485.31
2016,9,19,13,45,873.0,107.5,2.7,35.0,823.0,625.94,454.3
2016,9,19,14,0,867.0,106.0,2.8,35.0,800.0,580.55,421.26
2016,9,19,14,15,858.5,104.5,2.85,35.0,769.5,532.44,385.17
2016,9,19,14,30,850.0,103.0,2.9,35.0,739.0,483.32,347.29
2016,9,19,14,45,838.5,101.0,2.95,35.0,701.5,431.77,306.55
2016,9,19,15,0,827.0,99.0,3.0,35.0,664.0,379.96,264.51
2016,9,19,15,15,811.0,96.5,3.0,34.5,620.0,320.59,216.58
2016,9,19,15,30,795.0,94.0,3.0,34.0,576.0,267.33,172.52
2016,9,19,15,45,773.5,91.0,3.0,34.0,527.5,213.66,128.66
