Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.5,13.5,3.8,21.5,15.5,25.48,0.0
2016,10,20,7,0,59.0,27.0,4.2,22.0,31.0,67.8,32.02
2016,10,20,7,15,151.5,48.0,4.5,22.0,71.5,154.66,117.98
2016,10,20,7,30,244.0,69.0,4.8,22.0,112.0,234.56,187.04
2016,10,20,7,45,269.0,83.5,5.1,22.0,146.0,271.64,220.12
2016,10,20,8,0,294.0,98.0,5.4,22.0,180.0,310.52,253.44
2016,10,20,8,15,147.0,98.5,5.7,22.0,139.5,219.38,178.07
2016,10,20,8,30,0.0,99.0,6.0,22.0,99.0,95.03,72.96
2016,10,20,8,45,162.0,141.0,6.3,22.5,216.0,272.41,220.77
2016,10,20,9,0,324.0,183.0,6.6,23.0,333.0,452.74,365.16
2016,10,20,9,15,324.5,206.5,6.7,23.0,369.5,482.71,386.97
2016,10,20,9,30,325.0,230.0,6.8,23.0,406.0,510.95,407.55
2016,10,20,9,45,162.5,121.0,6.9,23.5,209.0,261.87,209.67
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,11.15,3.4
2016,10,20,10,15,0.0,86.5,7.0,24.5,87.0,80.63,59.4
2016,10,20,10,30,0.0,161.0,7.0,25.0,162.0,152.14,115.87
2016,10,20,10,45,14.0,220.5,7.0,25.5,231.0,220.88,169.63
2016,10,20,11,0,28.0,280.0,7.0,26.0,300.0,297.14,228.14
2016,10,20,11,15,83.0,320.5,6.95,26.0,381.5,377.58,290.59
2016,10,20,11,30,138.0,361.0,6.9,26.0,463.0,461.68,354.6
2016,10,20,11,45,222.0,356.5,6.9,26.5,523.0,512.16,393.02
2016,10,20,12,0,306.0,352.0,6.9,27.0,583.0,563.21,431.09
2016,10,20,12,15,573.5,240.5,6.9,27.0,673.0,633.33,487.77
2016,10,20,12,30,841.0,129.0,6.9,27.0,763.0,685.51,529.61
2016,10,20,12,45,848.5,123.5,6.9,27.0,757.0,655.48,505.95
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,622.54,479.93
2016,10,20,13,15,851.5,117.0,6.9,27.0,735.0,584.22,449.24
2016,10,20,13,30,847.0,116.0,6.9,27.0,719.0,543.99,416.46
2016,10,20,13,45,845.5,111.5,6.9,27.0,695.5,500.28,380.36
2016,10,20,14,0,844.0,107.0,6.9,27.0,672.0,454.83,342.02
2016,10,20,14,15,833.0,105.0,6.85,27.0,640.0,406.39,300.51
2016,10,20,14,30,822.0,103.0,6.8,27.0,608.0,357.43,257.82
2016,10,20,14,45,806.0,101.0,6.8,27.0,569.5,306.79,213.48
2016,10,20,15,0,790.0,99.0,6.8,27.0,531.0,256.64,169.67
2016,10,20,15,15,769.0,95.0,6.7,26.5,486.5,204.68,126.27
2016,10,20,15,30,748.0,91.0,6.6,26.0,442.0,154.27,87.58
2016,10,20,15,45,725.0,84.5,6.5,26.0,394.0,98.28,51.66
2016,10,20,16,0,702.0,78.0,6.4,26.0,346.0,51.02,37.99
2016,10,20,16,15,659.0,72.5,6.1,25.5,294.0,49.2,36.62
2016,10,20,16,30,616.0,67.0,5.8,25.0,242.0,47.35,35.11
2016,10,20,16,45,557.0,58.0,5.5,24.5,191.0,42.43,30.84
2016,10,20,17,0,498.0,49.0,5.2,24.0,140.0,37.29,26.17
2016,10,20,17,15,384.5,37.5,4.85,23.0,93.0,29.5,19.0
2016,10,20,17,30,271.0,26.0,4.5,22.0,46.0,21.32,8.39
2016,10,20,17,45,135.5,13.0,4.2,21.5,23.0,12.39,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,86.13,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,208.82,103.19
2016,10,21,7,15,481.0,30.5,2.8,12.5,94.5,303.93,241.76
2016,10,21,7,30,604.0,40.0,3.0,13.0,144.0,401.49,329.48
2016,10,21,7,45,673.0,45.5,3.2,14.0,200.0,470.71,389.56
2016,10,21,8,0,742.0,51.0,3.4,15.0,256.0,542.67,448.78
2016,10,21,8,15,783.5,55.0,3.45,15.5,311.0,596.97,491.96
2016,10,21,8,30,825.0,59.0,3.5,16.0,366.0,651.21,532.51
2016,10,21,8,45,854.0,62.0,3.6,17.0,418.5,689.27,558.06
2016,10,21,9,0,883.0,65.0,3.7,18.0,471.0,731.25,585.86
2016,10,21,9,15,902.0,67.0,3.6,18.5,518.5,762.63,605.49
2016,10,21,9,30,921.0,69.0,3.5,19.0,566.0,791.44,622.94
2016,10,21,9,45,935.5,71.0,3.4,19.5,607.5,813.9,635.58
2016,10,21,10,0,950.0,73.0,3.3,20.0,649.0,833.17,645.88
2016,10,21,10,15,959.5,74.0,3.2,20.5,683.0,843.95,650.18
2016,10,21,10,30,969.0,75.0,3.1,21.0,717.0,851.18,652.12
2016,10,21,10,45,976.0,76.0,3.05,21.5,743.5,852.77,650.59
2016,10,21,11,0,983.0,77.0,3.0,22.0,770.0,850.64,646.69
2016,10,21,11,15,987.0,77.5,2.9,22.0,788.0,841.89,639.33
2016,10,21,11,30,991.0,78.0,2.8,22.0,806.0,829.43,629.62
2016,10,21,11,45,992.0,79.0,2.75,22.5,815.0,811.61,615.5
2016,10,21,12,0,993.0,80.0,2.7,23.0,824.0,790.24,599.13
2016,10,21,12,15,993.0,80.0,2.65,23.0,824.0,763.75,580.48
2016,10,21,12,30,993.0,80.0,2.6,23.0,824.0,733.99,558.73
2016,10,21,12,45,990.5,79.5,2.6,23.5,815.0,699.04,531.47
2016,10,21,13,0,988.0,79.0,2.6,24.0,806.0,661.26,501.78
2016,10,21,13,15,983.5,78.5,2.55,24.0,788.0,619.72,469.53
2016,10,21,13,30,979.0,78.0,2.5,24.0,770.0,575.86,434.81
2016,10,21,13,45,972.0,77.0,2.45,24.0,744.0,528.23,396.43
2016,10,21,14,0,965.0,76.0,2.4,24.0,718.0,478.93,355.73
2016,10,21,14,15,955.0,74.5,2.35,24.0,684.0,426.58,311.67
2016,10,21,14,30,945.0,73.0,2.3,24.0,650.0,373.31,265.82
2016,10,21,14,45,931.0,71.5,2.25,24.0,609.0,318.24,217.92
2016,10,21,15,0,917.0,70.0,2.2,24.0,568.0,263.13,169.94
2016,10,21,15,15,898.0,67.5,2.1,23.5,521.0,206.57,122.7
2016,10,21,15,30,879.0,65.0,2.0,23.0,474.0,151.02,80.3
2016,10,21,15,45,852.0,62.0,1.95,23.0,422.0,95.87,47.31
2016,10,21,16,0,825.0,59.0,1.9,23.0,370.0,41.62,30.4
2016,10,21,16,15,785.0,55.0,1.65,22.0,315.5,40.03,29.26
2016,10,21,16,30,745.0,51.0,1.4,21.0,261.0,38.42,28.0
2016,10,21,16,45,680.5,45.5,1.15,20.5,205.5,35.46,25.36
2016,10,21,17,0,616.0,40.0,0.9,20.0,150.0,32.49,22.53
2016,10,21,17,15,498.0,31.0,0.95,19.0,99.5,26.01,16.39
2016,10,21,17,30,380.0,22.0,1.0,18.0,49.0,19.3,6.31
2016,10,21,17,45,190.0,11.0,1.05,17.5,24.5,10.48,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,83.98,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,202.88,87.67
2016,10,22,7,15,474.5,30.5,1.2,11.5,92.0,298.98,235.99
2016,10,22,7,30,599.0,40.0,1.4,12.0,141.0,396.74,323.22
2016,10,22,7,45,665.5,46.0,1.65,13.0,196.5,464.7,381.86
2016,10,22,8,0,732.0,52.0,1.9,14.0,252.0,535.22,439.63
2016,10,22,8,15,774.0,56.0,2.05,15.0,306.5,589.38,481.69
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,643.49,521.36
2016,10,22,8,45,843.5,63.5,2.35,17.0,413.0,686.25,550.39
2016,10,22,9,0,871.0,67.0,2.5,18.0,465.0,721.86,573.43
2016,10,22,9,15,890.5,69.5,2.55,18.5,512.5,753.82,593.91
2016,10,22,9,30,910.0,72.0,2.6,19.0,560.0,783.27,612.31
2016,10,22,9,45,923.0,74.5,2.65,20.0,601.0,804.87,623.81
2016,10,22,10,0,936.0,77.0,2.7,21.0,642.0,823.28,633.04
2016,10,22,10,15,946.0,78.5,2.65,21.5,676.0,834.82,638.05
2016,10,22,10,30,956.0,80.0,2.6,22.0,710.0,842.84,640.76
2016,10,22,10,45,961.5,81.5,2.6,22.5,736.0,843.71,639.05
2016,10,22,11,0,967.0,83.0,2.6,23.0,762.0,840.91,635.06
2016,10,22,11,15,971.5,84.0,2.6,23.5,780.0,833.11,627.84
2016,10,22,11,30,976.0,85.0,2.6,24.0,798.0,821.63,618.32
2016,10,22,11,45,976.5,86.0,2.6,24.5,806.5,803.58,604.48
2016,10,22,12,0,977.0,87.0,2.6,25.0,815.0,782.07,588.46
2016,10,22,12,15,977.0,87.0,2.6,25.0,815.0,755.87,570.44
2016,10,22,12,30,977.0,87.0,2.6,25.0,815.0,726.46,548.87
2016,10,22,12,45,973.5,87.0,2.6,25.0,806.0,691.79,522.98
2016,10,22,13,0,970.0,87.0,2.6,25.0,797.0,654.4,494.64
2016,10,22,13,15,965.5,86.5,2.6,25.0,779.5,613.46,463.11
2016,10,22,13,30,961.0,86.0,2.6,25.0,762.0,570.24,429.1
2016,10,22,13,45,953.0,85.5,2.65,25.5,735.5,523.31,390.83
2016,10,22,14,0,945.0,85.0,2.7,26.0,709.0,474.81,350.41
2016,10,22,14,15,934.5,83.0,2.7,26.0,675.0,422.75,306.9
2016,10,22,14,30,924.0,81.0,2.7,26.0,641.0,369.84,261.69
2016,10,22,14,45,907.5,80.0,2.75,26.0,600.0,315.55,214.89
2016,10,22,15,0,891.0,79.0,2.8,26.0,559.0,261.47,168.28
2016,10,22,15,15,871.0,76.0,2.8,25.5,512.0,199.93,117.74
2016,10,22,15,30,851.0,73.0,2.8,25.0,465.0,145.14,76.54
2016,10,22,15,45,821.0,69.5,2.8,25.0,413.0,90.95,44.95
2016,10,22,16,0,791.0,66.0,2.8,25.0,361.0,47.22,34.93
2016,10,22,16,15,748.0,61.5,2.45,24.0,306.5,45.47,33.67
2016,10,22,16,30,705.0,57.0,2.1,23.0,252.0,43.73,32.31
2016,10,22,16,45,636.0,50.0,1.8,22.0,197.5,39.67,28.79
2016,10,22,17,0,567.0,43.0,1.5,21.0,143.0,32.45,22.33
2016,10,22,17,15,444.5,33.0,1.5,20.0,94.0,25.76,16.01
2016,10,22,17,30,322.0,23.0,1.5,19.0,45.0,18.78,4.72
2016,10,22,17,45,161.0,11.5,1.55,18.5,22.5,10.96,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.5,1.8,13.5,4.5,4.29,0.0
2016,10,23,7,0,0.0,9.0,2.0,14.0,9.0,8.33,0.0
2016,10,23,7,15,0.0,21.5,2.1,14.5,21.5,19.95,10.6
2016,10,23,7,30,0.0,34.0,2.2,15.0,34.0,31.58,20.93
2016,10,23,7,45,0.0,48.5,2.35,15.5,48.5,45.24,32.77
2016,10,23,8,0,0.0,63.0,2.5,16.0,63.0,59.54,44.98
2016,10,23,8,15,0.0,77.5,2.55,16.5,77.5,73.73,56.87
2016,10,23,8,30,0.0,92.0,2.6,17.0,92.0,87.84,68.45
2016,10,23,8,45,248.5,118.0,2.65,17.5,230.5,315.01,259.81
2016,10,23,9,0,497.0,144.0,2.7,18.0,369.0,541.11,437.95
2016,10,23,9,15,488.5,164.0,2.9,18.5,404.5,564.02,452.25
2016,10,23,9,30,480.0,184.0,3.1,19.0,440.0,584.27,465.53
2016,10,23,9,45,452.5,208.5,3.35,19.5,464.0,592.16,469.16
2016,10,23,10,0,425.0,233.0,3.6,20.0,488.0,596.99,470.53
2016,10,23,10,15,420.0,249.0,3.7,20.5,513.0,607.82,476.55
2016,10,23,10,30,415.0,265.0,3.8,21.0,538.0,607.57,474.57
2016,10,23,10,45,642.0,187.5,3.95,21.5,627.0,711.2,554.03
2016,10,23,11,0,869.0,110.0,4.1,22.0,716.0,794.57,614.09
2016,10,23,11,15,667.0,196.5,4.1,22.0,668.5,719.87,556.89
2016,10,23,11,30,465.0,283.0,4.1,22.0,621.0,638.25,492.67
2016,10,23,11,45,669.5,200.0,4.15,22.5,693.0,694.91,537.06
2016,10,23,12,0,874.0,117.0,4.2,23.0,765.0,735.43,568.1
2016,10,23,12,15,576.5,234.0,4.15,23.0,662.0,622.17,479.25
2016,10,23,12,30,279.0,351.0,4.1,23.0,559.0,513.72,393.78
2016,10,23,12,45,373.5,316.5,4.1,23.5,591.0,526.57,403.9
2016,10,23,13,0,468.0,282.0,4.1,24.0,623.0,533.77,408.64
2016,10,23,13,15,664.5,196.5,4.05,24.0,668.0,543.1,415.94
2016,10,23,13,30,861.0,111.0,4.0,24.0,713.0,536.64,409.71
2016,10,23,13,45,461.0,201.0,3.95,24.5,522.0,389.3,296.28
2016,10,23,14,0,61.0,291.0,3.9,25.0,331.0,281.67,214.71
2016,10,23,14,15,318.5,236.5,3.8,24.5,430.0,318.69,240.19
2016,10,23,14,30,576.0,182.0,3.7,24.0,529.0,332.95,243.94
2016,10,23,14,45,686.0,138.0,3.6,24.0,524.0,292.67,205.75
2016,10,23,15,0,796.0,94.0,3.5,24.0,519.0,245.07,160.39
2016,10,23,15,15,773.0,90.5,3.15,23.5,474.0,193.27,117.53
2016,10,23,15,30,750.0,87.0,2.8,23.0,429.0,143.22,80.11
2016,10,23,15,45,721.0,82.0,2.5,23.0,380.5,88.54,47.22
2016,10,23,16,0,692.0,77.0,2.2,23.0,332.0,50.88,38.4
2016,10,23,16,15,644.0,71.0,2.05,22.5,280.0,48.62,36.62
2016,10,23,16,30,596.0,65.0,1.9,22.0,228.0,46.3,34.67
2016,10,23,16,45,526.5,56.5,1.75,21.5,177.0,41.72,30.61
2016,10,23,17,0,457.0,48.0,1.6,21.0,126.0,36.98,26.18
2016,10,23,17,15,332.0,36.0,1.6,20.5,81.5,28.66,18.29
2016,10,23,17,30,207.0,24.0,1.6,20.0,37.0,19.91,3.65
2016,10,23,17,45,103.5,12.0,1.6,20.0,18.5,11.44,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,36.41,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,102.36,23.59
2016,10,24,7,15,247.0,38.0,1.1,17.5,72.0,196.31,150.1
2016,10,24,7,30,372.0,53.0,1.3,18.0,114.0,289.58,231.26
2016,10,24,7,45,450.5,62.5,1.5,19.0,163.5,359.82,290.36
2016,10,24,8,0,529.0,72.0,1.7,20.0,213.0,433.83,350.1
2016,10,24,8,15,370.5,109.0,1.95,21.0,218.0,387.13,311.97
2016,10,24,8,30,212.0,146.0,2.2,22.0,223.0,321.72,257.88
2016,10,24,8,45,468.0,117.5,2.5,23.0,319.0,479.76,383.68
2016,10,24,9,0,724.0,89.0,2.8,24.0,415.0,644.44,507.37
2016,10,24,9,15,418.0,162.5,2.75,24.5,355.0,508.43,398.76
2016,10,24,9,30,112.0,236.0,2.7,25.0,295.0,331.14,257.25
2016,10,24,9,45,103.0,253.0,2.65,25.5,311.0,340.68,263.57
2016,10,24,10,0,94.0,270.0,2.6,26.0,327.0,349.57,268.66
2016,10,24,10,15,158.0,287.5,2.5,26.0,388.5,424.89,325.45
2016,10,24,10,30,222.0,305.0,2.4,26.0,450.0,489.27,372.69
2016,10,24,10,45,252.5,313.0,2.35,26.5,484.0,525.2,397.17
2016,10,24,11,0,283.0,321.0,2.3,27.0,518.0,550.18,413.73
2016,10,24,11,15,575.5,212.5,2.3,27.0,624.5,660.88,497.81
2016,10,24,11,30,868.0,104.0,2.3,27.0,731.0,753.7,564.53
2016,10,24,11,45,618.0,215.0,2.3,27.5,664.5,669.59,500.13
2016,10,24,12,0,368.0,326.0,2.3,28.0,598.0,576.55,428.87
2016,10,24,12,15,595.5,228.0,2.3,28.0,667.5,628.68,469.7
2016,10,24,12,30,823.0,130.0,2.3,28.0,737.0,661.6,494.98
2016,10,24,12,45,820.0,129.5,2.3,28.5,728.5,630.39,470.44
2016,10,24,13,0,817.0,129.0,2.3,29.0,720.0,596.92,444.4
2016,10,24,13,15,811.0,127.5,2.3,29.0,703.0,558.82,415.48
2016,10,24,13,30,805.0,126.0,2.3,29.0,686.0,519.05,384.68
2016,10,24,13,45,796.0,124.5,2.35,29.0,661.0,476.43,351.18
2016,10,24,14,0,787.0,123.0,2.4,29.0,636.0,432.81,316.01
2016,10,24,14,15,474.0,200.5,2.4,29.0,505.0,341.2,248.72
2016,10,24,14,30,161.0,278.0,2.4,29.0,374.0,284.58,210.46
2016,10,24,14,45,171.5,258.0,2.45,29.0,354.5,259.14,190.51
2016,10,24,15,0,182.0,238.0,2.5,29.0,335.0,232.65,169.44
2016,10,24,15,15,169.5,217.0,2.5,28.5,301.5,200.76,145.59
2016,10,24,15,30,157.0,196.0,2.5,28.0,268.0,170.34,123.57
2016,10,24,15,45,379.5,143.5,2.55,28.0,289.5,118.31,79.62
2016,10,24,16,0,602.0,91.0,2.6,28.0,311.0,61.78,46.74
2016,10,24,16,15,550.5,83.5,2.3,27.5,261.0,58.81,44.45
2016,10,24,16,30,499.0,76.0,2.0,27.0,211.0,55.77,41.93
2016,10,24,16,45,424.5,65.5,1.75,26.5,162.0,49.86,36.79
2016,10,24,17,0,350.0,55.0,1.5,26.0,113.0,41.95,29.7
2016,10,24,17,15,232.5,39.5,1.45,25.0,72.0,30.73,19.45
2016,10,24,17,30,115.0,24.0,1.4,24.0,31.0,19.03,1.1
2016,10,24,17,45,57.5,12.0,1.35,23.5,15.5,11.44,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,8.1,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,16.07,0.0
2016,10,25,7,15,24.5,38.0,1.4,17.5,42.0,57.93,40.66
2016,10,25,7,30,49.0,59.0,1.5,18.0,67.0,95.29,73.55
2016,10,25,7,45,67.5,82.0,1.65,18.5,97.0,132.75,105.68
2016,10,25,8,0,86.0,105.0,1.8,19.0,127.0,179.74,144.91
2016,10,25,8,15,98.5,126.5,1.95,19.5,157.5,212.53,171.67
2016,10,25,8,30,111.0,148.0,2.1,20.0,188.0,245.48,197.9
2016,10,25,8,45,132.5,170.5,2.25,21.0,225.0,285.95,229.24
2016,10,25,9,0,154.0,193.0,2.4,22.0,262.0,326.63,259.93
2016,10,25,9,15,275.5,197.0,2.45,22.0,336.0,430.07,341.27
2016,10,25,9,30,397.0,201.0,2.5,22.0,410.0,526.02,414.5
2016,10,25,9,45,356.5,228.0,2.55,22.5,426.0,526.44,411.43
2016,10,25,10,0,316.0,255.0,2.6,23.0,442.0,523.99,406.83
2016,10,25,10,15,273.5,278.5,2.65,23.5,447.0,513.77,396.61
2016,10,25,10,30,231.0,302.0,2.7,24.0,452.0,492.21,378.34
2016,10,25,10,45,311.5,297.0,2.75,24.5,507.5,552.82,423.03
2016,10,25,11,0,392.0,292.0,2.8,25.0,563.0,602.2,458.43
2016,10,25,11,15,438.0,282.0,2.85,25.0,591.0,624.86,474.61
2016,10,25,11,30,484.0,272.0,2.9,25.0,619.0,637.68,483.97
2016,10,25,11,45,480.0,277.0,2.95,25.0,625.0,625.94,474.83
2016,10,25,12,0,476.0,282.0,3.0,25.0,631.0,612.45,464.56
2016,10,25,12,15,482.5,279.5,3.0,25.0,633.5,597.37,453.19
2016,10,25,12,30,489.0,277.0,3.0,25.0,636.0,580.37,440.32
2016,10,25,12,45,496.0,270.5,3.05,25.5,631.0,558.16,422.87
2016,10,25,13,0,503.0,264.0,3.1,26.0,626.0,534.14,403.9
2016,10,25,13,15,437.0,281.5,3.05,26.0,590.5,490.19,370.09
2016,10,25,13,30,371.0,299.0,3.0,26.0,555.0,450.54,339.49
2016,10,25,13,45,355.0,291.0,2.95,26.5,528.5,415.89,312.1
2016,10,25,14,0,339.0,283.0,2.9,27.0,502.0,381.97,285.03
2016,10,25,14,15,398.5,252.5,2.85,26.5,498.0,358.02,265.22
2016,10,25,14,30,458.0,222.0,2.8,26.0,494.0,324.57,236.92
2016,10,25,14,45,417.0,214.0,2.75,26.0,449.5,279.77,201.23
2016,10,25,15,0,376.0,206.0,2.7,26.0,405.0,243.19,172.43
2016,10,25,15,15,235.5,199.0,2.45,25.5,320.0,191.74,137.54
2016,10,25,15,30,95.0,192.0,2.2,25.0,235.0,166.47,124.54
2016,10,25,15,45,89.5,171.0,1.95,25.0,208.0,141.66,106.83
2016,10,25,16,0,84.0,150.0,1.7,25.0,181.0,120.3,96.69
2016,10,25,16,15,76.0,127.0,1.5,24.5,152.0,103.36,82.76
2016,10,25,16,30,68.0,104.0,1.3,24.0,123.0,85.97,68.14
2016,10,25,16,45,55.0,81.5,1.15,23.5,94.5,68.47,53.07
2016,10,25,17,0,42.0,59.0,1.0,23.0,66.0,50.57,37.34
2016,10,25,17,15,21.0,38.5,1.0,22.5,42.0,33.68,21.96
2016,10,25,17,30,0.0,18.0,1.0,22.0,18.0,16.57,0.0
2016,10,25,17,45,0.0,9.0,1.05,21.5,9.0,8.58,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,70.5,10.0,1.25,16.5,14.0,38.57,0.0
2016,10,26,7,0,141.0,20.0,1.3,17.0,28.0,104.31,0.0
2016,10,26,7,15,268.0,34.0,1.5,17.5,69.0,200.69,151.97
2016,10,26,7,30,395.0,48.0,1.7,18.0,110.0,294.2,234.8
2016,10,26,7,45,476.0,56.5,1.95,19.0,160.0,364.56,294.64
2016,10,26,8,0,557.0,65.0,2.2,20.0,210.0,438.98,355.34
2016,10,26,8,15,606.5,71.0,2.5,21.0,260.5,493.78,398.57
2016,10,26,8,30,656.0,77.0,2.8,22.0,311.0,549.44,440.85
2016,10,26,8,45,690.5,81.5,3.1,23.0,359.0,593.26,472.77
2016,10,26,9,0,725.0,86.0,3.4,24.0,407.0,636.23,502.91
2016,10,26,9,15,748.5,89.5,3.3,24.5,451.5,666.02,521.8
2016,10,26,9,30,772.0,93.0,3.2,25.0,496.0,696.78,541.1
2016,10,26,9,45,788.0,96.5,3.15,25.5,534.5,719.5,554.52
2016,10,26,10,0,804.0,100.0,3.1,26.0,573.0,739.47,565.91
2016,10,26,10,15,816.0,102.0,3.0,26.5,605.0,751.74,571.62
2016,10,26,10,30,828.0,104.0,2.9,27.0,637.0,760.91,575.25
2016,10,26,10,45,835.0,106.5,2.8,27.5,661.5,763.55,574.44
2016,10,26,11,0,842.0,109.0,2.7,28.0,686.0,762.91,571.54
2016,10,26,11,15,847.0,110.0,2.65,28.0,703.0,755.86,565.8
2016,10,26,11,30,852.0,111.0,2.6,28.0,720.0,745.54,558.01
2016,10,26,11,45,510.5,234.5,2.55,28.5,600.5,604.6,452.52
2016,10,26,12,0,169.0,358.0,2.5,29.0,481.0,462.19,343.63
2016,10,26,12,15,141.0,355.5,2.45,29.0,458.0,432.48,322.07
2016,10,26,12,30,113.0,353.0,2.4,29.0,435.0,401.62,299.13
2016,10,26,12,45,190.5,345.5,2.4,29.0,482.5,436.02,325.0
2016,10,26,13,0,268.0,338.0,2.4,29.0,530.0,463.11,344.65
2016,10,26,13,15,564.0,219.0,2.4,29.0,610.0,501.19,373.56
2016,10,26,13,30,860.0,100.0,2.4,29.0,690.0,518.68,384.84
2016,10,26,13,45,852.0,98.5,2.4,29.5,665.5,475.24,349.18
2016,10,26,14,0,844.0,97.0,2.4,30.0,641.0,427.08,309.66
2016,10,26,14,15,832.5,95.0,2.35,29.5,609.0,379.04,270.4
2016,10,26,14,30,821.0,93.0,2.3,29.0,577.0,330.53,229.83
2016,10,26,14,45,794.0,94.0,2.3,29.0,536.5,280.37,187.52
2016,10,26,15,0,767.0,95.0,2.3,29.0,496.0,231.82,146.91
2016,10,26,15,15,743.5,91.5,2.25,29.0,452.0,181.88,106.98
2016,10,26,15,30,720.0,88.0,2.2,29.0,408.0,128.85,68.96
2016,10,26,15,45,688.5,83.0,2.2,29.0,360.0,80.9,43.74
2016,10,26,16,0,657.0,78.0,2.2,29.0,312.0,52.17,38.5
2016,10,26,16,15,608.0,71.5,1.9,28.0,262.0,49.55,36.53
2016,10,26,16,30,559.0,65.0,1.6,27.0,212.0,46.85,34.35
2016,10,26,16,45,486.5,56.0,1.35,26.5,162.5,41.84,29.96
2016,10,26,17,0,414.0,47.0,1.1,26.0,113.0,36.65,25.19
2016,10,26,17,15,287.5,33.5,1.1,25.0,71.0,26.83,16.02
2016,10,26,17,30,161.0,20.0,1.1,24.0,29.0,15.85,0.0
2016,10,26,17,45,80.5,10.0,1.1,23.5,14.5,9.53,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,48.0,10.0,1.45,17.5,12.0,29.18,0.0
2016,10,27,7,0,96.0,20.0,1.6,18.0,24.0,83.1,0.0
2016,10,27,7,15,214.0,36.0,1.75,18.5,64.0,175.86,131.42
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,263.34,209.24
2016,10,27,7,45,417.5,62.5,2.05,20.0,153.0,336.14,270.8
2016,10,27,8,0,503.0,73.0,2.2,21.0,202.0,413.57,333.67
2016,10,27,8,15,555.5,80.5,2.05,21.5,252.0,470.48,378.06
2016,10,27,8,30,608.0,88.0,1.9,22.0,302.0,528.4,421.23
2016,10,27,8,45,649.0,92.0,1.8,23.0,351.0,574.86,453.45
2016,10,27,9,0,690.0,96.0,1.7,24.0,400.0,620.78,483.96
2016,10,27,9,15,715.5,100.0,1.5,24.5,444.0,654.48,504.55
2016,10,27,9,30,741.0,104.0,1.3,25.0,488.0,686.31,522.61
2016,10,27,9,45,761.0,107.0,1.15,26.0,527.5,707.86,532.34
2016,10,27,10,0,781.0,110.0,1.0,27.0,567.0,729.95,542.11
2016,10,27,10,15,794.5,112.5,1.05,27.0,599.5,743.69,550.53
2016,10,27,10,30,808.0,115.0,1.1,27.0,632.0,754.38,557.09
2016,10,27,10,45,817.5,116.5,1.2,27.5,657.0,757.76,558.38
2016,10,27,11,0,827.0,118.0,1.3,28.0,682.0,757.9,557.67
2016,10,27,11,15,833.0,119.0,1.4,28.0,699.5,751.61,553.88
2016,10,27,11,30,839.0,120.0,1.5,28.0,717.0,742.09,548.03
2016,10,27,11,45,459.5,229.5,1.65,28.5,557.5,561.53,417.78
2016,10,27,12,0,80.0,339.0,1.8,29.0,398.0,377.88,280.08
2016,10,27,12,15,132.0,347.0,1.85,29.0,443.5,417.98,310.7
2016,10,27,12,30,184.0,355.0,1.9,29.0,489.0,450.18,334.12
2016,10,27,12,45,280.0,332.0,1.95,29.5,533.0,478.37,354.4
2016,10,27,13,0,376.0,309.0,2.0,30.0,577.0,497.56,367.54
2016,10,27,13,15,624.5,203.5,2.0,30.0,635.5,518.24,382.93
2016,10,27,13,30,873.0,98.0,2.0,30.0,694.0,520.14,382.72
2016,10,27,13,45,865.5,96.5,2.05,30.0,669.0,476.46,348.06
2016,10,27,14,0,858.0,95.0,2.1,30.0,644.0,431.41,311.65
2016,10,27,14,15,846.5,93.0,2.1,30.0,612.0,379.35,269.08
2016,10,27,14,30,835.0,91.0,2.1,30.0,580.0,330.26,227.78
2016,10,27,14,45,813.0,90.5,2.15,30.0,540.0,279.53,185.1
2016,10,27,15,0,791.0,90.0,2.2,30.0,500.0,229.85,143.65
2016,10,27,15,15,768.0,86.5,2.2,29.5,455.5,178.85,103.37
2016,10,27,15,30,745.0,83.0,2.2,29.0,411.0,129.6,68.97
2016,10,27,15,45,712.0,78.5,2.25,29.0,362.5,76.16,40.49
2016,10,27,16,0,679.0,74.0,2.3,29.0,314.0,49.37,36.15
2016,10,27,16,15,630.5,68.0,2.05,28.0,263.0,47.0,34.37
2016,10,27,16,30,582.0,62.0,1.8,27.0,212.0,44.57,32.41
2016,10,27,16,45,508.5,53.0,1.55,26.5,162.5,39.43,27.9
2016,10,27,17,0,435.0,44.0,1.3,26.0,113.0,34.09,23.0
2016,10,27,17,15,306.0,31.5,1.25,25.0,70.5,25.12,14.48
2016,10,27,17,30,177.0,19.0,1.2,24.0,28.0,15.61,0.0
2016,10,27,17,45,88.5,9.5,1.2,23.0,14.0,9.05,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,45,96.5,9.0,0.9,16.0,13.5,8.58,0.0
2016,10,28,7,0,193.0,18.0,0.9,16.0,27.0,123.22,0.0
2016,10,28,7,15,329.0,30.0,1.0,16.5,70.5,224.56,167.78
2016,10,28,7,30,465.0,42.0,1.1,17.0,114.0,321.86,255.55
2016,10,28,7,45,547.0,49.5,1.25,18.0,165.5,393.03,315.93
2016,10,28,8,0,629.0,57.0,1.4,19.0,217.0,468.46,376.85
2016,10,28,8,15,677.0,62.5,1.5,20.0,269.0,523.39,419.22
2016,10,28,8,30,725.0,68.0,1.6,21.0,321.0,575.91,458.03
2016,10,28,8,45,759.0,71.5,1.75,22.0,371.0,620.08,489.37
2016,10,28,9,0,793.0,75.0,1.9,23.0,421.0,663.08,517.97
2016,10,28,9,15,815.0,78.0,2.0,23.5,466.5,695.26,538.86
2016,10,28,9,30,837.0,81.0,2.1,24.0,512.0,725.16,557.91
2016,10,28,9,45,854.0,83.0,2.25,24.5,551.5,747.56,571.87
2016,10,28,10,0,871.0,85.0,2.4,25.0,591.0,762.11,580.35
2016,10,28,10,15,882.0,87.0,2.45,25.5,624.0,774.19,586.59
2016,10,28,10,30,893.0,89.0,2.5,26.0,657.0,783.0,590.67
2016,10,28,10,45,901.5,89.5,2.55,26.5,682.0,784.91,590.14
2016,10,28,11,0,910.0,90.0,2.6,27.0,707.0,783.39,587.46
2016,10,28,11,15,631.5,202.0,2.6,27.0,635.0,685.79,515.87
2016,10,28,11,30,353.0,314.0,2.6,27.0,563.0,572.48,429.99
2016,10,28,11,45,640.5,202.0,2.6,27.5,661.0,663.17,498.92
2016,10,28,12,0,928.0,90.0,2.6,28.0,759.0,729.1,547.12
2016,10,28,12,15,927.5,90.0,2.6,28.0,758.5,703.83,527.83
2016,10,28,12,30,927.0,90.0,2.6,28.0,758.0,675.57,506.73
2016,10,28,12,45,923.5,89.5,2.6,28.5,749.0,642.17,480.68
2016,10,28,13,0,920.0,89.0,2.6,29.0,740.0,606.24,452.44
2016,10,28,13,15,914.5,88.5,2.6,29.0,722.5,566.89,422.07
2016,10,28,13,30,909.0,88.0,2.6,29.0,705.0,525.5,389.46
2016,10,28,13,45,900.0,87.0,2.6,29.0,679.0,480.28,353.2
2016,10,28,14,0,891.0,86.0,2.6,29.0,653.0,433.72,314.98
2016,10,28,14,15,879.5,84.5,2.55,29.0,620.0,384.74,273.95
2016,10,28,14,30,868.0,83.0,2.5,29.0,587.0,335.13,231.64
2016,10,28,14,45,850.5,81.0,2.5,29.0,547.5,278.15,183.6
2016,10,28,15,0,833.0,79.0,2.5,29.0,508.0,226.33,139.89
2016,10,28,15,15,811.0,76.0,2.45,28.5,463.0,173.83,98.18
2016,10,28,15,30,789.0,73.0,2.4,28.0,418.0,122.88,62.7
2016,10,28,15,45,756.0,69.5,2.4,28.0,368.5,72.98,38.36
2016,10,28,16,0,723.0,66.0,2.4,28.0,319.0,48.05,35.21
2016,10,28,16,15,675.0,61.0,2.1,27.0,267.0,45.9,33.6
2016,10,28,16,30,627.0,56.0,1.8,26.0,215.0,39.88,28.54
2016,10,28,16,45,549.5,48.5,1.5,25.5,164.0,35.78,24.91
2016,10,28,17,0,472.0,41.0,1.2,25.0,113.0,31.57,20.95
2016,10,28,17,15,335.0,29.5,1.15,24.0,70.0,23.41,13.02
2016,10,28,17,30,198.0,18.0,1.1,23.0,27.0,14.78,0.0
2016,10,28,17,45,99.0,9.0,1.1,22.5,13.5,8.58,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,74.5,9.0,1.5,16.5,12.5,8.58,0.0
2016,10,29,7,0,149.0,18.0,1.6,17.0,25.0,101.84,0.0
2016,10,29,7,15,289.0,31.0,1.85,17.5,66.5,205.08,151.52
2016,10,29,7,30,429.0,44.0,2.1,18.0,108.0,303.58,241.37
2016,10,29,7,45,516.0,51.5,2.4,19.0,159.0,376.23,303.79
2016,10,29,8,0,603.0,59.0,2.7,20.0,210.0,453.33,367.2
2016,10,29,8,15,652.5,64.5,2.75,20.5,261.5,508.23,411.03
2016,10,29,8,30,702.0,70.0,2.8,21.0,313.0,563.93,453.72
2016,10,29,8,45,741.0,72.5,2.9,22.0,362.5,606.26,484.22
2016,10,29,9,0,780.0,75.0,3.0,23.0,412.0,651.06,514.75
2016,10,29,9,15,802.0,78.0,3.05,23.5,457.0,682.9,535.55
2016,10,29,9,30,824.0,81.0,3.1,24.0,502.0,712.5,554.48
2016,10,29,9,45,840.5,83.0,3.15,25.0,541.0,734.3,566.53
2016,10,29,10,0,857.0,85.0,3.2,26.0,580.0,748.32,572.99
2016,10,29,10,15,868.0,86.5,3.2,26.5,612.0,759.73,578.6
2016,10,29,10,30,879.0,88.0,3.2,27.0,644.0,767.96,582.07
2016,10,29,10,45,886.5,89.5,3.25,27.5,669.0,770.22,581.76
2016,10,29,11,0,894.0,91.0,3.3,28.0,694.0,769.1,579.28
2016,10,29,11,15,898.5,92.0,3.3,28.0,710.5,761.81,573.61
2016,10,29,11,30,903.0,93.0,3.3,28.0,727.0,751.15,565.77
2016,10,29,11,45,907.0,92.0,3.35,28.5,736.0,734.75,553.19
2016,10,29,12,0,911.0,91.0,3.4,29.0,745.0,715.1,538.3
2016,10,29,12,15,911.0,91.0,3.4,29.0,744.5,690.59,519.87
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,663.13,499.09
2016,10,29,12,45,908.5,90.5,3.45,29.5,735.5,630.85,473.73
2016,10,29,13,0,906.0,90.0,3.5,30.0,727.0,596.04,446.13
2016,10,29,13,15,901.0,89.0,3.5,30.0,710.0,557.06,415.72
2016,10,29,13,30,896.0,88.0,3.5,30.0,693.0,516.06,383.1
2016,10,29,13,45,888.0,87.0,3.55,30.0,667.5,471.9,347.41
2016,10,29,14,0,880.0,86.0,3.6,30.0,642.0,426.35,309.72
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.5,377.55,268.68
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,328.15,226.41
2016,10,29,14,45,830.5,83.5,3.6,30.0,536.5,272.6,179.62
2016,10,29,15,0,804.0,85.0,3.6,30.0,496.0,223.11,138.14
2016,10,29,15,15,780.5,82.0,3.55,29.5,451.0,172.04,97.87
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,122.74,64.05
2016,10,29,15,45,722.5,75.0,3.45,29.0,357.5,74.32,41.07
2016,10,29,16,0,688.0,71.0,3.4,29.0,309.0,47.48,34.58
2016,10,29,16,15,638.0,65.0,3.0,28.0,258.0,44.99,32.67
2016,10,29,16,30,588.0,59.0,2.6,27.0,207.0,42.44,30.58
