Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,45,507.5,51.0,2.25,26.5,157.0,38.05,26.67
2016,10,29,17,0,427.0,43.0,1.9,26.0,107.0,33.54,22.44
2016,10,29,17,15,289.0,30.5,1.75,25.0,65.5,24.5,13.6
2016,10,29,17,30,151.0,18.0,1.6,24.0,24.0,14.33,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.0,8.58,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,40.5,9.0,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,81.0,18.0,1.5,19.0,21.0,52.8,0.0
2016,10,30,7,15,209.5,34.0,1.75,19.5,60.0,169.85,122.54
2016,10,30,7,30,338.0,50.0,2.0,20.0,99.0,261.08,205.56
2016,10,30,7,45,429.0,59.5,2.3,20.5,148.5,334.75,268.72
2016,10,30,8,0,520.0,69.0,2.6,21.0,198.0,413.75,334.09
2016,10,30,8,15,574.0,76.0,2.6,21.5,248.5,470.85,379.58
2016,10,30,8,30,628.0,83.0,2.6,22.0,299.0,529.0,424.1
2016,10,30,8,45,674.0,85.5,2.6,23.0,348.5,576.98,458.6
2016,10,30,9,0,720.0,88.0,2.6,24.0,398.0,624.6,491.62
2016,10,30,9,15,745.5,92.0,2.5,24.5,442.5,658.53,513.68
2016,10,30,9,30,771.0,96.0,2.4,25.0,487.0,687.86,531.62
2016,10,30,9,45,791.0,98.0,2.3,26.0,526.5,711.54,544.17
2016,10,30,10,0,811.0,100.0,2.2,27.0,566.0,732.54,554.62
2016,10,30,10,15,824.5,102.0,2.1,27.0,598.5,745.75,561.76
2016,10,30,10,30,838.0,104.0,2.0,27.0,631.0,755.83,566.82
2016,10,30,10,45,850.0,104.0,1.95,27.5,656.5,759.36,566.76
2016,10,30,11,0,862.0,104.0,1.9,28.0,682.0,759.58,564.62
2016,10,30,11,15,867.5,105.0,1.9,28.5,699.5,749.28,555.92
2016,10,30,11,30,873.0,106.0,1.9,29.0,717.0,739.57,547.87
2016,10,30,11,45,887.0,101.0,1.9,29.5,728.0,726.52,537.69
2016,10,30,12,0,901.0,96.0,1.9,30.0,739.0,709.97,524.77
2016,10,30,12,15,901.5,96.0,1.95,30.0,739.0,685.99,507.53
2016,10,30,12,30,902.0,96.0,2.0,30.0,739.0,659.06,487.98
2016,10,30,12,45,902.5,94.5,2.1,30.0,731.5,627.86,465.32
2016,10,30,13,0,903.0,93.0,2.2,30.0,724.0,593.97,440.14
2016,10,30,13,15,898.5,92.0,2.25,30.0,707.0,555.38,410.69
2016,10,30,13,30,894.0,91.0,2.3,30.0,690.0,514.73,378.96
2016,10,30,13,45,889.0,88.5,2.35,30.5,666.0,470.66,343.14
2016,10,30,14,0,884.0,86.0,2.4,31.0,642.0,424.98,305.25
2016,10,30,14,15,873.0,84.5,2.45,30.5,609.5,376.68,265.71
2016,10,30,14,30,862.0,83.0,2.5,30.0,577.0,327.7,224.66
2016,10,30,14,45,848.5,80.0,2.55,30.0,538.5,271.4,177.26
2016,10,30,15,0,835.0,77.0,2.6,30.0,500.0,219.85,133.93
2016,10,30,15,15,813.5,74.0,2.6,29.5,455.5,167.58,92.9
2016,10,30,15,30,792.0,71.0,2.6,29.0,411.0,116.8,58.45
2016,10,30,15,45,762.0,67.0,2.6,29.0,362.5,66.71,35.46
2016,10,30,16,0,732.0,63.0,2.6,29.0,314.0,45.91,33.26
2016,10,30,16,15,685.0,58.0,2.25,28.0,262.5,43.64,31.53
2016,10,30,16,30,638.0,53.0,1.9,27.0,211.0,41.38,29.67
2016,10,30,16,45,562.0,45.5,1.6,26.5,160.0,33.54,22.85
2016,10,30,17,0,486.0,38.0,1.3,26.0,109.0,29.19,18.78
2016,10,30,17,15,344.5,27.0,1.25,25.0,66.5,21.37,10.94
2016,10,30,17,30,203.0,16.0,1.2,24.0,24.0,15.25,0.0
2016,10,30,17,45,101.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,16.0,23.0,100.84,0.0
2016,10,31,7,15,343.5,27.0,1.35,16.5,66.0,225.05,162.48
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,326.1,258.21
2016,10,31,7,45,572.0,46.0,1.9,18.0,161.0,397.0,319.7
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,468.26,378.83
2016,10,31,8,15,702.0,57.5,2.25,19.5,265.0,522.28,422.04
2016,10,31,8,30,749.0,62.0,2.3,20.0,317.0,576.6,463.61
2016,10,31,8,45,782.0,65.5,2.4,21.0,366.5,620.18,494.8
2016,10,31,9,0,815.0,69.0,2.5,22.0,416.0,662.53,523.2
2016,10,31,9,15,835.5,71.5,2.6,22.5,460.5,693.15,543.25
2016,10,31,9,30,856.0,74.0,2.7,23.0,505.0,716.3,557.71
2016,10,31,9,45,870.0,76.5,2.8,24.0,544.0,737.27,569.44
2016,10,31,10,0,884.0,79.0,2.9,25.0,583.0,755.3,579.01
2016,10,31,10,15,894.0,80.5,2.9,25.5,615.0,766.06,584.08
2016,10,31,10,30,904.0,82.0,2.9,26.0,647.0,773.55,587.01
2016,10,31,10,45,909.5,83.5,2.95,26.5,671.0,774.27,585.64
2016,10,31,11,0,915.0,85.0,3.0,27.0,695.0,771.56,582.09
2016,10,31,11,15,918.5,85.5,3.05,27.0,711.0,762.88,575.71
2016,10,31,11,30,922.0,86.0,3.1,27.0,727.0,750.8,567.13
2016,10,31,11,45,920.0,88.0,3.15,27.5,734.0,733.06,553.62
2016,10,31,12,0,918.0,90.0,3.2,28.0,741.0,712.16,537.55
2016,10,31,12,15,916.5,90.0,3.2,28.0,740.0,686.58,518.29
2016,10,31,12,30,915.0,90.0,3.2,28.0,739.0,658.11,496.7
2016,10,31,12,45,910.5,90.0,3.25,28.5,729.5,625.12,470.71
2016,10,31,13,0,906.0,90.0,3.3,29.0,720.0,589.69,442.55
2016,10,31,13,15,900.0,89.0,3.3,29.0,702.0,550.32,411.7
2016,10,31,13,30,894.0,88.0,3.3,29.0,684.0,509.0,378.69
2016,10,31,13,45,884.0,87.5,3.35,29.0,658.0,464.65,342.68
2016,10,31,14,0,874.0,87.0,3.4,29.0,632.0,419.09,304.83
2016,10,31,14,15,861.0,85.0,3.4,29.0,599.0,370.22,263.59
2016,10,31,14,30,848.0,83.0,3.4,29.0,566.0,320.91,221.31
2016,10,31,14,45,829.5,81.0,3.4,29.0,526.5,265.08,173.99
2016,10,31,15,0,811.0,79.0,3.4,29.0,487.0,214.51,131.39
2016,10,31,15,15,787.0,76.0,3.3,28.5,442.5,163.29,91.21
2016,10,31,15,30,763.0,73.0,3.2,28.0,398.0,113.87,57.96
2016,10,31,15,45,727.0,69.5,3.15,28.0,349.0,65.8,36.66
2016,10,31,16,0,691.0,66.0,3.1,28.0,300.0,48.47,35.58
2016,10,31,16,15,640.5,60.5,2.7,27.0,249.5,41.76,30.07
2016,10,31,16,30,590.0,55.0,2.3,26.0,199.0,39.44,28.14
2016,10,31,16,45,507.5,47.5,1.9,25.5,150.0,35.32,24.44
2016,10,31,17,0,425.0,40.0,1.5,25.0,101.0,31.11,20.43
2016,10,31,17,15,285.0,27.5,1.45,24.0,61.0,21.94,11.19
2016,10,31,17,30,145.0,15.0,1.4,23.0,21.0,14.3,0.0
2016,10,31,17,45,72.5,7.5,1.35,22.5,10.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,39.5,7.5,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,79.0,15.0,2.3,21.0,18.0,48.58,0.0
2016,11,1,7,15,212.5,30.0,2.6,21.5,56.0,164.43,114.05
2016,11,1,7,30,346.0,45.0,2.9,22.0,94.0,257.12,200.64
2016,11,1,7,45,436.5,54.0,3.2,22.5,142.0,329.87,263.25
2016,11,1,8,0,527.0,63.0,3.5,23.0,190.0,407.32,327.54
2016,11,1,8,15,580.5,69.5,3.65,23.5,239.5,463.11,372.61
2016,11,1,8,30,634.0,76.0,3.8,24.0,289.0,520.03,416.91
2016,11,1,8,45,676.5,78.5,4.0,24.5,337.5,565.32,451.14
2016,11,1,9,0,719.0,81.0,4.2,25.0,386.0,607.32,482.1
2016,11,1,9,15,482.0,148.5,4.2,25.5,362.5,525.49,414.63
2016,11,1,9,30,245.0,216.0,4.2,26.0,339.0,423.39,331.28
2016,11,1,9,45,528.0,153.5,4.25,26.5,444.5,571.6,447.24
2016,11,1,10,0,811.0,91.0,4.3,27.0,550.0,716.38,553.49
2016,11,1,10,15,823.5,92.5,4.3,27.5,582.0,728.26,558.94
2016,11,1,10,30,836.0,94.0,4.3,28.0,614.0,737.06,563.0
2016,11,1,10,45,473.0,204.0,4.3,28.5,500.5,576.32,440.61
2016,11,1,11,0,110.0,314.0,4.3,29.0,387.0,391.71,296.19
2016,11,1,11,15,113.0,319.5,4.3,29.0,396.5,394.99,298.81
2016,11,1,11,30,116.0,325.0,4.3,29.0,406.0,397.79,300.52
2016,11,1,11,45,501.0,208.0,4.3,29.5,561.0,560.31,426.11
2016,11,1,12,0,886.0,91.0,4.3,30.0,716.0,688.47,521.13
2016,11,1,12,15,886.0,91.0,4.3,30.0,716.0,664.68,502.18
2016,11,1,12,30,886.0,91.0,4.3,30.0,716.0,638.03,481.68
2016,11,1,12,45,882.5,91.0,4.3,30.5,707.5,606.57,456.46
2016,11,1,13,0,879.0,91.0,4.3,31.0,699.0,572.7,429.12
2016,11,1,13,15,591.5,196.0,4.3,31.0,600.5,483.7,360.84
2016,11,1,13,30,304.0,301.0,4.3,31.0,502.0,411.01,305.51
2016,11,1,13,45,172.0,280.0,4.3,31.0,393.0,321.05,238.97
2016,11,1,14,0,40.0,259.0,4.3,31.0,284.0,244.2,182.38
2016,11,1,14,15,156.0,254.5,4.25,31.0,344.0,271.31,200.94
2016,11,1,14,30,272.0,250.0,4.2,31.0,404.0,285.48,207.78
2016,11,1,14,45,531.5,165.0,4.2,31.0,439.5,258.01,177.05
2016,11,1,15,0,791.0,80.0,4.2,31.0,475.0,209.28,127.11
2016,11,1,15,15,767.5,77.0,4.1,30.5,431.5,159.32,88.34
2016,11,1,15,30,744.0,74.0,4.0,30.0,388.0,111.13,56.49
2016,11,1,15,45,706.5,70.5,3.95,30.0,340.0,64.24,36.54
2016,11,1,16,0,669.0,67.0,3.9,30.0,292.0,44.88,32.25
2016,11,1,16,15,617.5,61.5,3.45,29.5,242.0,42.65,30.46
2016,11,1,16,30,566.0,56.0,3.0,29.0,192.0,40.38,28.53
2016,11,1,16,45,477.0,48.5,2.65,28.5,143.5,36.31,24.89
2016,11,1,17,0,388.0,41.0,2.3,28.0,95.0,32.17,20.95
2016,11,1,17,15,248.5,28.0,2.2,27.0,56.5,22.55,11.15
2016,11,1,17,30,109.0,15.0,2.1,26.0,18.0,14.3,0.0
2016,11,1,17,45,54.5,7.5,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,20.15,0.0
2016,11,2,7,15,119.0,33.0,2.7,22.0,49.0,114.63,76.32
2016,11,2,7,30,220.0,53.0,2.9,22.0,84.0,202.31,156.87
2016,11,2,7,45,314.5,65.5,3.15,22.5,130.0,273.84,218.1
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,351.79,282.86
2016,11,2,8,15,468.0,87.0,3.55,23.5,224.0,408.74,329.11
2016,11,2,8,30,527.0,96.0,3.7,24.0,272.0,471.88,378.52
2016,11,2,8,45,580.5,99.5,3.85,24.5,320.5,523.5,417.85
2016,11,2,9,0,634.0,103.0,4.0,25.0,369.0,575.13,456.17
2016,11,2,9,15,396.0,162.0,4.05,25.5,334.5,478.25,377.34
2016,11,2,9,30,158.0,221.0,4.1,26.0,300.0,355.29,277.68
2016,11,2,9,45,103.5,229.0,4.15,26.5,282.5,312.1,242.57
2016,11,2,10,0,49.0,237.0,4.2,27.0,265.0,278.0,214.04
2016,11,2,10,15,24.5,185.0,4.15,27.0,199.0,201.81,154.46
2016,11,2,10,30,0.0,133.0,4.1,27.0,133.0,125.11,93.77
2016,11,2,10,45,33.5,215.0,4.05,27.5,237.0,236.16,180.44
2016,11,2,11,0,67.0,297.0,4.0,28.0,341.0,342.39,260.44
2016,11,2,11,15,125.0,315.0,3.9,28.0,400.0,405.59,307.95
2016,11,2,11,30,183.0,333.0,3.8,28.0,459.0,458.62,347.27
2016,11,2,11,45,155.5,336.5,3.75,28.5,444.5,435.66,328.54
2016,11,2,12,0,128.0,340.0,3.7,29.0,430.0,413.16,310.56
2016,11,2,12,15,118.5,338.5,3.6,29.0,422.0,395.05,296.83
2016,11,2,12,30,109.0,337.0,3.5,29.0,414.0,381.25,286.25
2016,11,2,12,45,122.0,334.5,3.4,29.0,419.5,381.09,286.02
2016,11,2,13,0,135.0,332.0,3.3,29.0,425.0,377.46,283.11
2016,11,2,13,15,143.0,324.0,3.15,29.0,420.5,365.19,273.69
2016,11,2,13,30,151.0,316.0,3.0,29.0,416.0,352.03,263.5
2016,11,2,13,45,206.5,298.5,2.95,29.0,429.5,350.35,261.52
2016,11,2,14,0,262.0,281.0,2.9,29.0,443.0,341.09,253.11
2016,11,2,14,15,209.0,270.0,2.8,28.5,395.0,300.59,222.94
2016,11,2,14,30,156.0,259.0,2.7,28.0,347.0,262.16,194.71
2016,11,2,14,45,392.0,194.5,2.65,28.0,394.5,247.32,174.93
2016,11,2,15,0,628.0,130.0,2.6,28.0,442.0,214.6,138.67
2016,11,2,15,15,598.0,124.5,2.45,27.5,399.0,169.9,104.65
2016,11,2,15,30,568.0,119.0,2.3,27.0,356.0,128.03,77.27
2016,11,2,15,45,513.5,114.0,2.2,27.0,309.0,88.32,59.92
2016,11,2,16,0,459.0,109.0,2.1,27.0,262.0,77.17,60.01
2016,11,2,16,15,399.0,98.0,1.9,26.5,215.0,70.98,54.92
2016,11,2,16,30,339.0,87.0,1.7,26.0,168.0,64.56,49.42
2016,11,2,16,45,248.5,71.5,1.55,26.0,123.0,56.31,42.02
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,44.56,31.35
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,27.3,14.38
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,7.63,0.0
2016,11,3,7,15,3.5,27.0,1.2,21.0,27.5,29.73,15.26
2016,11,3,7,30,7.0,46.0,1.4,21.0,47.0,52.07,36.51
2016,11,3,7,45,23.0,67.5,1.6,21.5,72.5,89.59,68.18
2016,11,3,8,0,39.0,89.0,1.8,22.0,98.0,122.31,95.67
2016,11,3,8,15,50.5,110.0,1.85,22.0,125.0,152.0,120.34
2016,11,3,8,30,62.0,131.0,1.9,22.0,152.0,181.91,144.7
2016,11,3,8,45,31.0,80.5,1.95,22.5,91.0,100.36,77.83
2016,11,3,9,0,0.0,30.0,2.0,23.0,30.0,27.85,17.41
2016,11,3,9,15,0.0,80.5,2.0,23.0,80.5,74.95,55.97
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,124.94,96.07
2016,11,3,9,45,0.0,133.0,2.0,23.5,133.0,126.26,96.58
2016,11,3,10,0,0.0,135.0,2.0,24.0,135.0,127.73,97.31
2016,11,3,10,15,0.0,128.0,1.9,24.0,128.0,120.51,91.35
2016,11,3,10,30,0.0,121.0,1.8,24.0,121.0,113.52,85.64
2016,11,3,10,45,0.0,70.5,1.75,24.5,70.5,65.68,47.31
2016,11,3,11,0,0.0,20.0,1.7,25.0,20.0,18.6,9.4
2016,11,3,11,15,127.0,171.0,1.6,25.0,258.0,261.58,203.24
2016,11,3,11,30,254.0,322.0,1.5,25.0,496.0,496.88,376.46
2016,11,3,11,45,162.5,321.0,1.45,25.0,433.5,424.81,320.54
2016,11,3,12,0,71.0,320.0,1.4,25.0,371.0,351.66,265.33
2016,11,3,12,15,74.0,318.0,1.3,25.0,370.5,346.99,261.94
2016,11,3,12,30,77.0,316.0,1.2,25.0,370.0,341.99,257.93
2016,11,3,12,45,183.0,316.0,1.2,25.0,442.0,399.21,300.92
2016,11,3,13,0,289.0,316.0,1.2,25.0,514.0,447.02,335.34
2016,11,3,13,15,144.5,189.5,1.25,25.0,288.5,247.57,187.71
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,58.68,41.4
2016,11,3,13,45,0.0,38.5,1.4,25.5,38.5,35.82,23.27
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,13.01,4.87
2016,11,3,14,15,0.0,13.0,1.55,25.5,13.0,12.08,4.16
2016,11,3,14,30,0.0,12.0,1.6,25.0,12.0,11.14,3.44
2016,11,3,14,45,0.0,11.5,1.65,25.0,11.5,10.68,3.08
2016,11,3,15,0,0.0,11.0,1.7,25.0,11.0,10.21,2.72
2016,11,3,15,15,0.0,11.0,1.65,24.5,11.0,10.2,2.75
2016,11,3,15,30,0.0,11.0,1.6,24.0,11.0,10.2,2.79
2016,11,3,15,45,0.0,9.5,1.6,24.0,9.5,8.8,1.65
2016,11,3,16,0,0.0,8.0,1.6,24.0,8.0,7.41,0.78
2016,11,3,16,15,0.0,6.5,1.5,23.5,6.5,6.02,0.0
2016,11,3,16,30,0.0,5.0,1.4,23.0,5.0,4.63,0.0
2016,11,3,16,45,137.0,25.5,1.3,23.0,44.0,18.65,10.4
2016,11,3,17,0,274.0,46.0,1.2,23.0,83.0,35.54,24.2
2016,11,3,17,15,157.0,29.0,1.15,22.5,48.0,22.77,10.85
2016,11,3,17,30,40.0,12.0,1.1,22.0,13.0,11.44,0.0
2016,11,3,17,45,20.0,6.0,1.05,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,19.0,5.0,4.77,0.0
2016,11,4,7,15,0.0,18.0,3.25,19.0,18.0,16.7,5.8
2016,11,4,7,30,0.0,31.0,3.3,19.0,31.0,28.8,17.79
2016,11,4,7,45,0.0,49.0,3.4,19.0,49.0,47.45,33.8
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,65.66,49.37
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,84.13,64.94
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,102.38,80.08
2016,11,4,8,45,0.0,107.0,3.7,19.5,107.0,103.52,80.71
2016,11,4,9,0,0.0,110.0,3.8,20.0,110.0,105.3,81.82
2016,11,4,9,15,0.0,79.5,3.8,20.0,79.5,74.01,55.86
2016,11,4,9,30,0.0,49.0,3.8,20.0,49.0,45.55,32.23
2016,11,4,9,45,0.0,48.0,3.8,20.5,48.0,44.63,31.32
2016,11,4,10,0,0.0,47.0,3.8,21.0,47.0,43.71,30.41
2016,11,4,10,15,0.0,89.5,3.75,21.0,89.5,83.41,62.73
2016,11,4,10,30,0.0,132.0,3.7,21.0,132.0,124.16,95.46
2016,11,4,10,45,8.0,182.0,3.65,21.0,187.5,178.32,138.68
2016,11,4,11,0,16.0,232.0,3.6,21.0,243.0,232.32,181.08
2016,11,4,11,15,17.5,241.5,3.55,21.0,254.0,241.47,187.9
2016,11,4,11,30,19.0,251.0,3.5,21.0,265.0,250.44,194.68
2016,11,4,11,45,9.5,192.5,3.5,21.5,199.5,187.0,144.44
2016,11,4,12,0,0.0,134.0,3.5,22.0,134.0,125.15,95.14
2016,11,4,12,15,0.0,133.0,3.45,22.0,133.0,124.09,94.36
2016,11,4,12,30,0.0,132.0,3.4,22.0,132.0,123.03,93.53
2016,11,4,12,45,17.0,205.5,3.35,22.5,217.0,200.41,154.56
2016,11,4,13,0,34.0,279.0,3.3,23.0,302.0,274.56,211.53
2016,11,4,13,15,17.0,215.0,3.25,23.0,226.5,206.47,158.71
2016,11,4,13,30,0.0,151.0,3.2,23.0,151.0,139.68,106.5
2016,11,4,13,45,0.0,158.5,3.2,23.0,158.5,146.06,111.8
2016,11,4,14,0,0.0,166.0,3.2,23.0,166.0,152.22,116.85
2016,11,4,14,15,1.5,169.5,3.15,22.5,170.5,155.08,119.53
2016,11,4,14,30,3.0,173.0,3.1,22.0,175.0,157.5,121.89
2016,11,4,14,45,1.5,159.5,3.1,22.0,160.5,144.45,111.8
2016,11,4,15,0,0.0,146.0,3.1,22.0,146.0,131.63,101.86
2016,11,4,15,15,0.0,138.0,3.0,22.0,138.0,123.68,95.74
2016,11,4,15,30,0.0,130.0,2.9,22.0,130.0,115.58,89.44
2016,11,4,15,45,0.0,113.0,2.85,22.0,113.0,100.32,77.22
2016,11,4,16,0,0.0,96.0,2.8,22.0,96.0,85.73,68.65
2016,11,4,16,15,0.0,78.5,2.6,21.5,78.5,70.74,55.87
2016,11,4,16,30,0.0,61.0,2.4,21.0,61.0,55.56,42.68
2016,11,4,16,45,0.0,44.5,2.25,21.0,44.5,41.01,29.74
2016,11,4,17,0,0.0,28.0,2.1,21.0,28.0,26.0,16.31
2016,11,4,17,15,0.0,15.5,2.0,20.5,15.5,14.37,4.53
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.86,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,2.0,3.2,18.0,2.0,1.85,0.0
2016,11,5,7,30,0.0,4.0,3.3,18.0,4.0,3.7,0.0
2016,11,5,7,45,0.0,6.5,3.4,18.0,6.5,6.01,0.0
2016,11,5,8,0,0.0,9.0,3.5,18.0,9.0,8.33,1.38
2016,11,5,8,15,0.0,12.0,3.45,18.0,12.0,11.12,3.78
2016,11,5,8,30,0.0,15.0,3.4,18.0,15.0,13.9,6.14
2016,11,5,8,45,0.0,14.5,3.4,18.5,14.5,13.44,5.72
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.98,5.28
2016,11,5,9,15,0.0,11.0,3.3,19.5,11.0,10.2,2.9
2016,11,5,9,30,0.0,8.0,3.2,20.0,8.0,7.42,0.54
2016,11,5,9,45,0.0,9.0,3.15,20.5,9.0,8.35,1.29
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,9.29,2.03
2016,11,5,10,15,0.0,11.0,3.0,21.0,11.0,10.22,2.79
2016,11,5,10,30,0.0,12.0,2.9,21.0,12.0,11.15,3.54
2016,11,5,10,45,0.0,13.0,2.85,21.5,13.0,12.08,4.28
2016,11,5,11,0,0.0,14.0,2.8,22.0,14.0,13.02,5.01
2016,11,5,11,15,0.0,15.5,2.75,22.0,15.5,14.41,6.14
2016,11,5,11,30,0.0,17.0,2.7,22.0,17.0,15.81,7.27
2016,11,5,11,45,11.5,140.5,2.65,22.5,148.5,139.17,106.62
2016,11,5,12,0,23.0,264.0,2.6,23.0,280.0,262.56,202.18
2016,11,5,12,15,20.5,258.0,2.55,23.0,273.0,253.72,194.88
2016,11,5,12,30,18.0,252.0,2.5,23.0,266.0,245.07,188.16
2016,11,5,12,45,13.0,230.5,2.5,23.0,240.0,220.98,169.59
2016,11,5,13,0,8.0,209.0,2.5,23.0,214.0,197.5,151.47
2016,11,5,13,15,7.0,204.0,2.5,23.0,208.5,191.49,146.94
2016,11,5,13,30,6.0,199.0,2.5,23.0,203.0,185.56,142.45
2016,11,5,13,45,59.5,240.5,2.55,23.0,276.5,240.43,184.97
2016,11,5,14,0,113.0,282.0,2.6,23.0,350.0,289.08,221.42
2016,11,5,14,15,56.5,206.5,2.6,23.0,240.5,201.16,154.04
2016,11,5,14,30,0.0,131.0,2.6,23.0,131.0,120.32,91.81
2016,11,5,14,45,102.0,172.0,2.65,23.0,221.5,169.7,127.83
2016,11,5,15,0,204.0,213.0,2.7,23.0,312.0,209.17,154.51
2016,11,5,15,15,333.5,173.0,2.7,22.5,317.0,175.48,122.76
2016,11,5,15,30,463.0,133.0,2.7,22.0,322.0,127.01,82.85
2016,11,5,15,45,407.5,128.0,2.7,22.0,279.5,93.38,75.06
2016,11,5,16,0,352.0,123.0,2.7,22.0,237.0,87.8,70.44
2016,11,5,16,15,338.5,105.0,2.55,21.5,199.0,76.63,60.94
2016,11,5,16,30,325.0,87.0,2.4,21.0,161.0,64.93,50.74
2016,11,5,16,45,250.0,69.0,2.3,21.0,117.5,52.56,39.61
2016,11,5,17,0,175.0,51.0,2.2,21.0,74.0,40.85,28.72
2016,11,5,17,15,87.5,30.0,2.15,20.5,41.5,24.58,11.11
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.58,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.5,1.75,15.5,0.5,0.0,0.0
2016,11,6,7,0,0.0,1.0,1.9,16.0,1.0,0.95,0.0
2016,11,6,7,15,0.0,6.0,2.05,16.0,6.0,5.55,0.0
2016,11,6,7,30,0.0,11.0,2.2,16.0,11.0,10.18,2.7
2016,11,6,7,45,0.0,17.5,2.4,16.5,17.5,16.21,7.98
2016,11,6,8,0,0.0,24.0,2.6,17.0,24.0,22.25,13.21
2016,11,6,8,15,0.0,30.5,2.7,17.0,30.5,28.3,18.42
2016,11,6,8,30,0.0,37.0,2.8,17.0,37.0,34.35,23.56
2016,11,6,8,45,0.0,43.5,2.9,17.5,43.5,40.4,28.57
2016,11,6,9,0,0.0,50.0,3.0,18.0,50.0,46.47,33.52
2016,11,6,9,15,0.0,90.5,3.05,18.5,90.5,84.86,65.27
2016,11,6,9,30,0.0,131.0,3.1,19.0,131.0,125.12,97.92
2016,11,6,9,45,86.5,191.0,3.2,19.5,238.5,256.53,205.41
2016,11,6,10,0,173.0,251.0,3.3,20.0,346.0,392.87,312.29
2016,11,6,10,15,86.5,206.0,3.35,20.5,253.5,269.01,212.84
2016,11,6,10,30,0.0,161.0,3.4,21.0,161.0,152.49,117.91
2016,11,6,10,45,0.0,138.0,3.5,21.5,138.0,129.75,99.54
2016,11,6,11,0,0.0,115.0,3.6,22.0,115.0,107.58,81.52
2016,11,6,11,15,0.0,81.5,3.55,22.0,81.5,75.97,56.07
2016,11,6,11,30,0.0,48.0,3.5,22.0,48.0,44.69,30.76
2016,11,6,11,45,0.0,94.0,3.5,22.0,94.0,87.68,65.44
2016,11,6,12,0,0.0,140.0,3.5,22.0,140.0,130.77,99.79
2016,11,6,12,15,0.0,129.5,3.4,22.0,129.5,120.81,91.8
2016,11,6,12,30,0.0,119.0,3.3,22.0,119.0,110.94,83.94
2016,11,6,12,45,0.0,117.0,3.25,22.0,117.0,109.01,82.44
2016,11,6,13,0,0.0,115.0,3.2,22.0,115.0,107.08,80.96
2016,11,6,13,15,0.0,65.5,3.1,22.0,65.5,61.02,44.0
2016,11,6,13,30,0.0,16.0,3.0,22.0,16.0,14.88,6.52
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,12.55,4.64
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,10.22,2.74
2016,11,6,14,15,0.0,51.0,2.9,21.5,51.0,47.45,33.37
2016,11,6,14,30,0.0,91.0,2.9,21.0,91.0,84.73,63.97
2016,11,6,14,45,0.0,49.5,2.9,21.0,49.5,46.03,32.4
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.42,0.52
2016,11,6,15,15,0.0,64.0,2.9,21.0,64.0,59.53,43.8
2016,11,6,15,30,0.0,120.0,2.9,21.0,120.0,107.42,83.26
2016,11,6,15,45,0.0,105.0,2.9,21.0,105.0,93.86,75.82
2016,11,6,16,0,0.0,90.0,2.9,21.0,90.0,80.86,64.75
2016,11,6,16,15,0.0,73.5,2.65,20.5,73.5,66.6,52.51
2016,11,6,16,30,0.0,57.0,2.4,20.0,57.0,52.18,39.9
2016,11,6,16,45,0.0,42.0,2.2,20.0,42.0,38.83,27.94
2016,11,6,17,0,0.0,27.0,2.0,20.0,27.0,25.07,15.51
2016,11,6,17,15,0.0,15.0,1.85,19.5,15.0,13.91,3.48
2016,11,6,17,30,0.0,3.0,1.7,19.0,3.0,2.86,0.0
2016,11,6,17,45,0.0,1.5,1.55,19.0,1.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,19.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,38.0,9.0,1.5,17.0,10.0,24.39,0.0
2016,11,7,7,15,168.5,25.0,1.7,17.5,43.5,128.04,69.32
2016,11,7,7,30,299.0,41.0,1.9,18.0,77.0,222.19,172.35
2016,11,7,7,45,390.5,51.0,2.15,18.5,123.0,292.68,234.6
2016,11,7,8,0,482.0,61.0,2.4,19.0,169.0,368.36,298.59
2016,11,7,8,15,539.5,68.5,2.45,19.0,217.0,425.19,345.97
2016,11,7,8,30,597.0,76.0,2.5,19.0,265.0,483.45,392.85
2016,11,7,8,45,298.5,44.5,2.6,19.5,139.0,261.51,215.15
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,12.05,4.43
2016,11,7,9,15,0.0,73.0,2.7,20.0,73.0,67.94,50.96
2016,11,7,9,30,0.0,133.0,2.7,20.0,133.0,127.23,99.27
2016,11,7,9,45,0.0,121.5,2.75,20.5,121.5,114.93,88.77
2016,11,7,10,0,0.0,110.0,2.8,21.0,110.0,103.26,78.96
2016,11,7,10,15,0.0,107.0,2.8,21.5,107.0,100.19,76.16
2016,11,7,10,30,0.0,104.0,2.8,22.0,104.0,97.21,73.46
2016,11,7,10,45,0.0,117.0,2.85,22.5,117.0,109.58,83.09
2016,11,7,11,0,0.0,130.0,2.9,23.0,130.0,121.89,92.59
2016,11,7,11,15,2.0,158.5,2.85,23.0,160.0,150.33,115.02
2016,11,7,11,30,4.0,187.0,2.8,23.0,190.0,178.55,137.06
2016,11,7,11,45,2.0,136.5,2.8,23.0,138.0,128.96,97.89
2016,11,7,12,0,0.0,86.0,2.8,23.0,86.0,80.19,59.09
2016,11,7,12,15,0.0,86.0,2.75,23.0,86.0,80.19,59.12
2016,11,7,12,30,0.0,86.0,2.7,23.0,86.0,80.19,59.13
2016,11,7,12,45,0.0,111.5,2.7,23.5,111.5,103.91,77.92
2016,11,7,13,0,0.0,137.0,2.7,24.0,137.0,127.34,96.32
2016,11,7,13,15,0.0,82.5,2.65,24.0,82.5,76.9,56.32
2016,11,7,13,30,0.0,28.0,2.6,24.0,28.0,26.04,15.49
2016,11,7,13,45,0.0,26.5,2.55,24.0,26.5,24.64,14.4
2016,11,7,14,0,0.0,25.0,2.5,24.0,25.0,23.24,13.29
2016,11,7,14,15,0.0,77.0,2.4,23.5,77.0,71.72,52.72
2016,11,7,14,30,0.0,129.0,2.3,23.0,129.0,118.51,90.56
2016,11,7,14,45,0.0,73.5,2.25,23.0,73.5,68.42,50.33
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,16.71,8.14
2016,11,7,15,15,0.0,76.0,2.1,23.0,76.0,70.74,52.6
2016,11,7,15,30,0.0,134.0,2.0,23.0,134.0,118.33,91.36
2016,11,7,15,45,283.0,108.5,1.9,23.0,198.0,83.2,66.07
2016,11,7,16,0,566.0,83.0,1.8,23.0,262.0,58.48,45.01
2016,11,7,16,15,507.5,74.5,1.6,22.5,214.0,54.31,41.5
2016,11,7,16,30,449.0,66.0,1.4,22.0,166.0,50.02,37.69
2016,11,7,16,45,360.5,54.5,1.25,21.5,121.0,41.37,29.91
2016,11,7,17,0,272.0,43.0,1.1,21.0,76.0,33.38,22.35
2016,11,7,17,15,136.0,26.5,1.1,20.5,43.0,20.9,7.31
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.53,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,11.59,0.61
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,23.21,13.17
2016,11,8,7,45,0.0,40.0,3.45,17.5,40.0,37.49,25.6
2016,11,8,8,0,0.0,55.0,3.6,18.0,55.0,52.46,38.45
2016,11,8,8,15,0.0,71.0,3.6,18.0,71.0,68.35,51.98
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,84.07,65.17
2016,11,8,8,45,0.0,105.5,3.65,18.0,105.5,102.37,80.32
2016,11,8,9,0,0.0,124.0,3.7,18.0,124.0,120.53,95.13
2016,11,8,9,15,0.0,102.0,3.7,18.0,102.0,96.47,75.0
2016,11,8,9,30,0.0,80.0,3.7,18.0,80.0,74.48,56.62
2016,11,8,9,45,0.0,95.5,3.7,18.5,95.5,89.33,68.6
2016,11,8,10,0,0.0,111.0,3.7,19.0,111.0,104.26,80.5
2016,11,8,10,15,0.0,125.5,3.75,19.0,125.5,118.16,91.62
2016,11,8,10,30,0.0,140.0,3.8,19.0,140.0,132.0,102.64
2016,11,8,10,45,6.5,181.0,3.9,19.0,185.5,176.27,138.25
2016,11,8,11,0,13.0,222.0,4.0,19.0,231.0,220.3,173.19
2016,11,8,11,15,8.0,200.5,4.1,19.0,206.0,194.92,152.67
2016,11,8,11,30,3.0,179.0,4.2,19.0,181.0,170.23,132.78
2016,11,8,11,45,3.5,184.0,4.3,19.0,187.0,174.84,136.44
2016,11,8,12,0,4.0,189.0,4.4,19.0,193.0,179.38,140.03
2016,11,8,12,15,2.0,172.5,4.4,19.0,174.5,162.19,126.23
2016,11,8,12,30,0.0,156.0,4.4,19.0,156.0,145.3,112.69
2016,11,8,12,45,27.5,224.5,4.45,19.5,243.0,224.2,175.69
2016,11,8,13,0,55.0,293.0,4.5,20.0,330.0,297.52,232.77
2016,11,8,13,15,44.5,276.0,4.5,20.0,305.5,272.69,213.16
2016,11,8,13,30,34.0,259.0,4.5,20.0,281.0,248.92,194.61
2016,11,8,13,45,29.5,244.5,4.5,20.0,263.0,230.84,180.5
2016,11,8,14,0,25.0,230.0,4.5,20.0,245.0,216.67,169.47
2016,11,8,14,15,15.5,204.5,4.45,20.0,213.5,189.31,148.04
2016,11,8,14,30,6.0,179.0,4.4,20.0,182.0,163.09,127.52
2016,11,8,14,45,3.0,135.5,4.35,20.0,137.0,124.16,96.43
2016,11,8,15,0,0.0,92.0,4.3,20.0,92.0,85.26,65.0
2016,11,8,15,15,0.0,84.0,4.15,19.5,84.0,77.95,59.31
2016,11,8,15,30,0.0,76.0,4.0,19.0,76.0,70.65,53.53
2016,11,8,15,45,0.0,65.5,3.85,19.0,65.5,60.93,47.87
2016,11,8,16,0,0.0,55.0,3.7,19.0,55.0,51.13,39.36
2016,11,8,16,15,0.0,45.0,3.6,18.5,45.0,41.8,31.23
2016,11,8,16,30,0.0,35.0,3.5,18.0,35.0,32.49,22.96
2016,11,8,16,45,0.0,25.0,3.4,18.0,25.0,23.19,14.55
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,13.9,6.11
2016,11,8,17,15,0.0,7.5,3.3,18.0,7.5,6.94,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
