Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,110.5,10.5,2.5,10.5,17.0,53.21,0.0
2016,11,29,7,30,221.0,21.0,2.9,11.0,34.0,135.74,24.09
2016,11,29,7,45,347.5,32.5,3.3,12.0,75.5,224.71,173.24
2016,11,29,8,0,474.0,44.0,3.7,13.0,117.0,310.94,252.13
2016,11,29,8,15,549.0,51.0,3.6,13.5,164.5,372.07,306.42
2016,11,29,8,30,624.0,58.0,3.5,14.0,212.0,435.83,360.65
2016,11,29,8,45,351.0,96.5,3.45,15.0,186.5,333.12,275.9
2016,11,29,9,0,78.0,135.0,3.4,16.0,161.0,192.05,156.56
2016,11,29,9,15,110.5,155.5,3.35,16.5,197.5,242.8,198.44
2016,11,29,9,30,143.0,176.0,3.3,17.0,234.0,285.19,232.38
2016,11,29,9,45,115.0,191.5,3.25,18.0,241.0,282.65,228.24
2016,11,29,10,0,87.0,207.0,3.2,19.0,248.0,270.36,216.49
2016,11,29,10,15,459.5,151.0,3.25,19.5,390.0,478.92,385.42
2016,11,29,10,30,832.0,95.0,3.3,20.0,532.0,665.42,528.18
2016,11,29,10,45,840.5,97.5,3.4,21.0,557.5,669.7,527.43
2016,11,29,11,0,849.0,100.0,3.5,22.0,583.0,670.82,525.45
2016,11,29,11,15,856.5,101.0,3.2,22.0,601.0,666.51,520.06
2016,11,29,11,30,864.0,102.0,2.9,22.0,619.0,658.98,512.21
2016,11,29,11,45,885.5,95.5,2.65,22.5,632.5,649.11,501.98
2016,11,29,12,0,907.0,89.0,2.4,23.0,646.0,634.52,488.17
2016,11,29,12,15,907.5,89.0,2.35,23.0,647.5,612.43,470.31
2016,11,29,12,30,908.0,89.0,2.3,23.0,649.0,587.45,450.08
2016,11,29,12,45,907.5,88.0,2.25,23.5,642.5,558.19,425.52
2016,11,29,13,0,907.0,87.0,2.2,24.0,636.0,526.34,398.64
2016,11,29,13,15,902.0,86.5,2.25,24.0,621.0,490.44,369.3
2016,11,29,13,30,897.0,86.0,2.3,24.0,606.0,452.52,337.64
2016,11,29,13,45,891.5,83.5,2.4,24.0,583.5,410.76,302.36
2016,11,29,14,0,886.0,81.0,2.5,24.0,561.0,367.41,264.95
2016,11,29,14,15,873.0,79.0,2.55,24.0,530.5,317.21,221.66
2016,11,29,14,30,860.0,77.0,2.6,24.0,500.0,269.84,180.21
2016,11,29,14,45,846.0,73.5,2.7,24.0,463.5,220.75,138.0
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,171.78,97.94
2016,11,29,15,15,806.0,67.0,2.55,23.5,384.5,122.51,63.0
2016,11,29,15,30,780.0,64.0,2.3,23.0,342.0,75.06,38.57
2016,11,29,15,45,742.5,60.0,2.05,22.5,295.5,44.46,33.01
2016,11,29,16,0,705.0,56.0,1.8,22.0,249.0,42.81,31.66
2016,11,29,16,15,643.5,50.5,1.7,20.5,200.5,39.79,29.12
2016,11,29,16,30,582.0,45.0,1.6,19.0,152.0,33.6,23.65
2016,11,29,16,45,475.5,36.5,1.5,18.0,106.5,28.11,18.51
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,22.44,12.13
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,13.34,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.5,3.95,7.0,17.5,67.75,0.0
2016,11,30,7,30,302.0,19.0,4.0,7.0,35.0,166.77,9.55
2016,11,30,7,45,439.0,27.5,4.1,7.5,79.0,254.67,198.64
2016,11,30,8,0,576.0,36.0,4.2,8.0,123.0,346.04,285.51
2016,11,30,8,15,647.5,42.0,4.4,8.5,172.5,407.61,342.22
2016,11,30,8,30,719.0,48.0,4.6,9.0,222.0,471.26,398.39
2016,11,30,8,45,767.5,51.0,4.85,10.0,271.5,519.5,439.33
2016,11,30,9,0,816.0,54.0,5.1,11.0,321.0,567.43,478.38
2016,11,30,9,15,846.0,56.5,5.0,11.5,367.0,598.19,502.39
2016,11,30,9,30,876.0,59.0,4.9,12.0,413.0,631.49,527.4
2016,11,30,9,45,900.0,60.5,4.8,12.5,454.0,657.58,545.96
2016,11,30,10,0,924.0,62.0,4.7,13.0,495.0,681.06,561.98
2016,11,30,10,15,939.0,63.0,4.5,13.5,529.5,695.14,569.87
2016,11,30,10,30,954.0,64.0,4.3,14.0,564.0,706.01,575.02
2016,11,30,10,45,966.5,64.5,4.1,14.5,591.5,711.3,575.9
2016,11,30,11,0,979.0,65.0,3.9,15.0,619.0,713.09,574.26
2016,11,30,11,15,985.5,65.5,3.75,15.5,638.0,707.41,567.09
2016,11,30,11,30,992.0,66.0,3.6,16.0,657.0,698.18,557.22
2016,11,30,11,45,996.5,66.0,3.5,16.5,667.5,683.61,543.48
2016,11,30,12,0,1001.0,66.0,3.4,17.0,678.0,665.57,527.04
2016,11,30,12,15,1002.0,66.0,3.35,17.0,680.0,642.08,507.48
2016,11,30,12,30,1003.0,66.0,3.3,17.0,682.0,615.39,485.16
2016,11,30,12,45,1001.5,65.5,3.25,17.5,675.0,583.79,457.85
2016,11,30,13,0,1000.0,65.0,3.2,18.0,668.0,549.37,427.92
2016,11,30,13,15,995.5,64.5,3.15,18.0,652.5,510.91,395.09
2016,11,30,13,30,991.0,64.0,3.1,18.0,637.0,470.15,359.68
2016,11,30,13,45,983.5,63.0,3.1,18.0,613.0,425.69,320.65
2016,11,30,14,0,976.0,62.0,3.1,18.0,589.0,379.56,279.41
2016,11,30,14,15,964.5,61.0,3.1,17.5,557.5,330.84,235.92
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,281.25,191.3
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,229.92,145.8
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,178.92,103.03
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,126.5,64.82
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,75.43,38.07
2016,11,30,15,45,831.0,50.5,2.5,16.0,313.5,41.94,31.72
2016,11,30,16,0,796.0,47.0,2.3,16.0,265.0,39.4,29.47
2016,11,30,16,15,740.0,43.0,2.0,14.5,215.0,33.26,24.09
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,31.27,22.24
2016,11,30,16,45,584.5,32.0,1.4,12.0,116.5,26.43,17.58
2016,11,30,17,0,485.0,25.0,1.1,11.0,68.0,21.51,11.75
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.0,11.91,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,138.5,9.0,1.3,4.0,16.0,62.11,0.0
2016,12,1,7,30,277.0,18.0,1.5,5.0,32.0,153.61,0.0
2016,12,1,7,45,401.0,28.5,1.7,6.0,74.5,243.01,187.82
2016,12,1,8,0,525.0,39.0,1.9,7.0,117.0,327.77,268.71
2016,12,1,8,15,597.5,46.0,1.95,7.5,165.5,388.51,323.59
2016,12,1,8,30,670.0,53.0,2.0,8.0,214.0,448.19,375.32
2016,12,1,8,45,711.5,58.0,2.1,9.0,261.0,493.69,412.89
2016,12,1,9,0,753.0,63.0,2.2,10.0,308.0,538.63,448.36
2016,12,1,9,15,783.0,67.0,2.45,11.0,352.0,574.38,475.86
2016,12,1,9,30,813.0,71.0,2.7,12.0,396.0,608.38,501.14
2016,12,1,9,45,832.5,73.5,2.95,13.0,435.0,631.8,517.6
2016,12,1,10,0,852.0,76.0,3.2,14.0,474.0,652.62,531.68
2016,12,1,10,15,866.5,78.0,3.35,14.5,507.0,666.76,540.99
2016,12,1,10,30,881.0,80.0,3.5,15.0,540.0,677.85,547.85
2016,12,1,10,45,890.5,81.5,3.65,15.5,565.5,678.64,546.92
2016,12,1,11,0,900.0,83.0,3.8,16.0,591.0,679.77,546.1
2016,12,1,11,15,906.5,84.0,3.75,16.5,609.0,675.14,540.19
2016,12,1,11,30,913.0,85.0,3.7,17.0,627.0,667.2,531.77
2016,12,1,11,45,918.0,85.0,3.65,17.5,637.0,654.01,519.36
2016,12,1,12,0,923.0,85.0,3.6,18.0,647.0,637.58,504.42
2016,12,1,12,15,923.0,85.0,3.6,18.0,648.5,615.1,485.82
2016,12,1,12,30,923.0,85.0,3.6,18.0,650.0,589.7,464.7
2016,12,1,12,45,920.5,84.5,3.6,18.5,643.0,559.71,438.86
2016,12,1,13,0,918.0,84.0,3.6,19.0,636.0,527.2,410.65
2016,12,1,13,15,912.5,83.5,3.6,19.0,620.5,490.95,379.77
2016,12,1,13,30,907.0,83.0,3.6,19.0,605.0,452.67,346.59
2016,12,1,13,45,897.0,82.0,3.6,19.0,582.0,410.42,309.61
2016,12,1,14,0,887.0,81.0,3.6,19.0,559.0,366.9,270.86
2016,12,1,14,15,874.5,79.0,3.6,19.0,528.5,317.02,226.58
2016,12,1,14,30,862.0,77.0,3.6,19.0,498.0,269.87,184.21
2016,12,1,14,45,843.5,75.0,3.6,19.0,461.5,221.29,141.55
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,173.23,101.54
2016,12,1,15,15,798.5,69.5,3.3,18.5,382.5,123.97,65.87
2016,12,1,15,30,772.0,66.0,3.0,18.0,340.0,76.59,40.86
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,46.21,35.27
2016,12,1,16,0,696.0,58.0,2.5,17.0,248.0,44.63,33.96
2016,12,1,16,15,635.0,52.0,2.2,16.0,199.5,37.6,27.76
2016,12,1,16,30,574.0,46.0,1.9,15.0,151.0,34.5,24.87
2016,12,1,16,45,470.0,37.0,1.6,14.0,105.5,28.58,19.27
2016,12,1,17,0,366.0,28.0,1.3,13.0,60.0,22.46,12.37
2016,12,1,17,15,183.0,14.0,1.3,12.5,30.0,13.34,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,6.2,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,12.06,0.0
2016,12,2,7,45,2.5,31.5,2.85,9.5,32.0,33.73,21.26
2016,12,2,8,0,5.0,50.0,3.1,10.0,51.0,54.53,40.55
2016,12,2,8,15,16.5,70.0,3.15,10.0,73.5,81.19,64.23
2016,12,2,8,30,28.0,90.0,3.2,10.0,96.0,114.59,93.51
2016,12,2,8,45,37.0,108.5,3.25,10.5,119.0,138.89,114.46
2016,12,2,9,0,46.0,127.0,3.3,11.0,142.0,163.31,135.11
2016,12,2,9,15,173.0,142.0,3.3,11.5,209.5,264.6,221.56
2016,12,2,9,30,300.0,157.0,3.3,12.0,277.0,370.27,308.83
2016,12,2,9,45,320.0,171.0,3.35,13.0,310.0,399.25,330.31
2016,12,2,10,0,340.0,185.0,3.4,14.0,343.0,427.29,350.86
2016,12,2,10,15,249.5,211.0,3.45,14.5,331.0,395.08,322.25
2016,12,2,10,30,159.0,237.0,3.5,15.0,319.0,352.4,285.59
2016,12,2,10,45,135.0,248.0,3.6,15.5,320.0,344.58,278.01
2016,12,2,11,0,111.0,259.0,3.7,16.0,321.0,329.34,264.56
2016,12,2,11,15,55.5,145.0,3.75,16.0,176.0,175.27,140.28
2016,12,2,11,30,0.0,31.0,3.8,16.0,31.0,28.82,18.5
2016,12,2,11,45,0.0,87.5,3.85,16.5,87.5,81.54,62.26
2016,12,2,12,0,0.0,144.0,3.9,17.0,144.0,134.58,105.48
2016,12,2,12,15,0.0,130.5,3.9,16.5,130.5,121.73,95.11
2016,12,2,12,30,0.0,117.0,3.9,16.0,117.0,109.03,84.9
2016,12,2,12,45,0.0,123.5,3.9,16.0,123.5,114.95,89.8
2016,12,2,13,0,0.0,130.0,3.9,16.0,130.0,120.8,94.64
2016,12,2,13,15,8.0,170.0,3.9,16.0,174.5,160.57,127.18
2016,12,2,13,30,16.0,210.0,3.9,16.0,219.0,198.6,157.96
2016,12,2,13,45,8.0,129.0,3.9,16.0,133.5,122.21,95.89
2016,12,2,14,0,0.0,48.0,3.9,16.0,48.0,44.64,31.87
2016,12,2,14,15,20.5,123.5,3.9,16.0,134.0,118.02,92.48
2016,12,2,14,30,41.0,199.0,3.9,16.0,220.0,182.48,144.63
2016,12,2,14,45,44.5,186.5,3.95,16.0,207.5,168.47,132.99
2016,12,2,15,0,48.0,174.0,4.0,16.0,195.0,154.02,121.16
2016,12,2,15,15,43.5,157.5,3.95,15.5,175.0,135.58,106.77
2016,12,2,15,30,39.0,141.0,3.9,15.0,155.0,117.65,93.07
2016,12,2,15,45,33.5,122.5,3.85,15.0,133.5,100.56,83.67
2016,12,2,16,0,28.0,104.0,3.8,15.0,112.0,86.42,71.2
2016,12,2,16,15,18.5,84.5,3.75,14.5,89.5,73.72,59.9
2016,12,2,16,30,9.0,65.0,3.7,14.0,67.0,57.31,45.05
2016,12,2,16,45,4.5,45.5,3.7,14.0,46.5,40.72,29.76
2016,12,2,17,0,0.0,26.0,3.7,14.0,26.0,23.87,13.38
2016,12,2,17,15,0.0,13.0,3.7,13.5,13.0,12.39,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.48,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.92,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,3.24,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,5.55,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,7.87,1.18
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,10.19,3.27
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,12.97,5.75
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,15.76,8.21
2016,12,3,9,15,0.0,11.5,3.75,8.0,11.5,10.66,3.71
2016,12,3,9,30,0.0,6.0,3.8,8.0,6.0,5.56,0.0
2016,12,3,9,45,0.0,6.5,3.85,8.5,6.5,6.03,0.0
2016,12,3,10,0,0.0,7.0,3.9,9.0,7.0,6.49,0.0
2016,12,3,10,15,0.0,11.0,4.05,9.0,11.0,10.21,3.21
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,13.93,6.41
2016,12,3,10,45,12.5,116.0,4.35,9.0,123.5,116.99,94.92
2016,12,3,11,0,25.0,217.0,4.5,9.0,232.0,223.69,184.19
2016,12,3,11,15,12.5,142.5,4.6,9.0,150.0,141.88,115.37
2016,12,3,11,30,0.0,68.0,4.7,9.0,68.0,63.32,48.61
2016,12,3,11,45,3.0,130.0,4.85,9.0,132.0,123.39,99.57
2016,12,3,12,0,6.0,192.0,5.0,9.0,196.0,183.42,149.76
2016,12,3,12,15,3.0,174.5,4.9,9.0,176.5,164.61,133.89
2016,12,3,12,30,0.0,157.0,4.8,9.0,157.0,146.22,118.48
2016,12,3,12,45,0.0,102.5,4.75,9.5,102.5,95.5,75.7
2016,12,3,13,0,0.0,48.0,4.7,10.0,48.0,44.66,32.54
2016,12,3,13,15,2.5,116.5,4.45,10.0,118.5,109.38,87.43
2016,12,3,13,30,5.0,185.0,4.2,10.0,189.0,171.9,139.7
2016,12,3,13,45,2.5,157.0,3.95,10.0,159.0,145.22,117.5
2016,12,3,14,0,0.0,129.0,3.7,10.0,129.0,118.93,95.68
2016,12,3,14,15,0.0,99.0,3.75,10.0,99.0,91.85,72.99
2016,12,3,14,30,0.0,69.0,3.8,10.0,69.0,64.21,49.61
2016,12,3,14,45,0.0,41.0,3.9,10.0,41.0,38.09,27.3
2016,12,3,15,0,0.0,13.0,4.0,10.0,13.0,12.06,4.82
2016,12,3,15,15,0.0,12.0,3.75,9.5,12.0,11.13,4.05
2016,12,3,15,30,0.0,11.0,3.5,9.0,11.0,10.19,3.27
2016,12,3,15,45,0.0,9.0,3.25,9.0,9.0,8.34,1.99
2016,12,3,16,0,0.0,7.0,3.0,9.0,7.0,6.48,0.28
2016,12,3,16,15,0.0,5.5,2.7,9.0,5.5,5.09,0.0
2016,12,3,16,30,0.0,4.0,2.4,9.0,4.0,3.7,0.0
2016,12,3,16,45,0.0,2.5,2.15,9.0,2.5,2.31,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.92,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.48,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.95,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.85,0.0
2016,12,4,7,45,0.0,6.0,3.5,9.0,6.0,5.55,0.0
2016,12,4,8,0,0.0,10.0,3.6,9.0,10.0,9.26,2.21
2016,12,4,8,15,0.0,14.5,3.75,9.0,14.5,13.43,5.97
2016,12,4,8,30,0.0,19.0,3.9,9.0,19.0,17.61,9.72
2016,12,4,8,45,0.0,24.0,4.1,9.0,24.0,22.25,13.83
2016,12,4,9,0,0.0,29.0,4.3,9.0,29.0,26.9,17.9
2016,12,4,9,15,0.0,17.5,4.55,9.0,17.5,16.23,8.54
2016,12,4,9,30,0.0,6.0,4.8,9.0,6.0,5.56,0.0
2016,12,4,9,45,0.0,13.0,5.1,9.5,13.0,12.06,4.83
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,18.56,10.42
2016,12,4,10,15,0.0,15.0,5.25,10.0,15.0,13.92,6.38
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,9.28,2.35
2016,12,4,10,45,0.0,26.5,4.95,10.5,26.5,24.62,15.51
2016,12,4,11,0,0.0,43.0,4.8,11.0,43.0,39.99,28.56
2016,12,4,11,15,0.0,86.0,4.6,11.0,86.0,80.13,62.56
2016,12,4,11,30,0.0,129.0,4.4,11.0,129.0,120.78,96.62
2016,12,4,11,45,25.5,195.0,4.2,11.0,211.0,202.48,164.72
2016,12,4,12,0,51.0,261.0,4.0,11.0,293.0,279.39,227.35
2016,12,4,12,15,43.5,256.0,4.15,11.0,283.0,266.97,216.92
2016,12,4,12,30,36.0,251.0,4.3,11.0,273.0,254.97,207.07
2016,12,4,12,45,18.0,183.5,4.45,11.0,194.5,179.56,145.23
2016,12,4,13,0,0.0,116.0,4.6,11.0,116.0,107.91,85.7
2016,12,4,13,15,0.0,98.5,4.8,11.0,98.5,91.73,72.23
2016,12,4,13,30,0.0,81.0,5.0,11.0,81.0,75.45,58.59
2016,12,4,13,45,0.5,124.0,5.2,11.0,124.5,114.92,91.97
2016,12,4,14,0,1.0,167.0,5.4,11.0,168.0,152.77,123.83
2016,12,4,14,15,0.5,88.0,5.3,11.0,88.5,82.07,64.45
2016,12,4,14,30,0.0,9.0,5.2,11.0,9.0,8.35,1.53
2016,12,4,14,45,32.0,93.5,5.15,11.0,107.5,91.1,71.16
2016,12,4,15,0,64.0,178.0,5.1,11.0,206.0,159.19,127.37
2016,12,4,15,15,59.5,161.0,4.85,11.0,185.0,139.47,111.35
2016,12,4,15,30,55.0,144.0,4.6,11.0,164.0,120.26,96.38
2016,12,4,15,45,47.5,125.0,4.35,11.0,140.5,102.16,86.42
2016,12,4,16,0,40.0,106.0,4.1,11.0,117.0,87.73,73.49
2016,12,4,16,15,30.0,86.0,3.85,10.5,93.5,72.28,59.56
2016,12,4,16,30,20.0,66.0,3.6,10.0,70.0,56.46,45.03
2016,12,4,16,45,10.0,46.5,3.4,10.0,48.5,41.5,30.96
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,24.69,14.34
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,12.87,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.95,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.91,0.0
2016,12,5,7,45,0.0,6.5,2.7,7.5,6.5,6.01,0.0
2016,12,5,8,0,0.0,11.0,2.8,8.0,11.0,10.18,3.02
2016,12,5,8,15,0.0,16.0,2.65,8.0,16.0,14.82,7.22
2016,12,5,8,30,0.0,21.0,2.5,8.0,21.0,19.46,11.41
2016,12,5,8,45,0.0,26.0,2.35,8.5,26.0,24.11,15.51
2016,12,5,9,0,0.0,31.0,2.2,9.0,31.0,28.76,19.55
2016,12,5,9,15,0.0,55.0,2.0,9.0,55.0,51.12,38.99
2016,12,5,9,30,0.0,79.0,1.8,9.0,79.0,73.84,58.51
2016,12,5,9,45,0.0,82.5,1.65,9.0,82.5,77.03,61.08
2016,12,5,10,0,0.0,86.0,1.5,9.0,86.0,80.27,63.7
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,77.29,61.0
2016,12,5,10,30,0.0,80.0,1.4,9.0,80.0,74.49,58.5
2016,12,5,10,45,0.5,124.5,1.35,9.5,125.0,117.43,94.54
2016,12,5,11,0,1.0,169.0,1.3,10.0,170.0,160.77,130.1
2016,12,5,11,15,0.5,130.5,1.35,10.0,131.0,122.73,98.3
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,85.75,67.34
2016,12,5,11,45,5.0,147.5,1.5,10.0,150.5,141.19,113.76
2016,12,5,12,0,10.0,203.0,1.6,10.0,209.0,196.22,158.89
2016,12,5,12,15,5.0,120.5,1.7,10.0,123.5,115.22,91.86
2016,12,5,12,30,0.0,38.0,1.8,10.0,38.0,35.35,24.59
2016,12,5,12,45,2.0,111.0,1.9,10.5,112.5,104.4,82.94
2016,12,5,13,0,4.0,184.0,2.0,11.0,187.0,172.18,138.82
2016,12,5,13,15,2.0,127.0,2.1,11.0,128.5,118.77,94.63
2016,12,5,13,30,0.0,70.0,2.2,11.0,70.0,65.18,49.86
2016,12,5,13,45,0.0,100.5,2.35,11.0,100.5,93.44,73.83
2016,12,5,14,0,0.0,131.0,2.5,11.0,131.0,120.71,96.8
2016,12,5,14,15,0.0,124.0,2.55,11.0,124.0,114.11,91.41
2016,12,5,14,30,0.0,117.0,2.6,11.0,117.0,107.53,86.07
2016,12,5,14,45,0.0,99.0,2.7,11.5,99.0,91.36,72.47
2016,12,5,15,0,0.0,81.0,2.8,12.0,81.0,75.25,58.85
2016,12,5,15,15,0.0,73.0,2.75,11.5,73.0,67.93,52.87
2016,12,5,15,30,0.0,65.0,2.7,11.0,65.0,60.46,46.67
2016,12,5,15,45,298.5,68.0,2.7,11.0,149.0,47.52,37.45
2016,12,5,16,0,597.0,71.0,2.7,11.0,233.0,51.23,40.77
2016,12,5,16,15,533.5,63.0,2.35,10.5,187.0,46.9,36.8
2016,12,5,16,30,470.0,55.0,2.0,10.0,141.0,42.48,32.57
2016,12,5,16,45,382.5,43.0,1.7,10.0,99.0,34.09,24.48
2016,12,5,17,0,295.0,31.0,1.4,10.0,57.0,25.32,14.9
2016,12,5,17,15,147.5,15.5,1.35,10.0,28.5,14.77,0.0
2016,12,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.5,8.0,4.1,6.0,12.0,0.0,0.0
2016,12,6,7,30,209.0,16.0,4.3,6.0,24.0,100.78,0.0
2016,12,6,7,45,359.5,26.0,4.5,6.5,64.5,217.1,158.18
2016,12,6,8,0,510.0,36.0,4.7,7.0,105.0,310.93,254.9
2016,12,6,8,15,588.5,43.0,5.05,7.5,153.0,369.12,310.18
2016,12,6,8,30,667.0,50.0,5.4,8.0,201.0,435.43,369.85
2016,12,6,8,45,719.0,53.5,5.75,8.5,249.0,484.79,413.64
2016,12,6,9,0,771.0,57.0,6.1,9.0,297.0,534.08,455.87
2016,12,6,9,15,802.0,60.0,6.1,9.5,341.5,569.56,484.82
2016,12,6,9,30,833.0,63.0,6.1,10.0,386.0,603.36,511.45
2016,12,6,9,45,854.5,65.5,6.2,10.5,425.5,628.5,530.61
2016,12,6,10,0,876.0,68.0,6.3,11.0,465.0,647.14,544.23
2016,12,6,10,15,460.0,140.0,6.2,11.0,349.5,461.73,388.04
2016,12,6,10,30,44.0,212.0,6.1,11.0,234.0,242.2,199.35
2016,12,6,10,45,30.5,208.5,6.05,11.5,224.5,227.16,186.15
2016,12,6,11,0,17.0,205.0,6.0,12.0,215.0,206.66,168.28
2016,12,6,11,15,14.5,205.0,5.9,12.5,214.0,203.89,165.39
2016,12,6,11,30,12.0,205.0,5.8,13.0,213.0,201.26,162.66
2016,12,6,11,45,6.0,186.0,5.7,13.5,190.0,178.45,143.37
2016,12,6,12,0,0.0,167.0,5.6,14.0,167.0,156.3,124.72
2016,12,6,12,15,0.0,152.5,5.5,14.0,152.5,142.34,113.2
2016,12,6,12,30,0.0,138.0,5.4,14.0,138.0,128.57,101.84
2016,12,6,12,45,0.0,143.5,5.35,14.0,143.5,133.46,105.91
2016,12,6,13,0,0.0,149.0,5.3,14.0,149.0,138.26,109.92
2016,12,6,13,15,0.0,127.5,5.2,14.0,127.5,118.33,93.51
2016,12,6,13,30,0.0,106.0,5.1,14.0,106.0,98.54,77.17
2016,12,6,13,45,0.0,86.5,5.05,14.0,86.5,80.59,62.28
2016,12,6,14,0,0.0,67.0,5.0,14.0,67.0,62.36,47.09
2016,12,6,14,15,0.0,75.0,4.9,14.0,75.0,69.82,53.47
2016,12,6,14,30,0.0,83.0,4.8,14.0,83.0,77.29,59.87
2016,12,6,14,45,0.0,69.5,4.75,14.0,69.5,64.67,49.35
2016,12,6,15,0,0.0,56.0,4.7,14.0,56.0,52.06,38.78
2016,12,6,15,15,0.0,50.0,4.55,13.5,50.0,46.46,34.18
2016,12,6,15,30,0.0,44.0,4.4,13.0,44.0,40.87,29.53
2016,12,6,15,45,285.0,61.5,4.3,13.0,138.5,42.86,32.96
2016,12,6,16,0,570.0,79.0,4.2,13.0,233.0,58.15,46.63
2016,12,6,16,15,504.5,70.0,3.85,12.0,187.0,53.19,42.19
2016,12,6,16,30,439.0,61.0,3.5,11.0,141.0,48.13,37.45
2016,12,6,16,45,326.5,48.0,3.2,10.5,97.5,37.06,27.02
2016,12,6,17,0,214.0,35.0,2.9,10.0,54.0,27.55,16.72
2016,12,6,17,15,107.0,17.5,2.8,9.5,27.0,13.91,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.5,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,147.0,15.0,1.4,3.0,20.0,74.14,0.0
2016,12,7,7,45,278.0,28.0,1.65,4.0,57.5,181.28,129.8
2016,12,7,8,0,409.0,41.0,1.9,5.0,95.0,267.16,218.48
2016,12,7,8,15,488.5,50.0,1.85,5.5,140.5,329.74,275.71
2016,12,7,8,30,568.0,59.0,1.8,6.0,186.0,395.49,333.04
2016,12,7,8,45,615.5,65.5,1.75,7.0,231.5,442.79,372.48
2016,12,7,9,0,663.0,72.0,1.7,8.0,277.0,490.24,410.18
2016,12,7,9,15,697.0,76.5,1.65,8.5,320.0,526.85,438.51
2016,12,7,9,30,731.0,81.0,1.6,9.0,363.0,562.19,464.84
2016,12,7,9,45,752.0,85.5,1.6,9.5,401.0,587.68,482.99
2016,12,7,10,0,773.0,90.0,1.6,10.0,439.0,608.68,497.37
2016,12,7,10,15,789.5,92.5,1.55,10.5,471.5,624.53,507.15
2016,12,7,10,30,806.0,95.0,1.5,11.0,504.0,637.57,514.61
2016,12,7,10,45,408.0,143.5,1.5,11.5,351.0,426.0,347.06
2016,12,7,11,0,10.0,192.0,1.5,12.0,198.0,189.29,151.76
2016,12,7,11,15,13.5,203.0,1.5,12.0,211.0,201.32,162.17
2016,12,7,11,30,17.0,214.0,1.5,12.0,224.0,213.13,171.55
2016,12,7,11,45,76.5,248.5,1.5,12.5,294.5,285.91,230.18
2016,12,7,12,0,136.0,283.0,1.5,13.0,365.0,354.89,283.83
2016,12,7,12,15,104.5,277.5,1.5,13.0,341.0,321.95,257.03
2016,12,7,12,30,73.0,272.0,1.5,13.0,317.0,294.61,235.17
2016,12,7,12,45,72.0,270.0,1.55,13.5,313.5,287.69,229.29
2016,12,7,13,0,71.0,268.0,1.6,14.0,310.0,280.6,223.2
2016,12,7,13,15,161.5,263.5,1.55,14.0,356.0,312.12,247.55
2016,12,7,13,30,252.0,259.0,1.5,14.0,402.0,335.46,264.15
2016,12,7,13,45,185.5,251.5,1.5,14.5,354.5,291.36,228.83
2016,12,7,14,0,119.0,244.0,1.5,15.0,307.0,251.92,197.95
2016,12,7,14,15,169.5,228.5,1.35,15.0,313.5,244.78,190.38
2016,12,7,14,30,220.0,213.0,1.2,15.0,320.0,233.05,178.33
2016,12,7,14,45,208.0,200.5,1.05,15.0,295.5,206.73,156.7
2016,12,7,15,0,196.0,188.0,0.9,15.0,271.0,181.23,136.36
2016,12,7,15,15,421.0,138.5,0.75,15.0,293.5,142.93,97.04
2016,12,7,15,30,646.0,89.0,0.6,15.0,316.0,88.17,53.12
2016,12,7,15,45,604.5,82.5,0.45,15.0,272.5,58.22,46.29
2016,12,7,16,0,563.0,76.0,0.3,15.0,229.0,55.47,43.91
2016,12,7,16,15,499.0,67.0,0.45,14.0,183.5,50.41,39.43
2016,12,7,16,30,435.0,58.0,0.6,13.0,138.0,45.22,34.63
2016,12,7,16,45,336.5,45.5,0.8,12.5,96.0,36.42,26.28
2016,12,7,17,0,238.0,33.0,1.0,12.0,54.0,25.91,15.32
2016,12,7,17,15,119.0,16.5,1.2,11.5,27.0,13.08,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.67,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.5,23.0,21.98,10.78
2016,12,8,8,0,0.0,39.0,7.1,3.0,39.0,38.93,27.8
2016,12,8,8,15,0.5,58.5,7.2,3.0,58.5,59.68,46.73
2016,12,8,8,30,1.0,78.0,7.3,3.0,78.0,79.77,64.95
2016,12,8,8,45,9.5,96.0,7.45,3.5,99.0,102.14,84.98
2016,12,8,9,0,18.0,114.0,7.6,4.0,120.0,124.74,104.91
2016,12,8,9,15,9.0,111.5,7.6,4.0,114.5,114.19,95.41
2016,12,8,9,30,0.0,109.0,7.6,4.0,109.0,104.57,86.62
2016,12,8,9,45,0.0,121.0,7.6,4.0,121.0,115.94,96.36
2016,12,8,10,0,0.0,133.0,7.6,4.0,133.0,127.27,106.0
2016,12,8,10,15,3.0,152.5,7.55,4.0,154.0,148.12,123.88
2016,12,8,10,30,6.0,172.0,7.5,4.0,175.0,168.81,141.52
2016,12,8,10,45,3.0,168.5,7.45,4.5,170.0,162.4,135.41
2016,12,8,11,0,0.0,165.0,7.4,5.0,165.0,156.29,129.65
2016,12,8,11,15,10.0,192.5,7.3,5.0,198.5,188.84,157.46
2016,12,8,11,30,20.0,220.0,7.2,5.0,232.0,220.85,184.58
2016,12,8,11,45,20.5,224.0,7.1,5.0,236.5,223.71,186.76
2016,12,8,12,0,21.0,228.0,7.0,5.0,241.0,226.46,188.92
2016,12,8,12,15,23.5,232.0,6.9,4.5,246.5,230.21,192.32
2016,12,8,12,30,26.0,236.0,6.8,4.0,252.0,233.7,195.53
2016,12,8,12,45,48.5,250.5,6.75,4.0,279.5,257.88,216.02
2016,12,8,13,0,71.0,265.0,6.7,4.0,307.0,277.96,232.8
2016,12,8,13,15,47.0,242.0,6.6,4.0,269.5,242.04,202.36
2016,12,8,13,30,23.0,219.0,6.5,4.0,232.0,209.44,174.88
2016,12,8,13,45,18.5,206.0,6.45,4.0,216.0,194.3,162.15
2016,12,8,14,0,14.0,193.0,6.4,4.0,200.0,179.6,149.82
2016,12,8,14,15,12.0,183.5,6.35,4.0,189.5,169.05,140.99
2016,12,8,14,30,10.0,174.0,6.3,4.0,179.0,158.64,132.31
2016,12,8,14,45,108.0,177.5,6.25,4.0,223.5,170.51,138.54
2016,12,8,15,0,206.0,181.0,6.2,4.0,268.0,177.84,140.33
2016,12,8,15,15,195.5,165.0,6.0,3.5,241.0,150.67,118.51
2016,12,8,15,30,185.0,149.0,5.8,3.0,214.0,124.43,99.55
2016,12,8,15,45,177.0,129.5,5.65,3.0,185.0,100.85,87.89
2016,12,8,16,0,169.0,110.0,5.5,3.0,156.0,87.02,75.12
2016,12,8,16,15,151.0,90.5,5.15,2.5,125.5,72.74,61.84
2016,12,8,16,30,133.0,71.0,4.8,2.0,95.0,58.04,47.92
2016,12,8,16,45,103.5,51.5,4.45,2.0,66.5,42.91,33.29
2016,12,8,17,0,74.0,32.0,4.1,2.0,38.0,26.24,16.35
2016,12,8,17,15,37.0,16.0,3.85,1.5,19.0,14.09,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,92.0,7.0,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,184.0,14.0,2.6,-1.0,19.0,87.52,0.0
2016,12,9,7,45,335.0,25.0,2.85,-0.5,58.5,200.28,139.49
2016,12,9,8,0,486.0,36.0,3.1,0.0,98.0,296.49,246.41
2016,12,9,8,15,567.5,43.0,3.2,0.0,145.5,359.41,307.12
2016,12,9,8,30,649.0,50.0,3.3,0.0,193.0,421.79,364.83
2016,12,9,8,45,700.0,55.0,3.45,0.5,240.5,471.8,409.5
2016,12,9,9,0,751.0,60.0,3.6,1.0,288.0,521.79,452.43
2016,12,9,9,15,783.5,63.5,3.45,1.5,333.0,558.47,482.19
2016,12,9,9,30,816.0,67.0,3.3,2.0,378.0,593.55,509.5
2016,12,9,9,45,454.5,131.5,3.2,2.5,308.0,445.68,382.61
2016,12,9,10,0,93.0,196.0,3.1,3.0,238.0,262.03,222.47
2016,12,9,10,15,94.5,210.0,2.95,3.5,255.5,275.74,233.57
2016,12,9,10,30,96.0,224.0,2.8,4.0,273.0,289.06,243.6
2016,12,9,10,45,127.0,238.0,2.65,4.5,306.0,328.4,275.5
2016,12,9,11,0,158.0,252.0,2.5,5.0,339.0,358.92,299.55
2016,12,9,11,15,157.0,261.5,2.3,5.0,350.0,363.34,302.07
2016,12,9,11,30,156.0,271.0,2.1,5.0,361.0,367.06,304.1
2016,12,9,11,45,181.0,275.0,1.95,5.5,381.0,380.31,313.73
2016,12,9,12,0,206.0,279.0,1.8,6.0,401.0,392.03,321.86
2016,12,9,12,15,261.0,271.5,1.65,6.0,427.5,411.66,336.94
2016,12,9,12,30,316.0,264.0,1.5,6.0,454.0,423.61,345.44
2016,12,9,12,45,283.5,267.0,1.4,6.5,436.0,396.89,322.31
2016,12,9,13,0,251.0,270.0,1.3,7.0,418.0,369.81,299.29
2016,12,9,13,15,250.0,264.0,1.2,7.0,408.5,352.11,284.27
2016,12,9,13,30,249.0,258.0,1.1,7.0,399.0,333.88,268.59
2016,12,9,13,45,179.5,249.5,1.05,7.5,349.5,287.7,231.11
2016,12,9,14,0,110.0,241.0,1.0,8.0,300.0,248.6,199.96
2016,12,9,14,15,94.0,225.5,1.0,8.0,274.0,223.63,179.87
2016,12,9,14,30,78.0,210.0,1.0,8.0,248.0,200.11,160.94
