Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,45,45.0,182.0,1.0,8.0,203.5,165.4,133.53
2016,12,9,15,0,12.0,154.0,1.0,8.0,159.0,138.26,112.58
2016,12,9,15,15,8.5,139.5,1.05,7.5,143.5,123.82,101.09
2016,12,9,15,30,5.0,125.0,1.1,7.0,128.0,109.76,89.73
2016,12,9,15,45,346.5,92.5,1.15,7.0,187.5,65.4,54.31
2016,12,9,16,0,688.0,60.0,1.2,7.0,247.0,46.45,37.08
2016,12,9,16,15,626.5,54.0,1.1,6.0,199.5,39.25,30.52
2016,12,9,16,30,565.0,48.0,1.0,5.0,152.0,36.2,27.57
2016,12,9,16,45,462.0,39.0,0.9,4.5,107.0,30.33,21.75
2016,12,9,17,0,359.0,30.0,0.8,4.0,62.0,24.28,14.69
2016,12,9,17,15,179.5,15.0,0.85,3.5,31.0,11.96,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,7.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,14.0,1.4,2.0,16.0,51.85,0.0
2016,12,10,7,45,232.5,28.0,1.7,2.5,52.0,156.57,103.84
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,246.4,201.67
2016,12,10,8,15,454.0,52.0,2.1,3.5,133.5,311.53,262.05
2016,12,10,8,30,539.0,62.0,2.2,4.0,179.0,380.13,322.91
2016,12,10,8,45,593.0,68.5,2.3,4.5,225.0,430.38,366.66
2016,12,10,9,0,647.0,75.0,2.4,5.0,271.0,481.06,409.19
2016,12,10,9,15,683.5,80.0,2.5,5.5,314.0,519.5,440.42
2016,12,10,9,30,720.0,85.0,2.6,6.0,357.0,556.78,469.8
2016,12,10,9,45,745.5,88.5,2.75,6.5,396.0,583.89,490.55
2016,12,10,10,0,771.0,92.0,2.9,7.0,435.0,608.86,509.2
2016,12,10,10,15,388.0,131.0,2.95,7.5,303.5,403.42,339.37
2016,12,10,10,30,5.0,170.0,3.0,8.0,172.0,166.23,136.17
2016,12,10,10,45,31.5,203.0,3.15,8.5,219.5,222.25,183.43
2016,12,10,11,0,58.0,236.0,3.3,9.0,267.0,271.3,223.53
2016,12,10,11,15,30.5,208.0,3.35,9.0,224.5,222.47,182.49
2016,12,10,11,30,3.0,180.0,3.4,9.0,182.0,171.59,139.7
2016,12,10,11,45,6.0,191.0,3.5,9.5,195.0,183.31,149.21
2016,12,10,12,0,9.0,202.0,3.6,10.0,208.0,194.77,158.34
2016,12,10,12,15,4.5,173.0,3.65,10.0,176.0,164.12,132.87
2016,12,10,12,30,0.0,144.0,3.7,10.0,144.0,134.17,107.94
2016,12,10,12,45,25.5,199.0,3.75,10.5,214.0,198.84,161.56
2016,12,10,13,0,51.0,254.0,3.8,11.0,284.0,258.62,209.94
2016,12,10,13,15,25.5,189.5,3.8,11.0,204.5,185.88,150.33
2016,12,10,13,30,0.0,125.0,3.8,11.0,125.0,115.87,92.49
2016,12,10,13,45,0.0,124.5,3.85,11.0,124.5,115.19,92.12
2016,12,10,14,0,0.0,124.0,3.9,11.0,124.0,114.47,91.66
2016,12,10,14,15,0.0,114.0,3.9,11.0,114.0,105.25,84.06
2016,12,10,14,30,0.0,104.0,3.9,11.0,104.0,96.09,76.49
2016,12,10,14,45,378.0,96.0,3.9,11.0,255.5,150.05,106.41
2016,12,10,15,0,756.0,88.0,3.9,11.0,407.0,175.55,109.93
2016,12,10,15,15,727.0,84.0,3.8,10.5,366.5,129.08,74.77
2016,12,10,15,30,698.0,80.0,3.7,10.0,326.0,84.77,49.34
2016,12,10,15,45,661.5,73.5,3.6,10.0,281.5,50.93,40.66
2016,12,10,16,0,625.0,67.0,3.5,10.0,237.0,47.85,37.88
2016,12,10,16,15,561.5,60.0,3.1,9.5,191.0,44.23,34.54
2016,12,10,16,30,498.0,53.0,2.7,9.0,145.0,40.56,30.98
2016,12,10,16,45,396.5,42.5,2.35,8.5,101.5,33.49,24.14
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,26.16,15.98
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,12.87,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,60.13,0.0
2016,12,11,7,45,265.5,24.5,4.1,9.5,51.0,166.48,104.14
2016,12,11,8,0,409.0,37.0,4.3,10.0,87.0,259.61,207.82
2016,12,11,8,15,493.0,45.0,4.6,10.5,132.0,322.53,266.46
2016,12,11,8,30,577.0,53.0,4.9,11.0,177.0,389.05,325.67
2016,12,11,8,45,626.5,59.0,5.2,11.5,222.0,436.83,367.76
2016,12,11,9,0,676.0,65.0,5.5,12.0,267.0,484.96,408.71
2016,12,11,9,15,338.0,78.5,5.55,12.5,179.5,304.97,257.71
2016,12,11,9,30,0.0,92.0,5.6,13.0,92.0,87.13,68.82
2016,12,11,9,45,0.0,91.5,5.65,13.5,91.5,86.06,67.76
2016,12,11,10,0,0.0,91.0,5.7,14.0,91.0,85.24,66.77
2016,12,11,10,15,0.0,98.0,5.75,14.5,98.0,91.86,72.06
2016,12,11,10,30,0.0,105.0,5.8,15.0,105.0,98.47,77.29
2016,12,11,10,45,5.0,147.5,5.85,15.5,150.5,142.96,113.99
2016,12,11,11,0,10.0,190.0,5.9,16.0,196.0,187.45,150.13
2016,12,11,11,15,11.0,196.5,5.9,16.0,203.0,193.48,154.81
2016,12,11,11,30,12.0,203.0,5.9,16.0,210.0,199.45,159.49
2016,12,11,11,45,70.0,241.0,5.95,16.5,282.5,274.72,220.8
2016,12,11,12,0,128.0,279.0,6.0,17.0,355.0,346.51,277.92
2016,12,11,12,15,256.5,264.0,5.95,17.0,417.5,402.08,322.78
2016,12,11,12,30,385.0,249.0,5.9,17.0,480.0,446.79,357.99
2016,12,11,12,45,341.5,256.0,5.85,17.5,459.0,416.58,332.1
2016,12,11,13,0,298.0,263.0,5.8,18.0,438.0,387.59,307.53
2016,12,11,13,15,392.5,234.5,5.7,18.0,460.0,390.31,308.32
2016,12,11,13,30,487.0,206.0,5.6,18.0,482.0,386.17,302.53
2016,12,11,13,45,560.5,174.0,5.5,18.5,480.0,362.69,279.99
2016,12,11,14,0,634.0,142.0,5.4,19.0,478.0,333.48,251.73
2016,12,11,14,15,601.0,143.0,5.15,18.5,448.0,294.39,217.92
2016,12,11,14,30,568.0,144.0,4.9,18.0,418.0,256.06,184.92
2016,12,11,14,45,531.5,140.0,4.65,18.0,381.5,215.68,150.77
2016,12,11,15,0,495.0,136.0,4.4,18.0,345.0,177.94,120.34
2016,12,11,15,15,468.0,129.0,4.25,17.5,311.0,141.66,93.64
2016,12,11,15,30,441.0,122.0,4.1,17.0,277.0,107.58,73.41
2016,12,11,15,45,422.5,107.0,3.95,17.0,239.5,76.32,61.83
2016,12,11,16,0,404.0,92.0,3.8,17.0,202.0,66.87,53.52
2016,12,11,16,15,458.5,72.0,3.65,16.5,174.5,54.8,42.84
2016,12,11,16,30,513.0,52.0,3.5,16.0,147.0,39.63,29.25
2016,12,11,16,45,410.0,42.0,3.35,15.5,103.5,32.99,22.97
2016,12,11,17,0,307.0,32.0,3.2,15.0,60.0,26.12,15.46
2016,12,11,17,15,153.5,16.0,3.1,14.5,30.0,12.85,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,64.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,128.0,11.0,3.4,5.0,14.0,61.36,0.0
2016,12,12,7,45,275.5,23.0,3.55,5.5,50.0,168.02,102.33
2016,12,12,8,0,423.0,35.0,3.7,6.0,86.0,263.28,212.98
2016,12,12,8,15,507.5,43.0,3.7,6.5,131.5,326.57,272.64
2016,12,12,8,30,592.0,51.0,3.7,7.0,177.0,393.62,332.48
2016,12,12,8,45,644.5,56.0,3.7,8.0,223.0,442.15,374.33
2016,12,12,9,0,697.0,61.0,3.7,9.0,269.0,488.31,412.49
2016,12,12,9,15,731.5,65.0,3.55,9.5,312.5,525.82,442.5
2016,12,12,9,30,766.0,69.0,3.4,10.0,356.0,561.97,470.28
2016,12,12,9,45,790.0,72.0,3.25,10.5,395.0,588.69,489.69
2016,12,12,10,0,814.0,75.0,3.1,11.0,434.0,613.12,506.71
2016,12,12,10,15,830.5,77.0,2.95,11.5,467.0,629.06,516.67
2016,12,12,10,30,847.0,79.0,2.8,12.0,500.0,642.14,524.16
2016,12,12,10,45,858.0,80.5,2.65,12.5,526.5,648.11,526.0
2016,12,12,11,0,869.0,82.0,2.5,13.0,553.0,650.95,525.34
2016,12,12,11,15,876.5,83.0,2.3,13.5,572.0,645.29,518.02
2016,12,12,11,30,884.0,84.0,2.1,14.0,591.0,639.36,510.34
2016,12,12,11,45,893.0,82.5,1.95,14.5,603.0,628.54,499.22
2016,12,12,12,0,902.0,81.0,1.8,15.0,615.0,614.49,485.59
2016,12,12,12,15,903.0,81.5,1.55,15.0,617.5,594.71,467.75
2016,12,12,12,30,904.0,82.0,1.3,15.0,620.0,572.02,447.45
2016,12,12,12,45,901.5,82.0,1.05,15.5,614.5,544.21,422.2
2016,12,12,13,0,899.0,82.0,0.8,16.0,609.0,513.89,394.74
2016,12,12,13,15,893.5,81.0,0.75,16.0,595.5,478.91,365.58
2016,12,12,13,30,888.0,80.0,0.7,16.0,582.0,441.94,334.26
2016,12,12,13,45,879.0,79.0,0.7,16.5,560.5,401.84,299.59
2016,12,12,14,0,870.0,78.0,0.7,17.0,539.0,360.38,263.15
2016,12,12,14,15,857.0,76.5,0.75,17.0,510.5,312.58,221.94
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,267.39,182.23
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.0,220.48,141.84
2016,12,12,15,0,799.0,73.0,1.0,17.0,410.0,174.42,103.78
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.0,127.4,69.21
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,82.2,43.97
2016,12,12,15,45,706.0,63.0,0.85,16.0,285.0,46.99,36.2
2016,12,12,16,0,666.0,59.0,0.8,16.0,240.0,41.35,31.23
2016,12,12,16,15,606.5,53.0,0.8,15.0,194.0,38.29,28.54
2016,12,12,16,30,547.0,47.0,0.8,14.0,148.0,35.19,25.65
2016,12,12,16,45,446.5,38.0,0.85,13.5,104.5,29.28,20.01
2016,12,12,17,0,346.0,29.0,0.9,13.0,61.0,23.17,13.33
2016,12,12,17,15,173.0,14.5,0.95,12.5,30.5,11.41,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,34.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,68.0,11.0,2.7,10.0,12.0,37.39,0.0
2016,12,13,7,45,204.0,25.5,3.0,11.0,46.5,138.27,77.62
2016,12,13,8,0,340.0,40.0,3.3,12.0,81.0,228.75,180.3
2016,12,13,8,15,427.5,50.0,3.3,12.5,125.0,293.78,239.6
2016,12,13,8,30,515.0,60.0,3.3,13.0,169.0,362.6,299.38
2016,12,13,8,45,577.0,66.0,3.3,13.5,215.0,415.94,344.8
2016,12,13,9,0,639.0,72.0,3.3,14.0,261.0,470.18,389.29
2016,12,13,9,15,676.0,76.5,3.45,14.5,304.0,508.2,419.72
2016,12,13,9,30,713.0,81.0,3.6,15.0,347.0,545.16,448.44
2016,12,13,9,45,743.5,83.5,3.8,16.0,386.5,574.28,469.6
2016,12,13,10,0,774.0,86.0,4.0,17.0,426.0,599.36,487.15
2016,12,13,10,15,792.0,88.5,4.05,17.0,459.5,616.59,499.68
2016,12,13,10,30,810.0,91.0,4.1,17.0,493.0,631.07,509.93
2016,12,13,10,45,827.0,91.5,4.15,17.5,520.0,639.82,514.77
2016,12,13,11,0,844.0,92.0,4.2,18.0,547.0,645.49,517.19
2016,12,13,11,15,851.5,93.0,4.2,18.0,566.0,642.52,513.77
2016,12,13,11,30,859.0,94.0,4.2,18.0,585.0,636.41,507.92
2016,12,13,11,45,884.5,86.5,4.2,18.5,600.0,627.4,499.18
2016,12,13,12,0,910.0,79.0,4.2,19.0,615.0,617.07,489.17
2016,12,13,12,15,911.0,79.0,4.25,19.0,618.0,596.75,472.16
2016,12,13,12,30,912.0,79.0,4.3,19.0,621.0,573.5,452.73
2016,12,13,12,45,910.0,78.5,4.35,19.0,616.0,545.39,429.17
2016,12,13,13,0,908.0,78.0,4.4,19.0,611.0,514.72,403.11
2016,12,13,13,15,903.0,77.5,4.35,19.0,597.5,480.28,373.31
2016,12,13,13,30,898.0,77.0,4.3,19.0,584.0,443.78,341.23
2016,12,13,13,45,890.5,75.5,4.25,19.0,562.5,403.52,305.57
2016,12,13,14,0,883.0,74.0,4.2,19.0,541.0,361.77,268.01
2016,12,13,14,15,870.5,72.5,4.15,18.5,513.0,317.27,228.28
2016,12,13,14,30,858.0,71.0,4.1,18.0,485.0,272.1,187.69
2016,12,13,14,45,835.0,70.5,4.05,18.0,449.0,220.93,142.78
2016,12,13,15,0,812.0,70.0,4.0,18.0,413.0,174.63,103.8
2016,12,13,15,15,786.5,67.0,3.85,17.5,372.5,127.09,68.34
2016,12,13,15,30,761.0,64.0,3.7,17.0,332.0,81.24,42.3
2016,12,13,15,45,722.5,60.0,3.6,17.0,287.5,44.44,33.78
2016,12,13,16,0,684.0,56.0,3.5,17.0,243.0,42.73,32.28
2016,12,13,16,15,626.0,50.5,3.1,16.0,197.0,39.67,29.59
2016,12,13,16,30,568.0,45.0,2.7,15.0,151.0,33.44,23.95
2016,12,13,16,45,467.0,37.0,2.35,14.0,106.5,28.36,19.13
2016,12,13,17,0,366.0,29.0,2.0,13.0,62.0,23.14,13.34
2016,12,13,17,15,183.0,14.5,2.05,12.5,31.0,11.38,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,7,15,40.5,5.0,1.75,4.0,6.0,0.0,0.0
2016,12,14,7,30,81.0,10.0,2.0,4.0,12.0,41.46,0.0
2016,12,14,7,45,220.0,24.0,2.25,4.5,46.0,142.69,77.6
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,235.15,189.32
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,300.41,250.26
2016,12,14,8,30,534.0,58.0,2.2,6.0,169.0,369.61,311.26
2016,12,14,8,45,267.0,73.5,2.05,7.0,129.0,249.82,211.53
2016,12,14,9,0,0.0,89.0,1.9,8.0,89.0,86.67,69.73
2016,12,14,9,15,355.0,86.5,1.8,8.5,218.0,323.75,275.15
2016,12,14,9,30,710.0,84.0,1.7,9.0,347.0,546.09,454.16
2016,12,14,9,45,734.0,88.5,1.65,10.0,386.0,573.49,471.38
2016,12,14,10,0,758.0,93.0,1.6,11.0,425.0,598.77,487.93
2016,12,14,10,15,379.5,126.0,1.6,11.5,292.5,391.28,321.75
2016,12,14,10,30,1.0,159.0,1.6,12.0,160.0,152.71,122.46
2016,12,14,10,45,5.0,173.0,1.65,12.5,176.5,168.4,135.63
2016,12,14,11,0,9.0,187.0,1.7,13.0,193.0,183.94,147.9
2016,12,14,11,15,9.5,193.5,1.65,13.5,199.5,189.69,152.01
2016,12,14,11,30,10.0,200.0,1.6,14.0,206.0,195.39,156.1
2016,12,14,11,45,12.5,206.5,1.6,14.5,214.0,202.21,161.15
2016,12,14,12,0,15.0,213.0,1.6,15.0,222.0,208.84,166.05
2016,12,14,12,15,9.5,199.5,1.55,15.0,205.5,191.9,152.27
2016,12,14,12,30,4.0,186.0,1.5,15.0,189.0,175.47,139.0
2016,12,14,12,45,11.5,203.0,1.5,15.5,210.0,194.32,153.96
2016,12,14,13,0,19.0,220.0,1.5,16.0,231.0,212.3,167.96
2016,12,14,13,15,41.5,234.5,1.5,16.0,258.0,233.35,184.58
2016,12,14,13,30,64.0,249.0,1.5,16.0,285.0,251.45,198.57
2016,12,14,13,45,84.5,245.0,1.55,16.0,290.5,250.53,197.4
2016,12,14,14,0,105.0,241.0,1.6,16.0,296.0,247.61,194.46
2016,12,14,14,15,120.0,229.0,1.65,16.0,289.0,232.22,181.47
2016,12,14,14,30,135.0,217.0,1.7,16.0,282.0,217.1,168.47
2016,12,14,14,45,67.5,160.0,1.75,16.0,192.5,153.19,119.09
2016,12,14,15,0,0.0,103.0,1.8,16.0,103.0,94.41,73.79
2016,12,14,15,15,0.0,92.5,1.75,15.5,92.5,84.84,66.18
2016,12,14,15,30,0.0,82.0,1.7,15.0,82.0,75.31,58.43
2016,12,14,15,45,300.5,77.5,1.7,15.0,159.5,54.26,42.81
2016,12,14,16,0,601.0,73.0,1.7,15.0,237.0,52.73,41.45
2016,12,14,16,15,539.0,65.0,1.6,14.0,191.5,48.41,37.65
2016,12,14,16,30,477.0,57.0,1.5,13.0,146.0,44.02,33.58
2016,12,14,16,45,378.5,45.5,1.45,12.0,103.0,36.12,26.15
2016,12,14,17,0,280.0,34.0,1.4,11.0,60.0,27.91,17.51
2016,12,14,17,15,140.0,17.0,1.55,10.5,30.0,13.42,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,11.5,2.95,4.5,11.5,10.66,0.26
2016,12,15,8,0,0.0,23.0,3.1,5.0,23.0,21.34,12.34
2016,12,15,8,15,0.0,36.5,3.15,5.0,36.5,33.91,23.84
2016,12,15,8,30,0.0,50.0,3.2,5.0,50.0,47.22,35.88
2016,12,15,8,45,0.0,64.0,3.25,5.5,64.0,61.03,48.16
2016,12,15,9,0,0.0,78.0,3.3,6.0,78.0,74.72,60.13
2016,12,15,9,15,0.0,70.0,3.15,6.5,70.0,65.45,51.9
2016,12,15,9,30,0.0,62.0,3.0,7.0,62.0,57.66,44.94
2016,12,15,9,45,0.0,72.0,2.95,7.5,72.0,67.0,52.86
2016,12,15,10,0,0.0,82.0,2.9,8.0,82.0,76.46,60.79
2016,12,15,10,15,0.0,106.0,2.8,8.0,106.0,99.77,80.62
2016,12,15,10,30,0.0,130.0,2.7,8.0,130.0,123.08,100.25
2016,12,15,10,45,0.0,139.0,2.6,8.5,139.0,131.47,106.9
2016,12,15,11,0,0.0,148.0,2.5,9.0,148.0,139.82,113.51
2016,12,15,11,15,19.5,192.0,2.4,9.0,203.5,194.53,159.26
2016,12,15,11,30,39.0,236.0,2.3,9.0,259.0,254.02,207.97
2016,12,15,11,45,22.5,214.0,2.2,9.5,227.0,215.48,175.41
2016,12,15,12,0,6.0,192.0,2.1,10.0,195.0,183.63,148.66
2016,12,15,12,15,9.5,201.5,2.05,10.0,207.0,193.81,157.05
2016,12,15,12,30,13.0,211.0,2.0,10.0,219.0,203.63,165.02
2016,12,15,12,45,14.5,212.5,1.95,10.5,221.5,204.63,165.47
2016,12,15,13,0,16.0,214.0,1.9,11.0,224.0,205.43,165.8
2016,12,15,13,15,8.0,187.0,1.9,11.0,192.0,176.06,141.87
2016,12,15,13,30,0.0,160.0,1.9,11.0,160.0,147.56,118.62
2016,12,15,13,45,0.0,160.5,1.9,11.5,160.5,147.49,118.54
2016,12,15,14,0,0.0,161.0,1.9,12.0,161.0,147.29,118.33
2016,12,15,14,15,2.5,163.0,1.9,12.0,164.5,148.95,119.83
2016,12,15,14,30,5.0,165.0,1.9,12.0,168.0,150.08,120.89
2016,12,15,14,45,7.5,159.0,1.9,12.0,163.0,143.97,115.93
2016,12,15,15,0,10.0,153.0,1.9,12.0,158.0,137.43,110.61
2016,12,15,15,15,296.5,132.0,1.85,12.0,237.5,134.25,96.11
2016,12,15,15,30,583.0,111.0,1.8,12.0,317.0,110.04,71.8
2016,12,15,15,45,544.5,101.5,1.75,12.0,274.0,72.47,59.58
2016,12,15,16,0,506.0,92.0,1.7,12.0,231.0,67.01,54.73
2016,12,15,16,15,442.5,81.0,1.5,11.0,186.0,60.15,48.64
2016,12,15,16,30,379.0,70.0,1.3,10.0,141.0,53.08,42.12
2016,12,15,16,45,289.5,54.5,1.1,9.5,99.5,42.08,31.73
2016,12,15,17,0,200.0,39.0,0.9,9.0,58.0,30.67,20.09
2016,12,15,17,15,100.0,19.5,0.95,8.5,29.0,15.45,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,164.0,19.5,3.6,8.5,37.5,112.14,50.3
2016,12,16,8,0,328.0,39.0,3.8,9.0,75.0,220.39,174.19
2016,12,16,8,15,418.0,49.0,3.95,9.5,119.0,286.05,235.53
2016,12,16,8,30,508.0,59.0,4.1,10.0,163.0,355.67,297.25
2016,12,16,8,45,572.0,64.5,4.35,10.5,208.5,409.29,344.32
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,463.92,390.76
2016,12,16,9,15,673.5,74.5,4.7,11.5,297.5,502.24,422.28
2016,12,16,9,30,711.0,79.0,4.8,12.0,341.0,539.58,452.06
2016,12,16,9,45,743.0,81.0,4.95,13.0,380.5,566.76,472.36
2016,12,16,10,0,775.0,83.0,5.1,14.0,420.0,594.93,492.8
2016,12,16,10,15,387.5,111.5,5.2,14.5,280.0,379.76,315.61
2016,12,16,10,30,0.0,140.0,5.3,15.0,140.0,133.05,105.84
2016,12,16,10,45,0.0,142.5,5.4,16.0,142.5,134.94,107.02
2016,12,16,11,0,0.0,145.0,5.5,17.0,145.0,136.9,108.05
2016,12,16,11,15,0.0,139.5,5.55,17.5,139.5,131.19,103.02
2016,12,16,11,30,0.0,134.0,5.6,18.0,134.0,125.65,98.19
2016,12,16,11,45,0.0,146.5,5.7,18.5,146.5,137.31,107.42
2016,12,16,12,0,0.0,159.0,5.8,19.0,159.0,148.86,116.5
2016,12,16,12,15,0.0,146.0,5.85,19.0,146.0,136.32,106.29
2016,12,16,12,30,0.0,133.0,5.9,19.0,133.0,123.96,96.26
2016,12,16,12,45,0.0,140.5,5.95,19.5,140.5,130.73,101.59
2016,12,16,13,0,0.0,148.0,6.0,20.0,148.0,137.4,106.83
2016,12,16,13,15,0.0,113.5,6.0,20.0,113.5,105.52,81.03
2016,12,16,13,30,0.0,79.0,6.0,20.0,79.0,73.58,55.02
2016,12,16,13,45,0.0,117.0,6.0,20.5,117.0,108.43,83.45
2016,12,16,14,0,0.0,155.0,6.0,21.0,155.0,142.03,110.63
2016,12,16,14,15,0.0,154.5,5.9,21.0,155.0,140.89,109.86
2016,12,16,14,30,0.0,154.0,5.8,21.0,155.0,139.57,108.99
2016,12,16,14,45,0.0,116.5,5.7,21.0,117.0,106.64,82.37
2016,12,16,15,0,0.0,79.0,5.6,21.0,79.0,73.5,55.34
2016,12,16,15,15,0.0,71.5,5.35,20.5,71.5,66.53,49.82
2016,12,16,15,30,0.0,64.0,5.1,20.0,64.0,59.53,44.19
2016,12,16,15,45,320.0,64.0,4.85,19.5,152.5,44.62,33.58
2016,12,16,16,0,640.0,64.0,4.6,19.0,241.0,45.17,34.13
2016,12,16,16,15,581.0,57.5,4.25,18.5,195.5,41.84,31.17
2016,12,16,16,30,522.0,51.0,3.9,18.0,150.0,38.48,28.03
2016,12,16,16,45,423.0,41.5,3.6,17.5,106.5,32.25,22.19
2016,12,16,17,0,324.0,32.0,3.3,17.0,63.0,25.81,15.45
2016,12,16,17,15,162.0,16.0,3.4,16.5,31.5,12.65,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,178.0,17.5,3.25,16.5,37.0,114.74,44.55
2016,12,17,8,0,356.0,35.0,3.5,17.0,74.0,229.17,175.2
2016,12,17,8,15,444.5,44.0,3.6,17.5,117.5,293.18,233.94
2016,12,17,8,30,533.0,53.0,3.7,18.0,161.0,361.36,292.66
2016,12,17,8,45,583.5,60.0,3.8,18.5,205.5,409.71,333.78
2016,12,17,9,0,634.0,67.0,3.9,19.0,250.0,458.62,373.78
2016,12,17,9,15,671.0,72.0,4.15,19.5,293.0,497.22,404.6
2016,12,17,9,30,708.0,77.0,4.4,20.0,336.0,534.85,433.89
2016,12,17,9,45,730.0,81.5,4.7,20.5,374.0,561.22,453.97
2016,12,17,10,0,752.0,86.0,5.0,21.0,412.0,583.31,470.41
2016,12,17,10,15,389.0,138.5,5.05,21.5,308.0,410.72,330.91
2016,12,17,10,30,26.0,191.0,5.1,22.0,204.0,201.56,158.44
2016,12,17,10,45,27.0,201.5,5.15,22.5,215.5,211.4,165.97
2016,12,17,11,0,28.0,212.0,5.2,23.0,227.0,221.14,173.06
2016,12,17,11,15,104.0,239.0,5.1,23.0,298.0,300.79,236.69
2016,12,17,11,30,180.0,266.0,5.0,23.0,369.0,377.39,296.44
2016,12,17,11,45,137.0,269.0,4.95,23.5,348.0,348.5,272.25
2016,12,17,12,0,94.0,272.0,4.9,24.0,327.0,316.09,245.79
2016,12,17,12,15,135.5,277.0,4.8,24.0,357.0,343.38,266.93
2016,12,17,12,30,177.0,282.0,4.7,24.0,387.0,363.75,282.29
2016,12,17,12,45,270.5,265.5,4.6,24.0,424.5,390.45,302.51
2016,12,17,13,0,364.0,249.0,4.5,24.0,462.0,408.34,315.18
2016,12,17,13,15,609.0,171.0,4.4,24.0,518.0,435.16,333.53
2016,12,17,13,30,854.0,93.0,4.3,24.0,574.0,441.5,333.81
2016,12,17,13,45,851.0,90.0,4.2,24.5,555.0,402.78,299.47
2016,12,17,14,0,848.0,87.0,4.1,25.0,536.0,362.34,263.39
2016,12,17,14,15,836.0,85.0,3.85,24.5,508.5,318.64,225.35
2016,12,17,14,30,824.0,83.0,3.6,24.0,481.0,274.35,186.53
2016,12,17,14,45,756.0,87.5,3.35,24.0,432.5,224.24,145.33
2016,12,17,15,0,688.0,92.0,3.1,24.0,384.0,175.01,106.84
2016,12,17,15,15,717.0,81.0,2.65,23.5,359.5,132.13,72.97
2016,12,17,15,30,746.0,70.0,2.2,23.0,335.0,89.95,47.06
2016,12,17,15,45,711.5,65.0,1.8,22.5,291.5,48.54,36.52
2016,12,17,16,0,677.0,60.0,1.4,22.0,248.0,41.97,30.94
2016,12,17,16,15,619.0,54.0,1.3,21.0,201.5,38.92,28.34
2016,12,17,16,30,561.0,48.0,1.2,20.0,155.0,35.83,25.54
2016,12,17,16,45,468.0,39.0,1.2,19.5,111.0,29.95,20.08
2016,12,17,17,0,375.0,30.0,1.2,19.0,67.0,23.86,13.81
2016,12,17,17,15,187.5,15.0,1.15,19.0,33.5,11.69,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,46.5,19.5,6.7,-5.0,24.5,51.01,16.34
2016,12,18,8,0,93.0,39.0,6.7,-5.0,49.0,103.91,83.82
2016,12,18,8,15,118.0,59.0,6.7,-4.5,78.0,141.59,121.02
2016,12,18,8,30,143.0,79.0,6.7,-4.0,107.0,171.25,149.62
2016,12,18,8,45,160.5,98.0,6.75,-3.5,137.5,203.95,180.1
2016,12,18,9,0,178.0,117.0,6.8,-3.0,168.0,236.75,209.91
2016,12,18,9,15,185.5,136.0,6.75,-2.5,196.5,263.58,233.57
2016,12,18,9,30,193.0,155.0,6.7,-2.0,225.0,289.82,256.14
2016,12,18,9,45,202.0,170.5,6.7,-2.0,251.0,312.14,275.4
2016,12,18,10,0,211.0,186.0,6.7,-2.0,277.0,333.87,293.88
2016,12,18,10,15,240.5,198.0,6.65,-1.5,310.0,372.5,326.46
2016,12,18,10,30,270.0,210.0,6.6,-1.0,343.0,401.65,350.52
2016,12,18,10,45,285.5,220.5,6.6,-0.5,367.5,419.16,364.22
2016,12,18,11,0,301.0,231.0,6.6,0.0,392.0,435.39,376.69
2016,12,18,11,15,366.5,225.5,6.6,0.0,428.5,465.01,401.95
2016,12,18,11,30,432.0,220.0,6.6,0.0,465.0,498.64,430.08
2016,12,18,11,45,430.0,226.0,6.6,0.0,474.0,493.33,424.49
2016,12,18,12,0,428.0,232.0,6.6,0.0,483.0,486.39,417.59
2016,12,18,12,15,327.5,254.0,6.55,0.0,446.5,433.8,371.34
2016,12,18,12,30,227.0,276.0,6.5,0.0,410.0,385.39,328.8
2016,12,18,12,45,188.5,275.5,6.5,0.5,386.5,355.59,302.27
2016,12,18,13,0,150.0,275.0,6.5,1.0,363.0,327.37,277.25
2016,12,18,13,15,186.5,267.0,6.4,1.0,374.0,328.24,277.39
2016,12,18,13,30,223.0,259.0,6.3,1.0,385.0,326.25,274.6
2016,12,18,13,45,410.0,206.0,6.25,1.0,427.5,337.98,281.01
2016,12,18,14,0,597.0,153.0,6.2,1.0,470.0,335.69,272.85
2016,12,18,14,15,452.5,177.0,6.1,0.5,410.5,283.75,229.04
2016,12,18,14,30,308.0,201.0,6.0,0.0,351.0,245.8,198.98
2016,12,18,14,45,568.5,138.5,5.95,0.0,389.5,226.86,170.09
2016,12,18,15,0,829.0,76.0,5.9,0.0,428.0,187.98,122.35
2016,12,18,15,15,803.0,73.0,5.75,0.0,387.5,139.56,82.71
2016,12,18,15,30,777.0,70.0,5.6,0.0,347.0,92.83,52.75
2016,12,18,15,45,742.0,65.0,5.5,0.0,302.0,48.57,40.07
2016,12,18,16,0,707.0,60.0,5.4,0.0,257.0,46.12,37.78
2016,12,18,16,15,649.0,54.0,5.15,0.0,209.5,38.93,30.93
2016,12,18,16,30,591.0,48.0,4.9,0.0,162.0,35.82,27.78
2016,12,18,16,45,499.5,39.5,4.65,-0.5,116.5,30.37,22.32
2016,12,18,17,0,408.0,31.0,4.4,-1.0,71.0,24.76,16.07
2016,12,18,17,15,204.0,15.5,4.2,-1.0,35.5,12.1,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-4.0,39.5,132.33,43.22
2016,12,19,8,0,462.0,30.0,4.0,-4.0,79.0,265.41,217.92
2016,12,19,8,15,551.0,37.0,4.0,-3.5,125.5,331.52,285.02
2016,12,19,8,30,640.0,44.0,4.0,-3.0,172.0,401.13,350.1
2016,12,19,8,45,692.5,49.0,4.0,-2.5,219.5,451.5,396.44
2016,12,19,9,0,745.0,54.0,4.0,-2.0,267.0,502.17,441.06
2016,12,19,9,15,780.0,57.5,4.0,-1.5,312.0,540.56,473.69
2016,12,19,9,30,815.0,61.0,4.0,-1.0,357.0,577.58,504.01
2016,12,19,9,45,714.5,86.0,4.0,-0.5,366.5,556.21,483.79
2016,12,19,10,0,614.0,111.0,4.0,0.0,376.0,526.26,456.42
2016,12,19,10,15,754.5,91.0,3.95,0.0,441.5,593.2,512.48
2016,12,19,10,30,895.0,71.0,3.9,0.0,507.0,657.73,564.85
2016,12,19,10,45,907.0,72.0,3.9,0.0,535.0,664.85,569.13
2016,12,19,11,0,919.0,73.0,3.9,0.0,563.0,668.76,571.05
2016,12,19,11,15,739.0,126.5,3.85,0.5,530.0,608.3,517.39
2016,12,19,11,30,559.0,180.0,3.8,1.0,497.0,537.31,455.71
2016,12,19,11,45,531.0,194.5,3.75,2.0,500.5,523.63,441.77
2016,12,19,12,0,503.0,209.0,3.7,3.0,504.0,508.51,426.42
2016,12,19,12,15,445.5,227.0,3.65,3.0,489.0,478.91,400.7
2016,12,19,12,30,388.0,245.0,3.6,3.0,474.0,446.73,373.03
2016,12,19,12,45,663.5,161.5,3.55,3.5,550.0,501.07,416.64
2016,12,19,13,0,939.0,78.0,3.5,4.0,626.0,533.72,439.8
2016,12,19,13,15,934.5,77.0,3.45,4.0,613.5,498.53,407.74
2016,12,19,13,30,930.0,76.0,3.4,4.0,601.0,461.14,373.49
2016,12,19,13,45,784.5,108.0,3.35,4.5,540.0,396.46,317.57
2016,12,19,14,0,639.0,140.0,3.3,5.0,479.0,339.05,268.44
2016,12,19,14,15,620.0,137.0,3.25,5.0,452.0,300.45,233.13
2016,12,19,14,30,601.0,134.0,3.2,5.0,425.0,262.38,198.11
2016,12,19,14,45,727.5,100.5,3.15,5.0,428.0,228.21,160.85
2016,12,19,15,0,854.0,67.0,3.1,5.0,431.0,185.42,116.35
2016,12,19,15,15,829.0,64.5,2.9,4.5,390.0,136.35,77.03
2016,12,19,15,30,804.0,62.0,2.7,4.0,349.0,88.8,46.97
2016,12,19,15,45,766.0,58.5,2.55,4.0,303.5,43.06,34.37
2016,12,19,16,0,728.0,55.0,2.4,4.0,258.0,41.69,33.13
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.5,39.0,30.68
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,36.33,28.09
2016,12,19,16,45,519.0,37.5,1.5,1.5,117.5,28.54,20.53
2016,12,19,17,0,422.0,30.0,1.2,1.0,72.0,23.75,15.18
2016,12,19,17,15,211.0,15.0,1.2,0.5,36.0,11.61,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
