Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,16.0,0.15,0.5,36.0,114.86,28.94
2016,12,20,8,0,375.0,32.0,0.1,1.0,72.0,233.52,184.48
2016,12,20,8,15,465.5,41.0,0.2,1.5,116.0,298.6,246.23
2016,12,20,8,30,556.0,50.0,0.3,2.0,160.0,368.2,307.29
2016,12,20,8,45,611.0,56.0,0.45,3.0,205.5,418.35,350.37
2016,12,20,9,0,666.0,62.0,0.6,4.0,251.0,469.29,392.44
2016,12,20,9,15,702.5,66.0,0.75,4.5,294.5,504.43,421.36
2016,12,20,9,30,739.0,70.0,0.9,5.0,338.0,541.73,451.07
2016,12,20,9,45,763.5,73.5,1.05,6.0,377.0,569.53,471.74
2016,12,20,10,0,788.0,77.0,1.2,7.0,416.0,595.16,490.22
2016,12,20,10,15,806.0,79.5,1.3,7.5,449.5,613.11,502.9
2016,12,20,10,30,824.0,82.0,1.4,8.0,483.0,628.33,513.32
2016,12,20,10,45,462.5,162.0,1.55,8.5,390.0,478.61,392.69
2016,12,20,11,0,101.0,242.0,1.7,9.0,297.0,305.81,249.95
2016,12,20,11,15,101.5,251.0,1.8,9.5,307.5,311.97,254.97
2016,12,20,11,30,102.0,260.0,1.9,10.0,318.0,317.71,258.76
2016,12,20,11,45,101.0,265.5,2.05,10.5,324.0,318.55,258.72
2016,12,20,12,0,100.0,271.0,2.2,11.0,330.0,319.03,258.43
2016,12,20,12,15,161.5,273.5,2.25,11.0,369.0,355.34,287.67
2016,12,20,12,30,223.0,276.0,2.3,11.0,408.0,383.8,310.04
2016,12,20,12,45,550.0,181.0,2.35,11.5,504.0,459.55,369.98
2016,12,20,13,0,877.0,86.0,2.4,12.0,600.0,512.33,408.44
2016,12,20,13,15,872.5,85.5,2.4,12.0,587.5,479.61,379.58
2016,12,20,13,30,868.0,85.0,2.4,12.0,575.0,444.82,348.94
2016,12,20,13,45,860.5,83.5,2.45,12.5,555.0,403.63,312.1
2016,12,20,14,0,853.0,82.0,2.5,13.0,535.0,362.94,274.92
2016,12,20,14,15,455.0,144.0,2.45,13.0,384.5,258.04,196.13
2016,12,20,14,30,57.0,206.0,2.4,13.0,234.0,193.5,154.2
2016,12,20,14,45,37.0,183.0,2.4,13.0,200.5,165.88,132.41
2016,12,20,15,0,17.0,160.0,2.4,13.0,167.0,144.48,115.76
2016,12,20,15,15,13.5,145.5,2.2,12.5,151.0,129.69,104.06
2016,12,20,15,30,10.0,131.0,2.0,12.0,135.0,115.28,92.59
2016,12,20,15,45,324.0,98.0,1.8,12.0,189.5,69.26,56.71
2016,12,20,16,0,638.0,65.0,1.6,12.0,244.0,45.72,35.67
2016,12,20,16,15,580.5,58.5,1.5,11.0,198.5,42.41,32.76
2016,12,20,16,30,523.0,52.0,1.4,10.0,153.0,39.06,29.63
2016,12,20,16,45,433.5,42.0,1.35,9.5,110.0,32.41,23.27
2016,12,20,17,0,344.0,32.0,1.3,9.0,67.0,25.49,16.16
2016,12,20,17,15,172.0,16.0,1.35,8.5,33.5,12.45,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.5,113.85,20.49
2016,12,21,8,0,373.0,32.0,3.6,6.0,71.0,232.23,182.43
2016,12,21,8,15,464.5,40.5,3.55,6.5,114.5,297.11,245.95
2016,12,21,8,30,556.0,49.0,3.5,7.0,158.0,366.56,308.33
2016,12,21,8,45,614.0,55.0,3.5,8.0,204.0,418.33,353.45
2016,12,21,9,0,672.0,61.0,3.5,9.0,250.0,471.08,397.41
2016,12,21,9,15,708.5,65.0,3.7,9.5,293.5,506.47,426.84
2016,12,21,9,30,745.0,69.0,3.9,10.0,337.0,543.93,456.93
2016,12,21,9,45,771.0,72.0,4.1,11.0,376.5,572.25,478.07
2016,12,21,10,0,797.0,75.0,4.3,12.0,416.0,598.43,497.13
2016,12,21,10,15,594.5,131.5,4.3,12.5,397.5,537.63,444.54
2016,12,21,10,30,392.0,188.0,4.3,13.0,379.0,455.82,375.41
2016,12,21,10,45,623.5,135.5,4.35,14.0,458.5,557.74,457.2
2016,12,21,11,0,855.0,83.0,4.4,15.0,538.0,642.51,522.63
2016,12,21,11,15,566.5,168.0,4.4,15.0,474.0,539.49,437.64
2016,12,21,11,30,278.0,253.0,4.4,15.0,410.0,431.64,348.52
2016,12,21,11,45,300.5,255.0,4.4,15.5,428.0,439.54,354.02
2016,12,21,12,0,323.0,257.0,4.4,16.0,446.0,445.69,357.61
2016,12,21,12,15,282.0,266.0,4.4,16.0,432.0,420.64,336.8
2016,12,21,12,30,241.0,275.0,4.4,16.0,418.0,392.95,314.11
2016,12,21,12,45,340.0,252.0,4.4,16.5,452.0,415.3,330.96
2016,12,21,13,0,439.0,229.0,4.4,17.0,486.0,430.29,341.02
2016,12,21,13,15,656.5,156.5,4.35,17.0,532.0,446.41,351.5
2016,12,21,13,30,874.0,84.0,4.3,17.0,578.0,447.58,348.04
2016,12,21,13,45,865.0,83.0,4.25,17.5,558.0,408.57,312.66
2016,12,21,14,0,856.0,82.0,4.2,18.0,538.0,365.26,273.49
2016,12,21,14,15,844.0,80.5,4.1,18.0,510.5,321.91,234.31
2016,12,21,14,30,832.0,79.0,4.0,18.0,483.0,277.91,194.34
2016,12,21,14,45,809.0,78.0,3.9,18.0,448.5,231.66,153.33
2016,12,21,15,0,786.0,77.0,3.8,18.0,414.0,186.25,114.6
2016,12,21,15,15,760.0,74.0,3.4,17.5,374.5,139.93,78.9
2016,12,21,15,30,734.0,71.0,3.0,17.0,335.0,95.35,51.27
2016,12,21,15,45,696.5,66.5,2.7,16.5,291.5,51.41,40.01
2016,12,21,16,0,659.0,62.0,2.4,16.0,248.0,43.28,32.91
2016,12,21,16,15,602.0,56.0,2.2,15.0,202.0,40.28,30.31
2016,12,21,16,30,545.0,50.0,2.0,14.0,156.0,37.25,27.52
2016,12,21,16,45,454.0,41.0,1.85,13.5,112.5,31.44,22.02
2016,12,21,17,0,363.0,32.0,1.7,13.0,69.0,25.43,15.85
2016,12,21,17,15,181.5,16.0,1.75,12.5,34.5,12.4,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.0,16.5,4.25,6.5,33.5,105.39,11.08
2016,12,22,8,0,332.0,33.0,4.4,7.0,67.0,214.29,167.21
2016,12,22,8,15,425.5,42.5,4.55,7.5,110.0,280.1,231.52
2016,12,22,8,30,519.0,52.0,4.7,8.0,153.0,350.65,295.17
2016,12,22,8,45,580.0,58.0,4.9,8.5,198.5,403.21,342.19
2016,12,22,9,0,641.0,64.0,5.1,9.0,244.0,456.9,388.6
2016,12,22,9,15,679.0,68.5,5.05,9.5,287.5,495.86,420.98
2016,12,22,9,30,717.0,73.0,5.0,10.0,331.0,533.94,451.55
2016,12,22,9,45,743.5,76.5,5.0,11.0,370.0,560.24,471.0
2016,12,22,10,0,770.0,80.0,5.0,12.0,409.0,587.09,490.19
2016,12,22,10,15,788.0,82.5,4.85,12.5,443.0,605.08,502.32
2016,12,22,10,30,806.0,85.0,4.7,13.0,477.0,620.4,512.01
2016,12,22,10,45,819.0,87.0,4.6,13.5,504.0,629.11,516.47
2016,12,22,11,0,832.0,89.0,4.5,14.0,531.0,634.82,518.45
2016,12,22,11,15,662.5,146.5,4.4,14.0,507.0,581.93,473.47
2016,12,22,11,30,493.0,204.0,4.3,14.0,483.0,521.75,423.14
2016,12,22,11,45,511.0,202.0,4.2,14.5,496.5,520.26,420.44
2016,12,22,12,0,529.0,200.0,4.1,15.0,510.0,516.49,415.63
2016,12,22,12,15,712.5,139.5,4.0,15.0,560.0,550.08,442.12
2016,12,22,12,30,896.0,79.0,3.9,15.0,610.0,570.34,457.08
2016,12,22,12,45,891.5,80.0,3.85,15.5,605.5,543.67,433.16
2016,12,22,13,0,887.0,81.0,3.8,16.0,601.0,514.56,407.22
2016,12,22,13,15,882.5,80.5,3.75,16.0,588.5,481.73,378.71
2016,12,22,13,30,878.0,80.0,3.7,16.0,576.0,446.81,347.92
2016,12,22,13,45,868.0,79.5,3.65,16.5,556.0,407.85,312.75
2016,12,22,14,0,858.0,79.0,3.6,17.0,536.0,367.56,275.96
2016,12,22,14,15,846.0,77.5,3.55,16.5,509.0,321.24,234.91
2016,12,22,14,30,834.0,76.0,3.5,16.0,482.0,277.22,195.18
2016,12,22,14,45,810.5,75.5,3.45,16.0,447.5,231.24,154.14
2016,12,22,15,0,787.0,75.0,3.4,16.0,413.0,186.14,115.33
2016,12,22,15,15,762.0,72.0,3.1,15.5,374.0,139.87,79.22
2016,12,22,15,30,737.0,69.0,2.8,15.0,335.0,95.22,50.99
2016,12,22,15,45,697.5,65.5,2.55,15.0,291.5,51.91,40.7
2016,12,22,16,0,658.0,62.0,2.3,15.0,248.0,43.2,32.99
2016,12,22,16,15,601.5,56.0,2.1,14.0,202.5,40.2,30.38
2016,12,22,16,30,545.0,50.0,1.9,13.0,157.0,37.17,27.58
2016,12,22,16,45,450.5,41.5,1.7,12.5,113.5,31.8,22.46
2016,12,22,17,0,356.0,33.0,1.5,12.0,70.0,26.28,16.73
2016,12,22,17,15,178.0,16.5,1.55,11.5,35.0,12.8,0.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,2.6,9.5,7.0,6.48,0.0
2016,12,23,8,0,0.0,14.0,3.0,10.0,14.0,12.97,4.83
2016,12,23,8,15,0.0,23.5,3.2,10.5,23.5,21.8,12.86
2016,12,23,8,30,0.0,33.0,3.4,11.0,33.0,30.63,20.7
2016,12,23,8,45,0.0,43.5,3.6,11.5,43.5,40.41,29.27
2016,12,23,9,0,0.0,54.0,3.8,12.0,54.0,50.2,37.72
2016,12,23,9,15,0.0,63.5,3.85,12.5,63.5,59.06,45.25
2016,12,23,9,30,0.0,73.0,3.9,13.0,73.0,68.15,52.85
2016,12,23,9,45,0.0,82.0,3.95,14.0,82.0,76.77,59.82
2016,12,23,10,0,0.0,91.0,4.0,15.0,91.0,85.37,66.68
2016,12,23,10,15,0.0,98.5,4.0,15.5,98.5,92.47,72.32
2016,12,23,10,30,0.0,106.0,4.0,16.0,106.0,99.56,77.91
2016,12,23,10,45,0.0,112.5,4.0,16.5,112.5,105.65,82.63
2016,12,23,11,0,0.0,119.0,4.0,17.0,119.0,111.72,87.32
2016,12,23,11,15,0.0,123.5,4.05,17.0,123.5,115.85,90.58
2016,12,23,11,30,0.0,128.0,4.1,17.0,128.0,119.96,93.84
2016,12,23,11,45,0.0,129.0,4.15,17.5,129.0,120.73,94.19
2016,12,23,12,0,0.0,130.0,4.2,18.0,130.0,121.51,94.59
2016,12,23,12,15,0.0,147.5,4.2,18.5,147.5,137.79,107.56
2016,12,23,12,30,0.0,165.0,4.2,19.0,165.0,153.87,120.29
2016,12,23,12,45,0.0,164.0,4.2,19.5,164.0,152.56,119.0
2016,12,23,13,0,0.0,163.0,4.2,20.0,163.0,151.26,117.76
2016,12,23,13,15,0.0,162.5,4.15,20.0,162.5,150.39,117.13
2016,12,23,13,30,0.0,162.0,4.1,20.0,162.0,149.49,116.5
2016,12,23,13,45,0.0,153.5,4.1,20.0,153.5,141.37,110.1
2016,12,23,14,0,0.0,145.0,4.1,20.0,145.0,133.31,103.74
2016,12,23,14,15,0.0,130.0,3.95,20.0,130.0,119.56,92.76
2016,12,23,14,30,0.0,115.0,3.8,20.0,115.0,105.91,81.81
2016,12,23,14,45,0.0,79.5,3.65,20.5,79.5,74.01,55.69
2016,12,23,15,0,0.0,44.0,3.5,21.0,44.0,40.88,28.37
2016,12,23,15,15,0.0,39.5,3.05,20.5,39.5,36.68,25.03
2016,12,23,15,30,0.0,35.0,2.6,20.0,35.0,32.49,21.64
2016,12,23,15,45,262.5,58.5,2.2,20.0,133.5,42.4,31.6
2016,12,23,16,0,525.0,82.0,1.8,20.0,232.0,59.53,46.54
2016,12,23,16,15,466.0,73.0,1.55,19.0,188.5,54.6,42.3
2016,12,23,16,30,407.0,64.0,1.3,18.0,145.0,48.02,36.46
2016,12,23,16,45,316.0,51.5,1.1,17.5,104.0,39.35,28.51
2016,12,23,17,0,225.0,39.0,0.9,17.0,63.0,30.38,19.83
2016,12,23,17,15,112.5,19.5,0.9,16.5,31.5,15.28,1.19
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,132.5,17.0,2.75,17.5,30.5,88.85,0.0
2016,12,24,8,0,265.0,34.0,3.0,18.0,61.0,184.31,136.31
2016,12,24,8,15,358.0,45.0,3.1,18.5,102.0,249.47,196.9
2016,12,24,8,30,451.0,56.0,3.2,19.0,143.0,319.54,256.97
2016,12,24,8,45,512.5,63.5,3.3,19.5,187.0,372.56,301.86
2016,12,24,9,0,574.0,71.0,3.4,20.0,231.0,426.86,346.23
2016,12,24,9,15,614.5,76.0,3.6,20.0,273.0,466.7,378.76
2016,12,24,9,30,655.0,81.0,3.8,20.0,315.0,505.89,409.98
2016,12,24,9,45,688.0,83.5,4.0,20.5,354.0,536.47,433.11
2016,12,24,10,0,721.0,86.0,4.2,21.0,393.0,565.41,454.47
2016,12,24,10,15,380.0,142.0,4.35,21.5,305.0,409.23,328.64
2016,12,24,10,30,39.0,198.0,4.5,22.0,217.0,225.27,177.4
2016,12,24,10,45,19.5,125.5,4.7,22.5,135.0,134.87,104.67
2016,12,24,11,0,0.0,53.0,4.9,23.0,53.0,49.3,34.72
2016,12,24,11,15,6.0,127.0,5.0,23.0,130.5,123.0,94.46
2016,12,24,11,30,12.0,201.0,5.1,23.0,208.0,197.93,154.06
2016,12,24,11,45,56.0,236.5,5.2,23.5,269.0,262.95,205.34
2016,12,24,12,0,100.0,272.0,5.3,24.0,330.0,320.7,249.98
2016,12,24,12,15,105.5,275.0,5.3,24.0,337.0,322.11,250.69
2016,12,24,12,30,111.0,278.0,5.3,24.0,344.0,322.88,251.0
2016,12,24,12,45,94.5,272.0,5.35,24.0,328.0,303.18,235.39
2016,12,24,13,0,78.0,266.0,5.4,24.0,312.0,284.28,220.49
2016,12,24,13,15,57.0,249.5,5.35,24.0,282.5,254.92,197.47
2016,12,24,13,30,36.0,233.0,5.3,24.0,253.0,227.25,175.86
2016,12,24,13,45,18.0,180.0,5.3,24.0,190.0,171.93,132.51
2016,12,24,14,0,0.0,127.0,5.3,24.0,127.0,117.27,89.36
2016,12,24,14,15,0.0,77.5,5.15,24.0,77.5,72.16,53.18
2016,12,24,14,30,0.0,28.0,5.0,24.0,28.0,26.01,15.68
2016,12,24,14,45,0.0,67.0,4.85,24.0,67.0,62.34,45.44
2016,12,24,15,0,0.0,106.0,4.7,24.0,106.0,97.17,73.86
2016,12,24,15,15,0.0,96.0,4.45,23.5,96.0,88.02,66.69
2016,12,24,15,30,0.0,86.0,4.2,23.0,86.0,78.89,59.5
2016,12,24,15,45,270.5,82.0,4.0,23.0,159.5,59.92,46.25
2016,12,24,16,0,541.0,78.0,3.8,23.0,233.0,55.97,42.87
2016,12,24,16,15,482.0,70.0,3.8,22.5,190.0,51.8,39.26
2016,12,24,16,30,423.0,62.0,3.8,22.0,147.0,47.56,35.44
2016,12,24,16,45,331.0,50.5,3.8,21.5,106.0,38.53,27.29
2016,12,24,17,0,239.0,39.0,3.8,21.0,65.0,30.35,19.46
2016,12,24,17,15,119.5,19.5,3.95,20.5,32.5,15.26,1.81
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,11.5,5.95,18.5,11.5,10.66,0.0
2016,12,25,8,0,0.0,23.0,6.2,19.0,23.0,21.35,10.89
2016,12,25,8,15,0.0,39.0,6.5,19.0,39.0,37.51,25.12
2016,12,25,8,30,0.0,55.0,6.8,19.0,55.0,53.72,39.09
2016,12,25,8,45,0.0,72.0,7.1,19.5,72.0,70.75,53.54
2016,12,25,9,0,0.0,89.0,7.4,20.0,89.0,87.54,67.57
2016,12,25,9,15,0.0,105.0,7.6,20.5,105.0,103.05,80.29
2016,12,25,9,30,0.0,121.0,7.8,21.0,121.0,118.45,92.73
2016,12,25,9,45,2.5,134.5,8.0,21.5,136.0,132.62,104.03
2016,12,25,10,0,5.0,148.0,8.2,22.0,151.0,146.83,115.24
2016,12,25,10,15,51.5,181.5,8.25,22.0,207.0,217.77,173.42
2016,12,25,10,30,98.0,215.0,8.3,22.0,263.0,281.83,225.25
2016,12,25,10,45,98.0,228.0,8.35,22.5,278.0,292.9,233.07
2016,12,25,11,0,98.0,241.0,8.4,23.0,293.0,303.51,240.52
2016,12,25,11,15,49.0,202.0,8.3,23.0,228.0,228.98,180.18
2016,12,25,11,30,0.0,163.0,8.2,23.0,163.0,153.6,118.82
2016,12,25,11,45,21.5,205.5,8.1,23.5,218.5,207.08,161.51
2016,12,25,12,0,43.0,248.0,8.0,24.0,274.0,263.68,205.9
2016,12,25,12,15,29.0,231.0,7.85,24.0,248.5,236.35,183.97
2016,12,25,12,30,15.0,214.0,7.7,24.0,223.0,207.9,161.26
2016,12,25,12,45,10.5,202.5,7.55,24.5,209.0,193.71,149.68
2016,12,25,13,0,6.0,191.0,7.4,25.0,195.0,179.94,138.49
2016,12,25,13,15,67.0,228.5,7.15,25.0,267.0,240.95,186.55
2016,12,25,13,30,128.0,266.0,6.9,25.0,339.0,295.0,228.03
2016,12,25,13,45,126.0,256.5,6.65,25.0,326.0,277.66,213.92
2016,12,25,14,0,124.0,247.0,6.4,25.0,313.0,260.3,199.83
2016,12,25,14,15,423.5,178.0,6.15,24.5,388.5,281.72,209.4
2016,12,25,14,30,723.0,109.0,5.9,24.0,464.0,278.9,195.77
2016,12,25,14,45,679.5,112.5,5.7,24.0,428.0,236.45,159.59
2016,12,25,15,0,636.0,116.0,5.5,24.0,392.0,197.01,127.33
2016,12,25,15,15,606.0,111.0,5.2,23.5,354.5,155.24,95.51
2016,12,25,15,30,576.0,106.0,4.9,23.0,317.0,115.91,70.3
2016,12,25,15,45,521.0,101.5,4.6,23.0,274.0,78.2,54.74
2016,12,25,16,0,466.0,97.0,4.3,23.0,231.0,70.07,55.0
2016,12,25,16,15,404.0,86.5,4.05,22.5,188.0,63.72,49.54
2016,12,25,16,30,342.0,76.0,3.8,22.0,145.0,57.19,43.72
2016,12,25,16,45,248.5,61.0,3.55,22.0,104.0,46.75,34.24
2016,12,25,17,0,155.0,46.0,3.3,22.0,63.0,37.01,24.93
2016,12,25,17,15,77.5,23.0,3.3,21.5,31.5,19.11,4.52
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,164.0,15.5,2.35,19.5,31.0,101.48,0.0
2016,12,26,8,0,328.0,31.0,2.6,20.0,62.0,209.6,152.84
2016,12,26,8,15,424.0,39.5,2.6,20.0,104.5,275.05,215.26
2016,12,26,8,30,520.0,48.0,2.6,20.0,147.0,345.55,275.88
2016,12,26,8,45,579.5,54.0,2.65,20.5,192.0,397.32,319.48
2016,12,26,9,0,639.0,60.0,2.7,21.0,237.0,450.32,362.34
2016,12,26,9,15,677.5,64.5,2.8,21.5,280.0,489.79,393.36
2016,12,26,9,30,716.0,69.0,2.9,22.0,323.0,526.17,421.06
2016,12,26,9,45,746.5,71.0,3.0,22.5,363.0,556.15,443.11
2016,12,26,10,0,777.0,73.0,3.1,23.0,403.0,584.23,463.17
2016,12,26,10,15,795.5,75.0,3.2,23.0,436.5,602.45,476.35
2016,12,26,10,30,814.0,77.0,3.3,23.0,470.0,618.04,487.39
2016,12,26,10,45,549.0,154.5,3.4,23.5,426.5,527.77,414.78
2016,12,26,11,0,284.0,232.0,3.5,24.0,383.0,427.55,334.11
2016,12,26,11,15,142.0,152.5,3.5,24.0,228.0,243.6,191.29
2016,12,26,11,30,0.0,73.0,3.5,24.0,73.0,67.98,49.47
2016,12,26,11,45,0.0,49.5,3.55,24.5,49.5,46.05,31.75
2016,12,26,12,0,0.0,26.0,3.6,25.0,26.0,24.17,13.97
2016,12,26,12,15,170.5,142.0,3.5,25.0,243.0,238.54,186.45
2016,12,26,12,30,341.0,258.0,3.4,25.0,460.0,437.14,337.15
2016,12,26,12,45,199.5,258.0,3.35,25.5,376.5,347.89,267.05
2016,12,26,13,0,58.0,258.0,3.3,26.0,293.0,267.58,204.64
2016,12,26,13,15,169.5,256.5,3.15,26.0,354.0,314.11,240.06
2016,12,26,13,30,281.0,255.0,3.0,26.0,415.0,351.14,266.52
2016,12,26,13,45,548.5,172.5,2.95,26.0,471.5,368.41,275.48
2016,12,26,14,0,816.0,90.0,2.9,26.0,528.0,366.3,266.56
2016,12,26,14,15,478.0,156.0,2.65,25.5,409.5,280.65,204.51
2016,12,26,14,30,140.0,222.0,2.4,25.0,291.0,226.39,170.25
2016,12,26,14,45,94.5,201.0,2.2,25.0,246.0,193.19,145.54
2016,12,26,15,0,49.0,180.0,2.0,25.0,201.0,161.82,122.63
2016,12,26,15,15,373.0,128.0,1.7,24.5,266.5,142.35,94.06
2016,12,26,15,30,697.0,76.0,1.4,24.0,332.0,100.34,52.69
2016,12,26,15,45,653.0,73.0,1.15,24.0,289.0,58.69,36.42
2016,12,26,16,0,609.0,70.0,0.9,24.0,246.0,49.18,36.86
2016,12,26,16,15,551.5,63.0,0.75,23.5,201.5,45.6,33.81
2016,12,26,16,30,494.0,56.0,0.6,23.0,157.0,41.95,30.55
2016,12,26,16,45,398.0,47.0,0.5,22.5,114.5,36.35,25.42
2016,12,26,17,0,302.0,38.0,0.4,22.0,72.0,30.61,19.79
2016,12,26,17,15,151.0,19.0,0.4,21.5,36.0,14.83,2.86
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,27,7,45,93.0,19.0,2.0,16.0,27.5,74.96,0.0
2016,12,27,8,0,186.0,38.0,2.2,16.0,55.0,155.02,113.58
2016,12,27,8,15,280.5,51.5,2.2,16.0,95.5,219.13,173.67
2016,12,27,8,30,375.0,65.0,2.2,16.0,136.0,289.3,234.34
2016,12,27,8,45,439.0,75.0,2.2,16.5,180.0,343.22,280.01
2016,12,27,9,0,503.0,85.0,2.2,17.0,224.0,401.77,327.75
2016,12,27,9,15,547.0,92.0,2.15,17.5,266.0,445.0,361.79
2016,12,27,9,30,591.0,99.0,2.1,18.0,308.0,487.72,394.3
2016,12,27,9,45,624.0,103.5,2.05,18.5,347.5,520.07,417.89
2016,12,27,10,0,657.0,108.0,2.0,19.0,387.0,550.84,439.66
2016,12,27,10,15,679.0,111.5,2.0,19.0,420.5,571.62,454.47
2016,12,27,10,30,701.0,115.0,2.0,19.0,454.0,590.1,467.37
2016,12,27,10,45,485.0,174.5,2.0,19.5,415.5,508.42,401.6
2016,12,27,11,0,269.0,234.0,2.0,20.0,377.0,420.44,330.84
2016,12,27,11,15,233.0,248.5,2.0,20.0,375.5,400.35,314.87
2016,12,27,11,30,197.0,263.0,2.0,20.0,374.0,387.19,303.71
2016,12,27,11,45,127.5,260.5,2.0,20.5,333.0,336.36,262.97
2016,12,27,12,0,58.0,258.0,2.0,21.0,292.0,282.62,220.06
2016,12,27,12,15,64.0,262.5,1.95,21.0,300.5,286.93,223.37
2016,12,27,12,30,70.0,267.0,1.9,21.0,309.0,290.66,226.01
2016,12,27,12,45,100.5,272.5,1.85,21.0,332.0,307.47,238.84
2016,12,27,13,0,131.0,278.0,1.8,21.0,355.0,323.53,250.76
2016,12,27,13,15,149.0,272.5,1.75,21.0,359.0,319.18,246.89
2016,12,27,13,30,167.0,267.0,1.7,21.0,363.0,313.27,241.73
2016,12,27,13,45,92.0,234.0,1.65,21.0,286.5,246.78,190.69
2016,12,27,14,0,17.0,201.0,1.6,21.0,210.0,188.53,146.24
2016,12,27,14,15,56.5,210.5,1.55,21.0,238.5,203.72,157.55
2016,12,27,14,30,96.0,220.0,1.5,21.0,267.0,216.35,166.06
2016,12,27,14,45,270.0,186.5,1.5,21.0,307.0,214.02,157.51
2016,12,27,15,0,444.0,153.0,1.5,21.0,347.0,197.06,135.92
2016,12,27,15,15,524.0,126.0,1.45,21.0,334.5,159.84,102.86
2016,12,27,15,30,604.0,99.0,1.4,21.0,322.0,114.43,67.67
2016,12,27,15,45,561.5,93.0,1.35,21.0,280.5,75.08,50.42
2016,12,27,16,0,519.0,87.0,1.3,21.0,239.0,63.34,49.61
2016,12,27,16,15,461.0,78.0,1.15,20.5,195.5,57.21,44.32
2016,12,27,16,30,403.0,69.0,1.0,20.0,152.0,51.66,39.36
2016,12,27,16,45,319.0,56.0,0.9,19.5,110.5,42.71,31.25
2016,12,27,17,0,235.0,43.0,0.8,19.0,69.0,33.45,22.5
2016,12,27,17,15,117.5,21.5,0.8,18.5,34.5,16.8,4.71
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,9.5,3.35,18.5,9.5,8.8,0.0
2016,12,28,8,0,0.0,19.0,3.7,19.0,19.0,17.63,7.88
2016,12,28,8,15,0.0,34.5,3.9,19.5,34.5,32.26,20.76
2016,12,28,8,30,0.0,50.0,4.1,20.0,50.0,48.01,34.19
2016,12,28,8,45,0.0,66.5,4.3,20.5,66.5,64.58,48.18
2016,12,28,9,0,0.0,83.0,4.5,21.0,83.0,80.92,61.77
2016,12,28,9,15,0.0,99.0,4.55,21.5,99.0,96.53,74.53
2016,12,28,9,30,0.0,115.0,4.6,22.0,115.0,112.04,86.98
2016,12,28,9,45,0.5,129.5,4.7,22.5,130.0,126.14,98.12
2016,12,28,10,0,1.0,144.0,4.8,23.0,145.0,140.2,109.07
2016,12,28,10,15,3.5,155.5,4.8,23.0,157.5,152.35,118.65
2016,12,28,10,30,6.0,167.0,4.8,23.0,170.0,164.52,128.19
2016,12,28,10,45,133.5,201.5,4.85,23.5,272.0,295.28,233.65
2016,12,28,11,0,261.0,236.0,4.9,24.0,374.0,417.81,328.99
2016,12,28,11,15,298.0,239.5,4.9,24.0,403.0,439.55,345.11
2016,12,28,11,30,335.0,243.0,4.9,24.0,432.0,459.66,360.11
2016,12,28,11,45,338.5,248.5,4.9,24.5,443.5,459.25,358.29
2016,12,28,12,0,342.0,254.0,4.9,25.0,455.0,457.44,355.44
2016,12,28,12,15,401.0,241.5,4.85,25.0,479.0,468.72,363.72
2016,12,28,12,30,460.0,229.0,4.8,25.0,503.0,480.15,371.65
2016,12,28,12,45,406.0,241.5,4.75,25.0,482.0,444.45,343.15
2016,12,28,13,0,352.0,254.0,4.7,25.0,461.0,413.59,318.46
2016,12,28,13,15,276.5,260.5,4.6,25.0,421.5,369.12,283.56
2016,12,28,13,30,201.0,267.0,4.5,25.0,382.0,328.33,251.75
2016,12,28,13,45,147.0,256.0,4.4,25.0,338.5,286.61,219.48
2016,12,28,14,0,93.0,245.0,4.3,25.0,295.0,250.33,191.71
2016,12,28,14,15,228.0,222.0,4.1,25.0,336.5,264.49,199.34
2016,12,28,14,30,363.0,199.0,3.9,25.0,378.0,265.64,194.92
2016,12,28,14,45,341.5,187.5,3.75,25.0,347.5,231.24,166.86
2016,12,28,15,0,320.0,176.0,3.6,25.0,317.0,198.41,140.69
2016,12,28,15,15,478.5,133.5,3.2,24.5,322.5,161.45,104.96
2016,12,28,15,30,637.0,91.0,2.8,24.0,328.0,111.49,63.08
2016,12,28,15,45,602.5,84.5,2.4,24.0,286.5,70.05,44.29
2016,12,28,16,0,568.0,78.0,2.0,24.0,245.0,55.5,42.28
2016,12,28,16,15,512.0,70.5,1.8,23.0,201.5,51.75,39.17
2016,12,28,16,30,456.0,63.0,1.6,22.0,158.0,47.96,35.85
2016,12,28,16,45,376.0,51.5,1.45,21.5,116.0,40.27,28.9
2016,12,28,17,0,296.0,40.0,1.3,21.0,74.0,31.02,20.33
2016,12,28,17,15,148.0,25.5,1.35,20.5,42.5,20.05,7.24
2016,12,28,17,30,0.0,11.0,1.4,20.0,11.0,10.48,0.0
2016,12,28,17,45,0.0,5.5,1.5,20.0,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,15.0,5.4,11.0,15.0,14.02,0.0
2016,12,29,8,0,0.0,30.0,5.4,11.0,30.0,30.61,18.44
2016,12,29,8,15,8.5,49.0,5.5,11.0,50.5,55.08,40.78
2016,12,29,8,30,17.0,68.0,5.6,11.0,71.0,84.57,66.81
2016,12,29,8,45,23.5,86.5,5.7,11.0,92.0,107.49,87.1
2016,12,29,9,0,30.0,105.0,5.8,11.0,113.0,130.37,107.07
2016,12,29,9,15,34.0,122.5,5.95,11.0,133.5,150.49,124.37
2016,12,29,9,30,38.0,140.0,6.1,11.0,154.0,170.53,141.34
2016,12,29,9,45,40.0,156.0,6.3,11.5,172.0,187.42,155.12
2016,12,29,10,0,42.0,172.0,6.5,12.0,190.0,204.14,168.57
2016,12,29,10,15,36.0,182.0,6.45,12.0,198.5,208.8,171.92
2016,12,29,10,30,30.0,192.0,6.4,12.0,207.0,213.36,175.18
2016,12,29,10,45,48.5,212.0,6.4,12.5,237.5,244.33,200.49
2016,12,29,11,0,67.0,232.0,6.4,13.0,268.0,274.71,224.98
2016,12,29,11,15,142.0,246.5,6.35,13.0,326.0,341.2,280.1
2016,12,29,11,30,217.0,261.0,6.3,13.0,384.0,398.35,326.77
2016,12,29,11,45,257.0,261.5,6.3,13.0,410.5,422.94,346.33
2016,12,29,12,0,297.0,262.0,6.3,13.0,437.0,439.12,359.06
2016,12,29,12,15,256.0,270.5,6.2,13.0,422.5,413.9,337.49
2016,12,29,12,30,215.0,279.0,6.1,13.0,408.0,385.85,313.87
2016,12,29,12,45,300.0,262.0,6.1,13.5,440.5,408.48,331.45
2016,12,29,13,0,385.0,245.0,6.1,14.0,473.0,422.59,341.38
2016,12,29,13,15,387.5,239.0,6.0,14.0,464.5,402.3,323.72
2016,12,29,13,30,390.0,233.0,5.9,14.0,456.0,380.9,304.99
2016,12,29,13,45,352.5,232.5,5.8,14.0,429.0,347.4,276.65
2016,12,29,14,0,315.0,232.0,5.7,14.0,402.0,315.79,249.95
2016,12,29,14,15,315.0,219.5,5.65,14.0,383.0,288.2,225.87
2016,12,29,14,30,315.0,207.0,5.6,14.0,364.0,260.19,201.23
2016,12,29,14,45,198.5,198.5,5.55,14.0,295.0,212.28,164.6
2016,12,29,15,0,82.0,190.0,5.5,14.0,226.0,175.77,138.79
2016,12,29,15,15,449.5,127.0,5.25,13.5,297.5,153.95,104.84
2016,12,29,15,30,817.0,64.0,5.0,13.0,369.0,108.21,56.16
2016,12,29,15,45,783.5,60.5,4.8,13.0,324.0,60.37,34.45
2016,12,29,16,0,750.0,57.0,4.6,13.0,279.0,42.71,32.81
2016,12,29,16,15,699.5,52.5,4.15,12.5,231.5,40.49,30.84
2016,12,29,16,30,649.0,48.0,3.7,12.0,184.0,38.31,28.79
2016,12,29,16,45,565.0,40.5,3.3,11.5,137.0,33.25,23.97
2016,12,29,17,0,481.0,33.0,2.9,11.0,90.0,28.08,18.78
2016,12,29,17,15,240.5,23.5,2.85,10.5,52.0,18.81,7.44
2016,12,29,17,30,0.0,14.0,2.8,10.0,14.0,13.34,0.0
2016,12,29,17,45,0.0,7.0,2.75,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,6.5,2.5,2.31,0.0
2016,12,30,8,0,0.0,5.0,0.8,7.0,5.0,4.62,0.0
2016,12,30,8,15,0.0,8.5,0.85,7.5,8.5,7.87,1.1
2016,12,30,8,30,0.0,12.0,0.9,8.0,12.0,11.11,4.04
2016,12,30,8,45,0.0,16.0,1.0,8.5,16.0,14.82,7.35
2016,12,30,9,0,0.0,20.0,1.1,9.0,20.0,18.54,10.63
2016,12,30,9,15,0.0,24.0,1.35,9.5,24.0,22.26,13.85
2016,12,30,9,30,0.0,28.0,1.6,10.0,28.0,25.98,17.03
2016,12,30,9,45,1.0,86.5,1.85,10.5,87.0,81.93,65.14
2016,12,30,10,0,2.0,145.0,2.1,11.0,146.0,141.93,115.49
2016,12,30,10,15,1.0,98.0,2.2,11.0,98.5,92.65,73.66
2016,12,30,10,30,0.0,51.0,2.3,11.0,51.0,47.42,35.1
2016,12,30,10,45,0.0,54.0,2.4,11.5,54.0,50.22,37.37
2016,12,30,11,0,0.0,57.0,2.5,12.0,57.0,53.03,39.59
2016,12,30,11,15,55.0,159.5,2.55,12.0,190.5,190.12,155.14
2016,12,30,11,30,110.0,262.0,2.6,12.0,324.0,326.51,265.45
2016,12,30,11,45,61.0,235.0,2.7,12.0,269.5,265.29,214.87
2016,12,30,12,0,12.0,208.0,2.8,12.0,215.0,202.89,163.49
2016,12,30,12,15,6.5,191.0,2.85,11.5,195.0,182.62,147.21
2016,12,30,12,30,1.0,174.0,2.9,11.0,175.0,162.93,131.21
2016,12,30,12,45,72.0,227.0,2.95,11.0,270.0,250.89,203.9
2016,12,30,13,0,143.0,280.0,3.0,11.0,365.0,332.45,269.21
2016,12,30,13,15,93.0,261.0,3.0,11.0,316.0,283.17,228.99
2016,12,30,13,30,43.0,242.0,3.0,11.0,267.0,239.08,193.39
2016,12,30,13,45,21.5,171.0,3.05,11.0,183.5,165.7,133.59
2016,12,30,14,0,0.0,100.0,3.1,11.0,100.0,92.95,73.38
2016,12,30,14,15,0.0,125.0,3.1,11.0,125.0,115.25,92.35
2016,12,30,14,30,0.0,150.0,3.1,11.0,150.0,136.64,110.42
2016,12,30,14,45,0.0,101.0,3.1,11.0,101.0,93.34,74.16
2016,12,30,15,0,0.0,52.0,3.1,11.0,52.0,48.34,36.0
2016,12,30,15,15,0.0,47.0,3.05,10.5,47.0,43.67,32.17
2016,12,30,15,30,0.0,42.0,3.0,10.0,42.0,39.01,28.27
2016,12,30,15,45,0.0,37.0,3.0,10.0,37.0,34.35,24.29
2016,12,30,16,0,0.0,32.0,3.0,10.0,32.0,29.69,21.43
2016,12,30,16,15,0.0,26.0,2.75,9.5,26.0,24.11,16.37
2016,12,30,16,30,0.0,20.0,2.5,9.0,20.0,18.54,11.24
2016,12,30,16,45,0.0,15.0,2.3,9.0,15.0,13.89,6.88
2016,12,30,17,0,0.0,10.0,2.1,9.0,10.0,9.26,2.49
2016,12,30,17,15,0.0,5.5,2.15,9.0,5.5,5.09,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.95,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
